DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 06:15:00,10.75,10.65,2,0.5
 15/09/2018 06:30:00,10.7,10.65,2,0.5
 15/09/2018 06:45:00,10.76,10.65,2,0.5
 15/09/2018 07:00:00,10.75,10.65,2,0.5
 15/09/2018 07:15:00,10.71,10.65,2,0.5
 15/09/2018 07:30:00,10.71,10.65,2,0.5
 15/09/2018 07:45:00,10.71,10.65,2,0.5
 15/09/2018 08:00:00,10.71,10.65,2,0.36
 15/09/2018 08:15:00,10.73,10.65,2,0.23
 15/09/2018 08:30:00,10.97,11.02,2,0.16
 15/09/2018 08:45:00,11.02,11.11,2,-0.03
 15/09/2018 09:00:00,11.02,11.15,2,-0.19
 15/09/2018 09:15:00,11.02,11.13,2,-0.3
 15/09/2018 09:30:00,11.02,11.13,2,-0.49
 15/09/2018 09:45:00,11.02,11.2,2,-0.63
 15/09/2018 10:00:00,10.9,10.99,2,-0.82
 15/09/2018 10:15:00,10.99,11.16,2,-0.63
 15/09/2018 10:30:00,10.99,11.12,2,-1.03
 15/09/2018 10:45:00,10.99,11.15,2,-1.05
 15/09/2018 11:00:00,10.99,11.15,2,-1.37
 15/09/2018 11:15:00,10.99,11.17,2,-1.63
 15/09/2018 11:30:00,10.98,11.14,2,-0.91
 15/09/2018 11:45:00,10.91,10.81,2,-1.62
 15/09/2018 12:00:00,11.03,11.09,2,-0.93
 15/09/2018 12:15:00,11.08,11.09,2,-1.02
 15/09/2018 12:30:00,11.0,11.09,2,-1.82
 15/09/2018 12:45:00,11.0,11.09,2,-0.96
 15/09/2018 13:00:00,11.0,11.09,2,-0.88
 15/09/2018 13:15:00,11.0,11.09,2,-0.43
 15/09/2018 13:30:00,11.0,11.09,2,-0.26
 15/09/2018 13:45:00,11.01,11.09,2,-0.73
 15/09/2018 14:00:00,11.04,11.09,2,-1.79
 15/09/2018 14:15:00,11.04,10.86,2,-1.59
 15/09/2018 14:30:00,11.03,10.93,2,-1.54
 15/09/2018 14:45:00,10.8,10.68,2,-1.38
 15/09/2018 15:00:00,10.88,11.05,2,-1.34
 15/09/2018 15:15:00,11.09,11.15,2,-1.07
 15/09/2018 15:30:00,11.09,11.13,2,-0.96
 15/09/2018 15:45:00,11.09,11.09,2,-0.97
 15/09/2018 16:00:00,11.09,11.18,2,-1.05
 15/09/2018 16:15:00,11.09,11.2,2,-0.71
 15/09/2018 16:30:00,11.06,11.2,2,-0.63
 15/09/2018 16:45:00,10.96,11.05,2,-0.67
 15/09/2018 17:00:00,10.94,11.16,2,-0.42
 15/09/2018 17:15:00,10.87,10.98,2,-0.17
 15/09/2018 17:30:00,10.73,10.77,2,-0.01
 15/09/2018 17:45:00,10.68,10.88,2,0.1
 15/09/2018 18:00:00,10.68,10.89,2,0.1
 15/09/2018 18:15:00,10.94,11.08,2,0.31
 15/09/2018 18:30:00,10.96,11.09,2,0.37
 15/09/2018 18:45:00,10.96,11.09,2,0.52
 15/09/2018 19:00:00,10.96,11.09,2,0.64
 15/09/2018 19:15:00,10.96,11.13,2,0.64
 15/09/2018 19:30:00,10.96,11.18,2,0.64
 15/09/2018 19:45:00,10.95,11.18,2,0.64
 15/09/2018 20:00:00,11.01,11.18,2,0.64
 15/09/2018 20:15:00,11.01,11.12,2,0.64
 15/09/2018 20:30:00,11.01,11.07,2,0.64
 15/09/2018 20:45:00,11.01,11.07,2,0.64
 15/09/2018 21:00:00,11.04,11.07,2,0.64
 15/09/2018 21:15:00,11.07,11.07,2,0.64
 15/09/2018 21:30:00,11.07,11.07,2,0.64
 15/09/2018 21:45:00,11.07,11.07,2,0.64
 15/09/2018 22:00:00,11.07,11.07,2,0.64
 15/09/2018 22:15:00,11.07,11.07,2,0.64
 15/09/2018 22:30:00,11.07,11.07,2,0.64
 15/09/2018 22:45:00,11.07,11.07,2,0.64
 15/09/2018 23:00:00,11.07,11.07,2,0.64
 15/09/2018 23:15:00,11.07,11.07,2,0.64
 15/09/2018 23:30:00,11.07,11.07,2,0.64
 15/09/2018 23:45:00,11.12,11.07,2,0.64
 16/09/2018 00:00:00,11.12,11.07,2,0.64
 16/09/2018 00:15:00,11.09,11.07,2,0.59
 16/09/2018 00:30:00,11.04,11.07,2,0.37
 16/09/2018 00:45:00,11.04,11.07,2,0.37
 16/09/2018 01:00:00,11.02,11.07,2,0.37
 16/09/2018 01:15:00,10.93,11.07,2,0.37
 16/09/2018 01:30:00,10.91,11.07,2,0.37
 16/09/2018 01:45:00,10.91,11.07,2,0.37
 16/09/2018 02:00:00,10.91,11.07,2,0.37
 16/09/2018 02:15:00,10.91,11.07,2,0.37
 16/09/2018 02:30:00,10.91,11.07,2,0.37
 16/09/2018 02:45:00,10.93,11.07,2,0.37
 16/09/2018 03:00:00,10.97,11.07,2,0.37
 16/09/2018 03:15:00,10.97,11.07,2,0.37
 16/09/2018 03:30:00,10.97,11.07,2,0.37
 16/09/2018 03:45:00,10.97,11.07,2,0.37
 16/09/2018 04:00:00,10.97,11.07,2,0.37
 16/09/2018 04:15:00,10.97,11.07,2,0.37
 16/09/2018 04:30:00,10.97,11.07,2,0.37
 16/09/2018 04:45:00,10.97,11.07,2,0.37
 16/09/2018 05:00:00,10.97,11.07,2,0.37
 16/09/2018 05:15:00,10.97,11.07,2,0.37
 16/09/2018 05:30:00,10.97,11.07,2,0.37
 16/09/2018 05:45:00,10.97,11.07,2,0.37
 16/09/2018 06:00:00,10.97,11.07,2,0.37
 16/09/2018 06:15:00,10.97,11.16,2,0.37
 16/09/2018 06:30:00,10.95,11.2,2,0.37
 16/09/2018 06:45:00,10.91,11.2,2,0.37
 16/09/2018 07:00:00,10.91,11.2,2,0.37
 16/09/2018 07:15:00,10.93,11.18,2,0.37
 16/09/2018 07:30:00,11.0,11.1,2,0.37
 16/09/2018 07:45:00,10.97,11.1,2,0.37
 16/09/2018 08:00:00,10.97,11.1,2,0.37
 16/09/2018 08:15:00,11.0,11.14,2,0.37
 16/09/2018 08:30:00,11.0,11.17,2,0.2
 16/09/2018 08:45:00,11.0,11.1,2,0.1
 16/09/2018 09:00:00,11.0,11.1,2,0.1
 16/09/2018 09:15:00,10.74,10.75,2,0.1
 16/09/2018 09:30:00,10.72,10.73,2,0.1
 16/09/2018 09:45:00,10.72,10.73,2,0.33
 16/09/2018 10:00:00,10.72,10.73,2,0.21
 16/09/2018 10:15:00,10.86,11.04,2,-0.06
 16/09/2018 10:30:00,10.94,11.1,2,-0.29
 16/09/2018 10:45:00,10.98,11.1,2,-0.02
 16/09/2018 11:00:00,10.99,11.1,2,0.18
 16/09/2018 11:15:00,11.03,11.1,2,0.32
 16/09/2018 11:30:00,11.03,11.1,2,0.32
 16/09/2018 11:45:00,11.03,11.1,2,0.32
 16/09/2018 12:00:00,11.03,11.1,2,0.26
 16/09/2018 12:15:00,10.93,11.01,2,-0.14
 16/09/2018 12:30:00,10.78,10.81,2,-0.26
 16/09/2018 12:45:00,10.76,10.76,2,-1.29
 16/09/2018 13:00:00,10.8,10.85,2,-0.82
 16/09/2018 13:15:00,10.98,10.99,2,-0.22
 16/09/2018 13:30:00,11.04,11.1,2,-0.3
 16/09/2018 13:45:00,11.04,11.1,2,0.06
 16/09/2018 14:00:00,11.04,11.1,2,-0.47
 16/09/2018 14:15:00,11.04,11.15,2,0.05
 16/09/2018 14:30:00,11.04,11.12,2,0.17
 16/09/2018 14:45:00,11.04,11.12,2,0.17
 16/09/2018 15:00:00,11.04,11.12,2,-0.1
 16/09/2018 15:15:00,11.04,11.12,2,0.17
 16/09/2018 15:30:00,11.02,11.07,2,0.05
 16/09/2018 15:45:00,10.78,10.69,2,0.01
 16/09/2018 16:00:00,10.77,10.76,2,0.17
 16/09/2018 16:15:00,10.72,10.77,2,0.17
 16/09/2018 16:30:00,10.81,10.82,2,0.4
 16/09/2018 16:45:00,10.73,10.65,2,0.42
 16/09/2018 17:00:00,10.73,10.65,2,0.42
 16/09/2018 17:15:00,10.85,10.9,2,0.47
 16/09/2018 17:30:00,10.96,11.09,2,0.69
 16/09/2018 17:45:00,10.96,11.09,2,0.69
 16/09/2018 18:00:00,10.96,11.09,2,0.69
 16/09/2018 18:15:00,10.96,11.09,2,0.69
 16/09/2018 18:30:00,10.96,11.14,2,0.69
 16/09/2018 18:45:00,10.96,11.21,2,0.69
 16/09/2018 19:00:00,10.92,11.21,2,0.69
 16/09/2018 19:15:00,10.9,11.21,2,0.69
 16/09/2018 19:30:00,10.9,11.21,2,0.69
 16/09/2018 19:45:00,11.0,11.21,2,0.69
 16/09/2018 20:00:00,11.0,11.21,2,0.69
 16/09/2018 20:15:00,11.0,11.21,2,0.69
 16/09/2018 20:30:00,11.05,11.21,2,0.69
 16/09/2018 20:45:00,11.06,11.21,2,0.69
 16/09/2018 21:00:00,11.06,11.21,2,0.69
 16/09/2018 21:15:00,10.87,10.82,2,0.69
 16/09/2018 21:30:00,10.79,10.68,2,0.69
 16/09/2018 21:45:00,10.79,10.68,2,0.69
 16/09/2018 22:00:00,10.74,10.68,2,0.69
 16/09/2018 22:15:00,10.71,10.68,2,0.69
 16/09/2018 22:30:00,10.71,10.68,2,0.69
 16/09/2018 22:45:00,10.71,10.68,2,0.69
 16/09/2018 23:00:00,10.65,10.68,2,0.69
 16/09/2018 23:15:00,10.63,10.68,2,0.69
 16/09/2018 23:30:00,10.63,10.68,2,0.51
 16/09/2018 23:45:00,10.63,10.68,2,0.44
 17/09/2018 00:00:00,10.63,10.68,2,0.44
 17/09/2018 00:00:00,10.63,10.68,2,0.44
 17/09/2018 00:15:00,10.63,10.68,2,0.44
 17/09/2018 00:30:00,10.63,10.68,2,0.44
 17/09/2018 00:45:00,10.63,10.68,2,0.44
 17/09/2018 01:00:00,10.63,10.68,2,0.44
 17/09/2018 01:15:00,10.63,10.68,2,0.44
 17/09/2018 01:30:00,10.63,10.68,2,0.44
 17/09/2018 01:45:00,10.63,10.68,2,0.44
 17/09/2018 02:00:00,10.63,10.68,2,0.44
 17/09/2018 02:15:00,10.66,10.68,2,0.44
 17/09/2018 02:30:00,10.7,10.68,2,0.44
 17/09/2018 02:45:00,10.7,10.68,2,0.44
 17/09/2018 03:00:00,10.7,10.68,2,0.44
 17/09/2018 03:15:00,10.7,10.68,2,0.44
 17/09/2018 03:30:00,10.66,10.68,2,0.44
 17/09/2018 03:45:00,10.64,10.68,2,0.44
 17/09/2018 04:00:00,10.64,10.68,2,0.44
 17/09/2018 04:15:00,10.85,11.11,2,0.44
 17/09/2018 04:30:00,10.91,11.2,2,0.44
 17/09/2018 04:45:00,10.91,11.2,2,0.44
 17/09/2018 05:00:00,10.91,11.2,2,0.44
 17/09/2018 05:15:00,10.92,11.14,2,0.44
 17/09/2018 05:30:00,11.0,11.11,2,0.44
 17/09/2018 05:45:00,11.0,11.11,2,0.44
 17/09/2018 06:00:00,11.0,11.11,2,0.44
 17/09/2018 06:15:00,11.03,11.11,2,0.44
 17/09/2018 06:30:00,11.1,11.11,2,0.44
 17/09/2018 06:45:00,11.01,11.11,2,0.44
 17/09/2018 07:00:00,10.88,10.91,2,0.44
 17/09/2018 07:15:00,10.73,10.68,2,0.67
 17/09/2018 07:30:00,10.72,10.68,2,0.69
 17/09/2018 07:45:00,10.72,10.68,2,0.69
 17/09/2018 08:00:00,10.7,10.73,2,0.69
 17/09/2018 08:15:00,10.76,10.75,2,0.69
 17/09/2018 08:30:00,10.76,10.75,2,0.69
 17/09/2018 08:45:00,10.76,10.75,2,0.69
 17/09/2018 09:00:00,10.76,10.75,2,0.69
 17/09/2018 09:15:00,10.76,10.75,2,0.69
 17/09/2018 09:30:00,10.76,10.75,2,0.46
 17/09/2018 09:45:00,10.76,10.75,2,0.44
 17/09/2018 10:00:00,10.81,10.75,2,0.21
 17/09/2018 10:15:00,10.91,10.99,2,0.18
 17/09/2018 10:30:00,10.95,11.09,2,0.18
 17/09/2018 10:45:00,10.95,11.09,2,0.18
 17/09/2018 11:00:00,10.95,11.09,2,0.18
 17/09/2018 11:15:00,10.95,11.09,2,0.18
 17/09/2018 11:30:00,10.95,11.09,2,0.18
 17/09/2018 11:45:00,10.95,11.09,2,0.1
 17/09/2018 12:00:00,10.95,11.09,2,-0.16
 17/09/2018 12:15:00,10.95,11.09,2,-0.58
 17/09/2018 12:30:00,10.86,10.76,2,-0.37
 17/09/2018 12:45:00,10.81,10.66,2,-0.42
 17/09/2018 13:00:00,10.77,10.66,2,-0.13
 17/09/2018 13:15:00,10.8,10.66,2,-0.07
 17/09/2018 13:30:00,10.83,10.66,2,-0.04
 17/09/2018 13:45:00,10.83,10.66,2,0.2
 17/09/2018 14:00:00,10.75,10.66,2,0.15
 17/09/2018 14:15:00,10.87,10.89,2,-0.81
 17/09/2018 14:30:00,11.08,11.15,2,-1.16
 17/09/2018 14:45:00,11.09,11.14,2,-0.61
 17/09/2018 15:00:00,11.1,11.11,2,-0.49
 17/09/2018 15:15:00,11.09,11.09,2,-0.38
 17/09/2018 15:30:00,11.11,11.09,2,-0.32
 17/09/2018 15:45:00,11.15,11.09,2,-0.29
 17/09/2018 16:00:00,11.15,11.09,2,-0.13
 17/09/2018 16:15:00,11.15,11.16,2,-0.26
 17/09/2018 16:30:00,11.15,11.21,2,-0.56
 17/09/2018 16:45:00,11.15,11.1,2,0.01
 17/09/2018 17:00:00,11.15,11.19,2,-0.23
 17/09/2018 17:15:00,10.98,10.99,2,-0.22
 17/09/2018 17:30:00,10.78,10.85,2,-0.01
 17/09/2018 17:45:00,10.87,10.95,2,0.29
 17/09/2018 18:00:00,11.03,11.09,2,0.42
 17/09/2018 18:15:00,11.03,11.17,2,0.37
 17/09/2018 18:30:00,11.03,11.21,2,0.38
 17/09/2018 18:45:00,11.03,11.21,2,0.64
 17/09/2018 19:00:00,11.03,11.21,2,0.64
 17/09/2018 19:15:00,11.03,11.21,2,0.64
 17/09/2018 19:30:00,11.03,11.21,2,0.64
 17/09/2018 19:45:00,10.97,11.21,2,0.64
 17/09/2018 20:00:00,10.97,11.21,2,0.64
 17/09/2018 20:15:00,10.97,11.21,2,0.64
 17/09/2018 20:30:00,10.99,11.21,2,0.64
 17/09/2018 20:45:00,11.04,11.21,2,0.64
 17/09/2018 21:00:00,11.04,11.21,2,0.64
 17/09/2018 21:15:00,11.0,11.21,2,0.64
 17/09/2018 21:30:00,10.96,11.21,2,0.64
 17/09/2018 21:45:00,10.93,11.21,2,0.64
 17/09/2018 22:00:00,11.0,11.21,2,0.64
 17/09/2018 22:15:00,11.0,11.21,2,0.64
 17/09/2018 22:30:00,11.0,11.21,2,0.64
 17/09/2018 22:45:00,11.02,11.21,2,0.64
 17/09/2018 23:00:00,11.06,11.21,2,0.64
 17/09/2018 23:15:00,11.06,11.15,2,0.64
 17/09/2018 23:30:00,11.06,11.12,2,0.64
 17/09/2018 23:45:00,11.06,11.12,2,0.64
 18/09/2018 00:00:00,11.09,11.12,2,0.64
 18/09/2018 00:15:00,11.12,11.12,2,0.64
 18/09/2018 00:30:00,11.12,11.12,2,0.64
 18/09/2018 00:45:00,11.12,11.12,2,0.64
 18/09/2018 01:00:00,11.12,11.12,2,0.64
 18/09/2018 01:15:00,11.12,11.17,2,0.64
 18/09/2018 01:30:00,11.03,11.19,2,0.64
 18/09/2018 01:45:00,11.0,11.16,2,0.64
 18/09/2018 02:00:00,11.0,11.12,2,0.64
 18/09/2018 02:15:00,11.0,11.12,2,0.64
 18/09/2018 02:30:00,11.0,11.12,2,0.64
 18/09/2018 02:45:00,11.0,11.12,2,0.64
 18/09/2018 03:00:00,11.0,11.12,2,0.64
 18/09/2018 03:15:00,11.0,11.15,2,0.64
 18/09/2018 03:30:00,11.0,11.12,2,0.64
 18/09/2018 03:45:00,11.0,11.12,2,0.64
 18/09/2018 04:00:00,11.0,11.12,2,0.64
 18/09/2018 04:15:00,11.0,11.12,2,0.64
 18/09/2018 04:30:00,11.04,11.12,2,0.64
 18/09/2018 04:45:00,11.07,11.12,2,0.64
 18/09/2018 05:00:00,11.01,11.12,2,0.64
 18/09/2018 05:15:00,11.0,11.13,2,0.64
 18/09/2018 05:30:00,11.0,11.12,2,0.64
 18/09/2018 05:45:00,11.06,11.12,2,0.64
 18/09/2018 06:00:00,11.06,11.12,2,0.64
 18/09/2018 06:15:00,11.05,11.12,2,0.64
 18/09/2018 06:30:00,11.0,11.12,2,0.64
 18/09/2018 06:45:00,10.98,11.12,2,0.64
 18/09/2018 07:00:00,10.97,11.12,2,0.64
 18/09/2018 07:15:00,10.98,11.16,2,0.64
 18/09/2018 07:30:00,11.03,11.18,2,0.64
 18/09/2018 07:45:00,11.0,11.18,2,0.64
 18/09/2018 08:00:00,10.97,11.18,2,0.58
 18/09/2018 08:15:00,10.97,11.16,2,0.39
 18/09/2018 08:30:00,10.98,11.11,2,0.39
 18/09/2018 08:45:00,11.03,11.11,2,0.23
 18/09/2018 09:00:00,11.03,11.11,2,-0.1
 18/09/2018 09:15:00,10.93,10.95,2,-0.15
 18/09/2018 09:30:00,10.78,10.71,2,0.08
 18/09/2018 09:45:00,10.78,10.71,2,-0.02
 18/09/2018 10:00:00,10.78,10.71,2,-0.13
 18/09/2018 10:15:00,10.9,11.02,2,-0.58
 18/09/2018 10:30:00,11.02,11.2,2,-0.67
 18/09/2018 10:45:00,11.02,11.2,2,-1.16
 18/09/2018 11:00:00,11.02,11.19,2,-1.27
 18/09/2018 11:15:00,11.02,11.14,2,-0.6
 18/09/2018 11:30:00,11.02,11.15,2,-0.76
 18/09/2018 11:45:00,11.02,11.15,2,-0.91
 18/09/2018 12:00:00,10.97,11.15,2,-0.05
 18/09/2018 12:15:00,10.96,11.1,2,-0.11
 18/09/2018 12:30:00,10.96,11.12,2,-0.38
 18/09/2018 12:45:00,10.99,11.09,2,-0.37
 18/09/2018 13:00:00,10.99,11.09,2,0.09
 18/09/2018 13:15:00,11.0,11.09,2,0.1
 18/09/2018 13:30:00,11.01,11.09,2,-0.1
 18/09/2018 13:45:00,11.07,11.09,2,-1.18
 18/09/2018 14:00:00,11.07,11.13,2,-0.58
 18/09/2018 14:15:00,11.07,11.09,2,0.07
 18/09/2018 14:30:00,11.07,11.09,2,-0.66
 18/09/2018 14:45:00,11.07,11.09,2,-0.41
 18/09/2018 15:00:00,11.07,11.09,2,-1.09
 18/09/2018 15:15:00,11.07,11.13,2,-0.27
 18/09/2018 15:30:00,11.07,11.13,2,-0.42
 18/09/2018 15:45:00,11.07,11.14,2,-0.38
 18/09/2018 16:00:00,11.07,11.13,2,-0.06
 18/09/2018 16:15:00,11.07,11.1,2,-0.1
 18/09/2018 16:30:00,11.04,11.17,2,-0.13
 18/09/2018 16:45:00,11.01,11.09,2,-0.13
 18/09/2018 17:00:00,11.01,11.12,2,-0.07
 18/09/2018 17:15:00,11.01,11.14,2,0.46
 18/09/2018 17:30:00,11.01,11.09,2,0.5
 18/09/2018 17:45:00,11.01,11.09,2,0.5
 18/09/2018 18:00:00,11.01,11.11,2,0.53
 18/09/2018 18:15:00,11.01,11.14,2,0.77
 18/09/2018 18:30:00,11.01,11.12,2,0.77
 18/09/2018 18:45:00,11.01,11.12,2,0.77
 18/09/2018 19:00:00,10.98,11.12,2,0.77
 18/09/2018 19:15:00,10.96,11.12,2,0.77
 18/09/2018 19:30:00,10.96,11.12,2,0.77
 18/09/2018 19:45:00,10.96,11.12,2,0.77
 18/09/2018 20:00:00,10.96,11.12,2,0.77
 18/09/2018 20:15:00,11.01,11.12,2,0.77
 18/09/2018 20:30:00,11.03,11.12,2,0.77
 18/09/2018 20:45:00,11.08,11.12,2,0.77
 18/09/2018 21:00:00,11.08,11.12,2,0.77
 18/09/2018 21:15:00,11.08,11.12,2,0.77
 18/09/2018 21:30:00,11.08,11.12,2,0.77
 18/09/2018 21:45:00,11.08,11.12,2,0.77
 18/09/2018 22:00:00,11.08,11.12,2,0.77
 18/09/2018 22:15:00,11.08,11.12,2,0.77
 18/09/2018 22:30:00,11.08,11.12,2,0.77
 18/09/2018 22:45:00,11.08,11.12,2,0.77
 18/09/2018 23:00:00,11.08,11.12,2,0.66
 18/09/2018 23:15:00,11.08,11.19,2,0.5
 18/09/2018 23:30:00,11.08,11.21,2,0.5
 18/09/2018 23:45:00,11.12,11.16,2,0.5
 19/09/2018 00:00:00,11.08,11.09,2,0.5
 19/09/2018 00:15:00,11.08,11.09,2,0.5
 19/09/2018 00:30:00,11.08,11.09,2,0.5
 19/09/2018 00:45:00,11.08,11.09,2,0.5
 19/09/2018 01:00:00,11.08,11.09,2,0.5
 19/09/2018 01:15:00,11.08,11.09,2,0.5
 19/09/2018 01:30:00,11.08,11.09,2,0.5
 19/09/2018 01:45:00,11.08,11.09,2,0.5
 19/09/2018 02:00:00,11.13,11.09,2,0.5
 19/09/2018 02:15:00,11.14,11.09,2,0.5
 19/09/2018 02:30:00,11.14,11.09,2,0.5
 19/09/2018 02:45:00,11.14,11.09,2,0.5
 19/09/2018 03:00:00,11.09,11.09,2,0.5
 19/09/2018 03:15:00,11.04,11.09,2,0.5
 19/09/2018 03:30:00,11.04,11.09,2,0.5
 19/09/2018 03:45:00,11.04,11.09,2,0.5
 19/09/2018 04:00:00,11.04,11.09,2,0.5
 19/09/2018 04:15:00,11.04,11.09,2,0.5
 19/09/2018 04:30:00,11.04,11.09,2,0.5
 19/09/2018 04:45:00,11.04,11.09,2,0.5
 19/09/2018 05:00:00,11.04,11.09,2,0.5
 19/09/2018 05:15:00,11.04,11.09,2,0.5
 19/09/2018 05:30:00,11.04,11.09,2,0.5
 19/09/2018 05:45:00,11.04,11.09,2,0.5
 19/09/2018 06:00:00,11.0,11.09,2,0.5
 19/09/2018 06:15:00,10.99,11.09,2,0.5
 19/09/2018 06:30:00,10.99,11.09,2,0.5
 19/09/2018 06:45:00,10.99,11.09,2,0.5
 19/09/2018 07:00:00,10.99,11.09,2,0.5
 19/09/2018 07:15:00,10.97,11.05,2,0.63
 19/09/2018 07:30:00,10.73,10.66,2,0.75
 19/09/2018 07:45:00,10.73,10.66,2,0.75
 19/09/2018 08:00:00,10.73,10.66,2,0.75
 19/09/2018 08:15:00,10.78,10.66,2,0.5
 19/09/2018 08:30:00,10.78,10.66,2,0.5
 19/09/2018 08:45:00,10.78,10.66,2,0.5
 19/09/2018 09:00:00,10.78,10.66,2,0.47
 19/09/2018 09:15:00,10.93,11.0,2,0.19
 19/09/2018 09:30:00,10.78,10.84,2,0.17
 19/09/2018 09:45:00,10.83,10.73,2,0.2
 19/09/2018 10:00:00,10.83,10.73,2,0.17
 19/09/2018 10:15:00,10.87,10.86,2,-0.03
 19/09/2018 10:30:00,10.94,11.08,2,-0.04
 19/09/2018 10:45:00,11.01,11.08,2,0.12
 19/09/2018 11:00:00,11.03,11.08,2,0.15
 19/09/2018 11:15:00,11.03,11.08,2,0.12
 19/09/2018 11:30:00,11.03,11.08,2,-0.17
 19/09/2018 11:45:00,11.08,11.08,2,-0.69
 19/09/2018 12:00:00,11.07,11.14,2,-0.96
 19/09/2018 12:15:00,11.08,11.16,2,-1.24
 19/09/2018 12:30:00,11.08,11.11,2,-1.09
 19/09/2018 12:45:00,11.08,11.11,2,-1.35
 19/09/2018 13:00:00,11.08,11.11,2,-0.82
 19/09/2018 13:15:00,11.08,11.11,2,-0.98
 19/09/2018 13:30:00,11.1,11.11,2,-0.62
 19/09/2018 13:45:00,11.14,11.11,2,-0.52
 19/09/2018 14:00:00,11.14,11.11,2,-1.3
 19/09/2018 14:15:00,10.88,10.72,2,-0.34
 19/09/2018 14:30:00,10.94,11.1,2,-0.31
 19/09/2018 14:45:00,10.94,11.09,2,-0.49
 19/09/2018 15:00:00,10.99,11.0,2,0.21
 19/09/2018 15:15:00,10.86,10.84,2,0.25
 19/09/2018 15:30:00,10.94,11.1,2,0.11
 19/09/2018 15:45:00,10.99,11.1,2,-0.61
 19/09/2018 16:00:00,10.97,10.98,2,-0.32
 19/09/2018 16:15:00,10.94,10.95,2,-0.3
 19/09/2018 16:30:00,11.03,11.1,2,0.19
 19/09/2018 16:45:00,10.87,10.88,2,0.45
 19/09/2018 17:00:00,10.79,10.72,2,0.45
 19/09/2018 17:15:00,10.78,10.72,2,0.45
 19/09/2018 17:30:00,10.73,10.72,2,0.59
 19/09/2018 17:45:00,10.69,10.72,2,0.72
 19/09/2018 18:00:00,10.69,10.72,2,0.72
 19/09/2018 18:15:00,10.87,11.05,2,0.72
 19/09/2018 18:30:00,10.96,11.19,2,0.72
 19/09/2018 18:45:00,10.98,11.19,2,0.72
 19/09/2018 19:00:00,10.97,11.19,2,0.72
 19/09/2018 19:15:00,10.97,11.19,2,0.72
 19/09/2018 19:30:00,10.97,11.19,2,0.72
 19/09/2018 19:45:00,10.97,11.19,2,0.72
 19/09/2018 20:00:00,10.97,11.19,2,0.72
 19/09/2018 20:15:00,11.02,11.16,2,0.72
 19/09/2018 20:30:00,10.97,11.11,2,0.72
 19/09/2018 20:45:00,10.97,11.11,2,0.72
 19/09/2018 21:00:00,10.97,11.11,2,0.72
 19/09/2018 21:15:00,10.97,11.11,2,0.72
 19/09/2018 21:30:00,10.94,11.11,2,0.72
 19/09/2018 21:45:00,11.01,11.11,2,0.72
 19/09/2018 22:00:00,11.04,11.11,2,0.72
 19/09/2018 22:15:00,11.08,11.11,2,0.72
 19/09/2018 22:30:00,11.11,11.11,2,0.72
 19/09/2018 22:45:00,11.06,11.11,2,0.72
 19/09/2018 23:00:00,11.07,11.11,2,0.72
 19/09/2018 23:15:00,11.12,11.11,2,0.46
 19/09/2018 23:30:00,11.12,11.11,2,0.45
 19/09/2018 23:45:00,11.16,11.11,2,0.45
 20/09/2018 00:00:00,11.12,11.11,2,0.45
 20/09/2018 00:15:00,11.05,11.11,2,0.45
 20/09/2018 00:30:00,11.05,11.11,2,0.45
 20/09/2018 00:45:00,11.05,11.11,2,0.45
 20/09/2018 01:00:00,11.05,11.11,2,0.45
 20/09/2018 01:15:00,10.99,11.11,2,0.45
 20/09/2018 01:30:00,10.99,11.11,2,0.45
 20/09/2018 01:45:00,10.99,11.11,2,0.45
 20/09/2018 02:00:00,10.99,11.11,2,0.45
 20/09/2018 02:15:00,11.0,11.11,2,0.45
 20/09/2018 02:30:00,11.05,11.11,2,0.45
 20/09/2018 02:45:00,11.05,11.11,2,0.45
 20/09/2018 03:00:00,11.05,11.11,2,0.45
 20/09/2018 03:15:00,10.97,11.11,2,0.45
 20/09/2018 03:30:00,10.98,11.11,2,0.45
 20/09/2018 03:45:00,10.98,11.11,2,0.45
 20/09/2018 04:00:00,10.98,11.11,2,0.45
 20/09/2018 04:15:00,10.98,11.11,2,0.45
 20/09/2018 04:30:00,10.98,11.11,2,0.45
 20/09/2018 04:45:00,10.98,11.11,2,0.45
 20/09/2018 05:00:00,10.98,11.11,2,0.45
 20/09/2018 05:15:00,10.98,11.11,2,0.45
 20/09/2018 05:30:00,10.98,11.11,2,0.45
 20/09/2018 05:45:00,10.98,11.11,2,0.45
 20/09/2018 06:00:00,10.98,11.11,2,0.45
 20/09/2018 06:15:00,10.97,11.2,2,0.45
 20/09/2018 06:30:00,11.03,11.22,2,0.45
 20/09/2018 06:45:00,11.05,11.22,2,0.45
 20/09/2018 07:00:00,11.03,11.22,2,0.45
 20/09/2018 07:15:00,10.98,11.22,2,0.5
 20/09/2018 07:30:00,11.01,11.22,2,0.72
 20/09/2018 07:45:00,10.96,11.22,2,0.72
 20/09/2018 08:00:00,10.96,11.22,2,0.72
 20/09/2018 08:15:00,10.96,11.22,2,0.72
 20/09/2018 08:30:00,10.96,11.22,2,0.72
 20/09/2018 08:45:00,10.96,11.2,2,0.72
 20/09/2018 09:00:00,11.0,11.09,2,0.72
 20/09/2018 09:15:00,11.04,11.09,2,0.72
 20/09/2018 09:30:00,11.04,11.1,2,0.62
 20/09/2018 09:45:00,10.9,10.88,2,0.45
 20/09/2018 10:00:00,10.83,10.73,2,0.45
 20/09/2018 10:15:00,10.92,10.96,2,0.45
 20/09/2018 10:30:00,10.97,11.1,2,0.45
 20/09/2018 10:45:00,10.97,11.1,2,0.45
 20/09/2018 11:00:00,10.97,11.1,2,0.45
 20/09/2018 11:15:00,10.97,11.1,2,0.45
 20/09/2018 11:30:00,10.97,11.1,2,0.45
 20/09/2018 11:45:00,10.97,11.1,2,0.45
 20/09/2018 12:00:00,10.97,11.1,2,0.45
 20/09/2018 12:15:00,10.97,11.1,2,0.45
 20/09/2018 12:30:00,10.97,11.1,2,0.45
 20/09/2018 12:45:00,10.97,11.1,2,0.45
 20/09/2018 13:00:00,10.93,10.98,2,0.23
 20/09/2018 13:15:00,10.89,10.92,2,-0.14
 20/09/2018 13:30:00,10.96,11.11,2,0.2
 20/09/2018 13:45:00,10.96,11.11,2,0.2
 20/09/2018 14:00:00,10.96,11.11,2,0.11
 20/09/2018 14:15:00,10.96,11.11,2,0.11
 20/09/2018 14:30:00,10.96,11.11,2,0.36
 20/09/2018 14:45:00,10.96,11.11,2,0.45
 20/09/2018 15:00:00,10.96,11.11,2,0.45
 20/09/2018 15:15:00,10.96,11.11,2,0.45
 20/09/2018 15:30:00,10.96,11.11,2,0.45
 20/09/2018 15:45:00,10.96,11.11,2,0.45
 20/09/2018 16:00:00,10.96,11.11,2,0.45
 20/09/2018 16:15:00,10.96,11.11,2,0.45
 20/09/2018 16:30:00,10.94,11.06,2,0.45
 20/09/2018 16:45:00,10.82,10.72,2,0.45
 20/09/2018 17:00:00,10.82,10.77,2,0.62
 20/09/2018 17:15:00,10.82,10.85,2,0.7
 20/09/2018 17:30:00,10.81,10.85,2,0.7
 20/09/2018 17:45:00,10.73,10.85,2,0.7
 20/09/2018 18:00:00,10.73,10.65,2,0.7
 20/09/2018 18:15:00,10.73,10.64,2,0.7
 20/09/2018 18:30:00,10.73,10.64,2,0.7
 20/09/2018 18:45:00,10.73,10.64,2,0.7
 20/09/2018 19:00:00,10.73,10.64,2,0.7
 20/09/2018 19:15:00,10.94,11.09,2,0.94
 20/09/2018 19:30:00,11.0,11.2,2,0.97
 20/09/2018 19:45:00,11.0,11.2,2,0.97
 20/09/2018 20:00:00,11.0,11.2,2,0.97
 20/09/2018 20:15:00,11.03,11.2,2,0.97
 20/09/2018 20:30:00,11.03,11.2,2,0.97
 20/09/2018 20:45:00,10.98,11.2,2,0.84
 20/09/2018 21:00:00,10.98,11.2,2,0.72
 20/09/2018 21:15:00,10.84,10.91,2,0.72
 20/09/2018 21:30:00,10.66,10.67,2,0.72
 20/09/2018 21:45:00,10.69,10.67,2,0.72
 20/09/2018 22:00:00,10.66,10.67,2,0.72
 20/09/2018 22:15:00,10.65,10.67,2,0.72
 20/09/2018 22:30:00,10.65,10.65,2,0.72
 20/09/2018 22:45:00,10.67,10.7,2,0.72
 20/09/2018 23:00:00,10.73,10.7,2,0.72
 20/09/2018 23:15:00,10.78,10.7,2,0.72
 20/09/2018 23:30:00,10.77,10.79,2,0.56
 20/09/2018 23:45:00,10.98,11.2,2,0.45
 21/09/2018 00:00:00,11.01,11.21,2,0.45
 21/09/2018 00:15:00,11.04,11.16,2,0.45
 21/09/2018 00:30:00,11.01,11.2,2,0.45
 21/09/2018 00:45:00,11.01,11.2,2,0.45
 21/09/2018 01:00:00,11.01,11.2,2,0.45
 21/09/2018 01:15:00,11.01,11.2,2,0.45
 21/09/2018 01:30:00,11.03,11.2,2,0.45
 21/09/2018 01:45:00,10.87,10.94,2,0.45
 21/09/2018 02:00:00,10.77,10.79,2,0.45
 21/09/2018 02:15:00,10.91,11.17,2,0.45
 21/09/2018 02:30:00,10.92,11.19,2,0.45
 21/09/2018 02:45:00,10.92,11.11,2,0.45
 21/09/2018 03:00:00,10.95,11.2,2,0.45
 21/09/2018 03:15:00,10.96,11.2,2,0.45
 21/09/2018 03:30:00,10.93,11.2,2,0.45
 21/09/2018 03:45:00,11.0,11.2,2,0.45
 21/09/2018 04:00:00,11.0,11.2,2,0.45
 21/09/2018 04:15:00,10.84,10.94,2,0.45
 21/09/2018 04:30:00,10.75,10.79,2,0.45
 21/09/2018 04:45:00,10.75,10.79,2,0.45
 21/09/2018 05:00:00,10.75,10.79,2,0.45
 21/09/2018 05:15:00,10.91,11.04,2,0.45
 21/09/2018 05:30:00,11.0,11.18,2,0.45
 21/09/2018 05:45:00,11.0,11.2,2,0.45
 21/09/2018 06:00:00,11.02,11.2,2,0.45
 21/09/2018 06:15:00,11.04,11.16,2,0.45
 21/09/2018 06:30:00,11.05,11.08,2,0.45
 21/09/2018 06:45:00,11.09,11.08,2,0.45
 21/09/2018 07:00:00,11.03,11.08,2,0.45
 21/09/2018 07:15:00,10.89,10.99,2,0.6
 21/09/2018 07:30:00,11.0,11.19,2,0.7
 21/09/2018 07:45:00,11.03,11.2,2,0.7
 21/09/2018 08:00:00,11.03,11.22,2,0.62
 21/09/2018 08:15:00,10.84,10.86,2,0.45
 21/09/2018 08:30:00,10.79,10.91,2,0.24
 21/09/2018 08:45:00,10.98,11.11,2,0.08
 21/09/2018 09:00:00,10.98,11.11,2,-0.07
 21/09/2018 09:15:00,10.92,10.97,2,-0.23
 21/09/2018 09:30:00,10.83,10.94,2,-0.46
 21/09/2018 09:45:00,10.86,10.87,2,-0.63
 21/09/2018 10:00:00,11.0,11.14,2,-0.75
 21/09/2018 10:15:00,10.97,11.14,2,-0.96
 21/09/2018 10:30:00,10.96,11.1,2,-1.19
 21/09/2018 10:45:00,11.02,11.1,2,-1.34
 21/09/2018 11:00:00,11.06,11.1,2,-1.43
 21/09/2018 11:15:00,11.09,11.1,2,-1.51
 21/09/2018 11:30:00,11.09,11.15,2,-1.52
 21/09/2018 11:45:00,11.09,11.15,2,-1.46
 21/09/2018 12:00:00,11.09,11.17,2,-1.83
 21/09/2018 12:15:00,11.09,11.19,2,-1.84
 21/09/2018 12:30:00,11.09,11.17,2,-1.72
 21/09/2018 12:45:00,11.09,11.14,2,-1.71
 21/09/2018 13:00:00,11.11,11.1,2,-1.84
 21/09/2018 13:15:00,11.1,11.1,2,-1.68
 21/09/2018 13:30:00,11.0,10.95,2,-0.84
 21/09/2018 13:45:00,10.85,10.69,2,-1.66
 21/09/2018 14:00:00,10.85,10.67,2,-2.08
 21/09/2018 14:15:00,10.85,10.67,2,-1.48
 21/09/2018 14:30:00,10.85,10.95,2,-0.96
 21/09/2018 14:45:00,10.85,10.95,2,-1.89
 21/09/2018 15:00:00,10.9,10.95,2,-1.71
 21/09/2018 15:15:00,10.95,11.09,2,-1.67
 21/09/2018 15:30:00,11.06,11.17,2,-1.52
 21/09/2018 15:45:00,11.02,11.16,2,-1.18
 21/09/2018 16:00:00,11.01,11.11,2,-0.25
 21/09/2018 16:15:00,10.81,10.76,2,-0.58
 21/09/2018 16:30:00,10.74,10.64,2,-0.73
 21/09/2018 16:45:00,10.79,10.82,2,-0.03
 21/09/2018 17:00:00,10.95,11.12,2,0.31
 21/09/2018 17:15:00,10.96,11.12,2,-0.45
 21/09/2018 17:30:00,10.86,10.87,2,-0.18
 21/09/2018 17:45:00,10.84,10.7,2,-0.04
 21/09/2018 18:00:00,10.87,10.7,2,0.26
 21/09/2018 18:15:00,10.87,10.7,2,0.56
 21/09/2018 18:30:00,10.94,11.11,2,0.57
 21/09/2018 18:45:00,10.96,11.21,2,0.57
 21/09/2018 19:00:00,10.96,11.21,2,0.57
 21/09/2018 19:15:00,10.96,11.14,2,0.57
 21/09/2018 19:30:00,10.96,11.11,2,0.57
 21/09/2018 19:45:00,11.02,11.11,2,0.83
 21/09/2018 20:00:00,11.02,11.11,2,0.84
 21/09/2018 20:15:00,10.84,10.85,2,0.84
 21/09/2018 20:30:00,10.69,10.66,2,0.84
 21/09/2018 20:45:00,10.69,10.66,2,0.84
 21/09/2018 21:00:00,10.69,10.66,2,0.84
 21/09/2018 21:15:00,10.73,10.66,2,0.84
 21/09/2018 21:30:00,10.75,10.69,2,0.68
 21/09/2018 21:45:00,10.89,11.0,2,0.57
 21/09/2018 22:00:00,10.99,11.09,2,0.57
 21/09/2018 22:15:00,11.01,11.09,2,0.57
 21/09/2018 22:30:00,11.01,11.09,2,0.57
 21/09/2018 22:45:00,11.0,11.09,2,0.57
 21/09/2018 23:00:00,11.0,11.09,2,0.57
 21/09/2018 23:15:00,11.0,11.09,2,0.57
 21/09/2018 23:30:00,11.02,11.09,2,0.57
 21/09/2018 23:45:00,10.99,11.09,2,0.57
 22/09/2018 00:00:00,10.99,11.09,2,0.57
 22/09/2018 00:15:00,10.84,10.79,2,0.57
 22/09/2018 00:30:00,10.79,10.68,2,0.57
 22/09/2018 00:45:00,10.77,10.68,2,0.57
 22/09/2018 01:00:00,10.73,10.68,2,0.57
 22/09/2018 01:15:00,10.85,10.92,2,0.57
 22/09/2018 01:30:00,10.95,11.1,2,0.57
 22/09/2018 01:45:00,10.95,11.1,2,0.57
 22/09/2018 02:00:00,11.0,11.1,2,0.57
 22/09/2018 02:15:00,10.99,11.05,2,0.57
 22/09/2018 02:30:00,10.76,10.65,2,0.57
 22/09/2018 02:45:00,10.76,10.65,2,0.57
 22/09/2018 03:00:00,10.76,10.65,2,0.57
 22/09/2018 03:15:00,10.76,10.65,2,0.57
 22/09/2018 03:30:00,10.76,10.65,2,0.57
 22/09/2018 03:45:00,10.76,10.65,2,0.57
 22/09/2018 04:00:00,10.76,10.65,2,0.57
 22/09/2018 04:15:00,10.76,10.65,2,0.57
 22/09/2018 04:30:00,10.76,10.65,2,0.57
 22/09/2018 04:45:00,10.76,10.65,2,0.57
 22/09/2018 05:00:00,10.76,10.65,2,0.57
 22/09/2018 05:15:00,10.76,10.65,2,0.57
 22/09/2018 05:30:00,10.76,10.65,2,0.57
 22/09/2018 05:45:00,10.71,10.65,2,0.57
 22/09/2018 06:00:00,10.7,10.65,2,0.57
 22/09/2018 06:15:00,10.67,10.65,2,0.57
 22/09/2018 06:30:00,10.63,10.65,2,0.57
 22/09/2018 06:45:00,10.66,10.65,2,0.57
 22/09/2018 07:00:00,10.67,10.65,2,0.57
 22/09/2018 07:15:00,10.64,10.65,2,0.57
 22/09/2018 07:30:00,10.7,10.65,2,0.57
 22/09/2018 07:45:00,10.76,10.65,2,0.57
 22/09/2018 08:00:00,10.69,10.65,2,0.57
 22/09/2018 08:15:00,10.66,10.65,2,0.57
 22/09/2018 08:30:00,10.66,10.65,2,0.57
 22/09/2018 08:45:00,10.66,10.65,2,0.57
 22/09/2018 09:00:00,10.73,10.77,2,0.57
 22/09/2018 09:15:00,10.94,11.04,2,0.38
 22/09/2018 09:30:00,10.79,10.63,2,0.32
 22/09/2018 09:45:00,10.76,10.63,2,0.32
 22/09/2018 10:00:00,10.77,10.63,2,0.32
 22/09/2018 10:15:00,10.85,10.88,2,0.32
 22/09/2018 10:30:00,10.95,11.11,2,0.32
 22/09/2018 10:45:00,10.99,11.11,2,0.32
 22/09/2018 11:00:00,10.99,11.11,2,0.32
 22/09/2018 11:15:00,11.03,11.11,2,0.32
 22/09/2018 11:30:00,11.05,11.11,2,0.32
 22/09/2018 11:45:00,11.05,11.11,2,0.32
 22/09/2018 12:00:00,11.05,11.11,2,0.32
 22/09/2018 12:15:00,10.94,10.99,2,0.32
 22/09/2018 12:30:00,10.82,10.72,2,0.32
 22/09/2018 12:45:00,11.04,11.16,2,0.32
 22/09/2018 13:00:00,11.04,11.15,2,0.43
 22/09/2018 13:15:00,10.94,11.12,2,0.3
 22/09/2018 13:30:00,10.93,11.11,2,0.3
 22/09/2018 13:45:00,10.87,10.79,2,0.3
 22/09/2018 14:00:00,10.83,10.65,2,0.21
 22/09/2018 14:15:00,10.83,10.67,2,0.07
 22/09/2018 14:30:00,10.83,10.76,2,0.23
 22/09/2018 14:45:00,11.0,11.08,2,0.32
 22/09/2018 15:00:00,11.04,11.14,2,0.32
 22/09/2018 15:15:00,11.04,11.14,2,0.32
 22/09/2018 15:30:00,11.04,11.14,2,0.32
 22/09/2018 15:45:00,10.99,11.14,2,0.32
 22/09/2018 16:00:00,10.99,11.14,2,0.58
 22/09/2018 16:15:00,10.99,11.14,2,0.59
 22/09/2018 16:30:00,10.99,11.14,2,0.59
 22/09/2018 16:45:00,10.99,11.14,2,0.59
 22/09/2018 17:00:00,10.99,11.14,2,0.59
 22/09/2018 17:15:00,10.89,10.95,2,0.59
 22/09/2018 17:30:00,10.79,10.77,2,0.59
 22/09/2018 17:45:00,10.79,10.77,2,0.78
 22/09/2018 18:00:00,10.79,10.73,2,0.82
 22/09/2018 18:15:00,10.83,10.82,2,0.82
 22/09/2018 18:30:00,10.77,10.66,2,0.82
 22/09/2018 18:45:00,10.96,10.66,2,0.82
 22/09/2018 19:00:00,11.01,10.66,2,0.82
 22/09/2018 19:15:00,11.01,10.66,2,0.82
 22/09/2018 19:30:00,11.01,10.66,2,0.82
 22/09/2018 19:45:00,11.06,10.66,2,0.82
 22/09/2018 20:00:00,11.08,10.66,2,0.82
 22/09/2018 20:15:00,11.08,10.66,2,0.82
 22/09/2018 20:30:00,11.09,10.66,2,0.82
 22/09/2018 20:45:00,11.08,10.66,2,0.82
 22/09/2018 21:00:00,11.08,10.66,2,0.82
 22/09/2018 21:15:00,11.09,10.66,2,0.82
 22/09/2018 21:30:00,11.13,10.66,2,0.82
 22/09/2018 21:45:00,11.13,10.66,2,0.82
 22/09/2018 22:00:00,11.12,10.66,2,0.82
 22/09/2018 22:15:00,11.08,10.66,2,0.82
 22/09/2018 22:30:00,11.13,10.66,2,0.82
 22/09/2018 22:45:00,11.14,10.66,2,0.82
 22/09/2018 23:00:00,11.14,10.66,2,0.57
 22/09/2018 23:15:00,11.14,10.66,2,0.55
 22/09/2018 23:30:00,11.14,10.66,2,0.55
 22/09/2018 23:45:00,11.14,10.66,2,0.55
 23/09/2018 00:00:00,11.13,10.66,2,0.55
 23/09/2018 00:15:00,11.05,10.66,2,0.55
 23/09/2018 00:30:00,11.05,10.66,2,0.55
 23/09/2018 00:45:00,11.05,10.66,2,0.55
 23/09/2018 01:00:00,11.05,10.66,2,0.55
 23/09/2018 01:15:00,11.05,10.66,2,0.55
 23/09/2018 01:30:00,11.05,10.66,2,0.55
 23/09/2018 01:45:00,11.05,10.66,2,0.55
 23/09/2018 02:00:00,11.05,10.66,2,0.55
 23/09/2018 02:15:00,11.07,10.66,2,0.55
 23/09/2018 02:30:00,11.07,10.66,2,0.55
 23/09/2018 02:45:00,11.07,10.66,2,0.55
 23/09/2018 03:00:00,11.07,10.66,2,0.55
 23/09/2018 03:15:00,11.07,10.66,2,0.55
 23/09/2018 03:30:00,11.07,10.66,2,0.55
 23/09/2018 03:45:00,11.07,10.66,2,0.55
 23/09/2018 04:00:00,11.07,10.66,2,0.55
 23/09/2018 04:15:00,11.07,10.66,2,0.55
 23/09/2018 04:30:00,11.07,10.66,2,0.55
 23/09/2018 04:45:00,11.13,10.66,2,0.55
 23/09/2018 05:00:00,11.13,10.66,2,0.55
 23/09/2018 05:15:00,11.13,10.66,2,0.55
 23/09/2018 05:30:00,11.13,10.66,2,0.55
 23/09/2018 05:45:00,11.13,10.66,2,0.55
 23/09/2018 06:00:00,11.1,10.66,2,0.55
 23/09/2018 06:15:00,11.05,10.66,2,0.55
 23/09/2018 06:30:00,11.03,10.66,2,0.55
 23/09/2018 06:45:00,11.02,10.66,2,0.55
 23/09/2018 07:00:00,10.98,10.66,2,0.55
 23/09/2018 07:15:00,10.98,10.66,2,0.55
 23/09/2018 07:30:00,10.96,10.66,2,0.55
 23/09/2018 07:45:00,10.91,10.66,2,0.55
 23/09/2018 08:00:00,10.91,10.66,2,0.55
 23/09/2018 08:15:00,10.98,10.66,2,0.55
 23/09/2018 08:30:00,11.11,10.66,2,0.55
 23/09/2018 08:45:00,11.11,10.66,2,0.55
 23/09/2018 09:00:00,11.11,10.66,2,0.55
 23/09/2018 09:15:00,11.1,10.66,2,0.55
 23/09/2018 09:30:00,11.1,10.66,2,0.55
 23/09/2018 09:45:00,11.11,10.66,2,0.55
 23/09/2018 10:00:00,11.11,10.66,2,0.55
 23/09/2018 10:15:00,11.11,10.66,2,0.55
 23/09/2018 10:30:00,11.11,10.66,2,0.08
 23/09/2018 10:45:00,11.11,10.66,2,0.3
 23/09/2018 11:00:00,11.11,10.66,2,0.3
 23/09/2018 11:15:00,11.11,10.66,2,0.3
 23/09/2018 11:30:00,11.11,10.66,2,0.26
 23/09/2018 11:45:00,11.16,10.66,2,-0.2
 23/09/2018 12:00:00,11.11,10.66,2,-0.18
 23/09/2018 12:15:00,11.06,10.66,2,-0.23
 23/09/2018 12:30:00,11.13,10.66,2,-0.83
 23/09/2018 12:45:00,11.13,10.66,2,-1.58
 23/09/2018 13:00:00,11.03,10.66,2,-1.59
 23/09/2018 13:15:00,11.02,10.66,2,-1.7
 23/09/2018 13:30:00,11.03,10.66,2,-1.51
 23/09/2018 13:45:00,11.03,10.66,2,-1.41
 23/09/2018 14:00:00,11.03,10.66,2,-1.21
 23/09/2018 14:15:00,11.03,10.66,2,-0.81
 23/09/2018 14:30:00,11.03,10.66,2,-1.64
 23/09/2018 14:45:00,11.07,10.66,2,-1.64
 23/09/2018 15:00:00,11.08,10.66,2,-1.35
 23/09/2018 15:15:00,11.08,10.66,2,-1.22
 23/09/2018 15:30:00,11.08,10.66,2,-1.38
 23/09/2018 15:45:00,11.08,10.66,2,-1.32
 23/09/2018 16:00:00,11.04,10.66,2,-1.39
 23/09/2018 16:15:00,10.97,10.66,2,-0.22
 23/09/2018 16:30:00,10.96,10.66,2,0.02
 23/09/2018 16:45:00,10.96,10.66,2,-0.29
 23/09/2018 17:00:00,10.95,10.66,2,-0.14
 23/09/2018 17:15:00,11.04,10.66,2,-0.31
 23/09/2018 17:30:00,11.04,10.66,2,-0.07
 23/09/2018 17:45:00,11.04,10.66,2,0.19
 23/09/2018 18:00:00,11.02,10.66,2,0.35
 23/09/2018 18:15:00,10.99,10.66,2,0.43
 23/09/2018 18:30:00,11.09,10.66,2,0.62
 23/09/2018 18:45:00,11.09,10.66,2,0.62
 23/09/2018 19:00:00,11.09,10.66,2,0.64
 23/09/2018 19:15:00,11.09,10.66,2,0.87
 23/09/2018 19:30:00,11.07,10.66,2,0.87
 23/09/2018 19:45:00,11.04,10.66,2,0.87
 23/09/2018 20:00:00,11.08,10.66,2,0.87
 23/09/2018 20:15:00,11.11,10.66,2,0.87
 23/09/2018 20:30:00,11.08,10.66,2,0.87
 23/09/2018 20:45:00,11.05,10.66,2,0.87
 23/09/2018 21:00:00,11.08,10.66,2,0.87
 23/09/2018 21:15:00,11.08,10.66,2,0.87
 23/09/2018 21:30:00,11.1,10.66,2,0.87
 23/09/2018 21:45:00,11.04,10.66,2,0.87
 23/09/2018 22:00:00,11.04,10.66,2,0.87
 23/09/2018 22:15:00,11.04,10.66,2,0.77
 23/09/2018 22:30:00,11.04,10.66,2,0.6
 23/09/2018 22:45:00,11.1,10.66,2,0.6
 23/09/2018 23:00:00,11.11,10.66,2,0.6
 23/09/2018 23:15:00,11.09,10.66,2,0.6
 23/09/2018 23:30:00,11.01,10.66,2,0.6
 23/09/2018 23:45:00,11.04,10.66,2,0.6
 24/09/2018 00:00:00,11.08,10.66,2,0.6
 24/09/2018 00:00:00,11.08,10.66,2,0.6
 24/09/2018 00:15:00,11.08,10.66,2,0.6
 24/09/2018 00:30:00,11.08,10.66,2,0.6
 24/09/2018 00:45:00,11.08,10.66,2,0.6
 24/09/2018 01:00:00,11.08,10.66,2,0.6
 24/09/2018 01:15:00,11.02,10.66,2,0.6
 24/09/2018 01:30:00,11.01,10.66,2,0.6
 24/09/2018 01:45:00,11.01,10.66,2,0.6
 24/09/2018 02:00:00,11.01,10.66,2,0.6
 24/09/2018 02:15:00,11.01,10.66,2,0.6
 24/09/2018 02:30:00,11.01,10.66,2,0.6
 24/09/2018 02:45:00,11.01,10.66,2,0.6
 24/09/2018 03:00:00,11.01,10.66,2,0.6
 24/09/2018 03:15:00,11.01,10.66,2,0.6
 24/09/2018 03:30:00,11.01,10.66,2,0.6
 24/09/2018 03:45:00,11.01,10.66,2,0.6
 24/09/2018 04:00:00,11.01,10.66,2,0.6
 24/09/2018 04:15:00,11.01,10.66,2,0.6
 24/09/2018 04:30:00,11.01,10.66,2,0.6
 24/09/2018 04:45:00,11.01,10.66,2,0.6
 24/09/2018 05:00:00,11.01,10.66,2,0.6
 24/09/2018 05:15:00,11.01,10.66,2,0.6
 24/09/2018 05:30:00,11.01,10.66,2,0.6
 24/09/2018 05:45:00,10.95,10.66,2,0.6
 24/09/2018 06:00:00,10.95,10.66,2,0.6
 24/09/2018 06:15:00,11.04,10.66,2,0.6
 24/09/2018 06:30:00,11.12,10.66,2,0.6
 24/09/2018 06:45:00,11.07,10.66,2,0.6
 24/09/2018 07:00:00,11.04,10.66,2,0.6
 24/09/2018 07:15:00,10.97,10.66,2,0.6
 24/09/2018 07:30:00,10.95,10.66,2,0.6
 24/09/2018 07:45:00,10.95,10.66,2,0.6
 24/09/2018 08:00:00,10.95,10.66,2,0.6
 24/09/2018 08:15:00,10.95,10.66,2,0.55
 24/09/2018 08:30:00,10.95,10.66,2,0.34
 24/09/2018 08:45:00,10.95,10.66,2,0.2
 24/09/2018 09:00:00,10.95,10.66,2,-0.04
 24/09/2018 09:15:00,10.99,10.66,2,-0.2
 24/09/2018 09:30:00,11.0,10.66,2,-0.42
 24/09/2018 09:45:00,11.01,10.66,2,-0.55
 24/09/2018 10:00:00,11.0,10.66,2,-0.72
 24/09/2018 10:15:00,11.0,10.66,2,-0.84
 24/09/2018 10:30:00,11.0,10.66,2,-0.97
 24/09/2018 10:45:00,11.0,10.66,2,-1.09
 24/09/2018 11:00:00,11.0,10.66,2,-1.24
 24/09/2018 11:15:00,11.0,10.66,2,-1.24
 24/09/2018 11:30:00,11.0,10.66,2,-1.44
 24/09/2018 11:45:00,11.0,10.66,2,-1.48
 24/09/2018 12:00:00,11.0,10.66,2,-1.06
 24/09/2018 12:15:00,11.0,10.66,2,-0.82
 24/09/2018 12:30:00,11.0,10.66,2,-1.37
 24/09/2018 12:45:00,11.0,10.66,2,-0.9
 24/09/2018 13:00:00,11.03,10.66,2,-0.7
 24/09/2018 13:15:00,11.07,10.66,2,-1.63
 24/09/2018 13:30:00,11.07,10.66,2,-0.49
 24/09/2018 13:45:00,11.07,10.66,2,-0.66
 24/09/2018 14:00:00,11.05,10.66,2,-1.15
 24/09/2018 14:15:00,11.02,10.66,2,-0.82
 24/09/2018 14:30:00,11.01,10.91,2,-0.89
 24/09/2018 14:45:00,10.97,11.17,2,-0.19
 24/09/2018 15:00:00,10.98,11.17,2,-1.28
 24/09/2018 15:15:00,11.03,11.17,2,-0.99
 24/09/2018 15:30:00,11.03,11.17,2,-0.41
 24/09/2018 15:45:00,11.01,11.17,2,-0.43
 24/09/2018 16:00:00,10.96,11.17,2,-0.2
 24/09/2018 16:15:00,10.96,11.17,2,-0.23
 24/09/2018 16:30:00,10.96,11.17,2,-0.1
 24/09/2018 16:45:00,10.96,11.17,2,0.01
 24/09/2018 17:00:00,10.96,11.17,2,-0.14
 24/09/2018 17:15:00,10.96,11.17,2,-0.1
 24/09/2018 17:30:00,10.96,11.17,2,0.18
 24/09/2018 17:45:00,10.96,11.17,2,0.28
 24/09/2018 18:00:00,10.99,11.17,2,0.53
 24/09/2018 18:15:00,11.04,11.17,2,0.77
 24/09/2018 18:30:00,11.08,11.17,2,0.77
 24/09/2018 18:45:00,11.08,11.17,2,0.77
 24/09/2018 19:00:00,11.08,11.17,2,0.77
 24/09/2018 19:15:00,11.08,11.17,2,0.77
 24/09/2018 19:30:00,11.08,11.17,2,0.77
 24/09/2018 19:45:00,11.08,11.17,2,0.77
 24/09/2018 20:00:00,11.12,11.17,2,0.77
 24/09/2018 20:15:00,11.12,11.17,2,0.77
 24/09/2018 20:30:00,11.08,11.17,2,0.77
 24/09/2018 20:45:00,11.08,11.17,2,0.77
 24/09/2018 21:00:00,11.08,11.17,2,0.77
 24/09/2018 21:15:00,11.11,11.17,2,0.77
 24/09/2018 21:30:00,11.11,11.17,2,0.77
 24/09/2018 21:45:00,11.08,11.17,2,0.77
 24/09/2018 22:00:00,11.08,11.17,2,0.77
 24/09/2018 22:15:00,11.08,11.17,2,0.77
 24/09/2018 22:30:00,11.11,11.17,2,0.77
 24/09/2018 22:45:00,11.04,11.17,2,0.77
 24/09/2018 23:00:00,11.01,11.17,2,0.77
 24/09/2018 23:15:00,11.01,11.17,2,0.57
 24/09/2018 23:30:00,11.07,11.17,2,0.5
 24/09/2018 23:45:00,11.08,11.17,2,0.5
 25/09/2018 00:00:00,11.09,11.17,2,0.5
 25/09/2018 00:15:00,11.14,11.17,2,0.5
 25/09/2018 00:30:00,11.06,11.17,2,0.5
 25/09/2018 00:45:00,11.02,11.17,2,0.5
 25/09/2018 01:00:00,11.02,11.17,2,0.5
 25/09/2018 01:15:00,11.02,11.17,2,0.5
 25/09/2018 01:30:00,11.02,11.17,2,0.5
 25/09/2018 01:45:00,11.02,11.17,2,0.5
 25/09/2018 02:00:00,11.02,11.17,2,0.5
 25/09/2018 02:15:00,11.02,11.17,2,0.5
 25/09/2018 02:30:00,11.02,11.17,2,0.5
 25/09/2018 02:45:00,11.02,11.17,2,0.5
 25/09/2018 03:00:00,11.04,11.17,2,0.5
 25/09/2018 03:15:00,11.08,11.17,2,0.5
 25/09/2018 03:30:00,11.07,11.17,2,0.5
 25/09/2018 03:45:00,11.03,11.17,2,0.5
 25/09/2018 04:00:00,11.03,11.17,2,0.5
 25/09/2018 04:15:00,11.03,11.17,2,0.5
 25/09/2018 04:30:00,11.03,11.17,2,0.5
 25/09/2018 04:45:00,11.03,11.17,2,0.5
 25/09/2018 05:00:00,11.03,11.17,2,0.5
 25/09/2018 05:15:00,10.98,11.17,2,0.5
 25/09/2018 05:30:00,10.96,11.17,2,0.5
 25/09/2018 05:45:00,10.96,11.17,2,0.5
 25/09/2018 06:00:00,11.02,11.17,2,0.5
 25/09/2018 06:15:00,10.97,11.17,2,0.5
 25/09/2018 06:30:00,11.01,11.17,2,0.5
 25/09/2018 06:45:00,11.0,11.17,2,0.7
 25/09/2018 07:00:00,10.94,11.17,2,0.79
 25/09/2018 07:15:00,10.97,11.17,2,0.79
 25/09/2018 07:30:00,11.05,11.17,2,0.79
 25/09/2018 07:45:00,11.08,11.17,2,0.79
 25/09/2018 08:00:00,11.08,11.17,2,0.75
 25/09/2018 08:15:00,11.09,11.17,2,0.52
 25/09/2018 08:30:00,11.14,11.17,2,0.46
 25/09/2018 08:45:00,11.1,11.17,2,0.22
 25/09/2018 09:00:00,11.0,11.17,2,-0.02
 25/09/2018 09:15:00,11.0,11.17,2,-0.13
 25/09/2018 09:30:00,11.03,11.17,2,-0.28
 25/09/2018 09:45:00,11.07,11.17,2,-0.35
 25/09/2018 10:00:00,11.07,11.17,2,-0.43
 25/09/2018 10:15:00,11.15,11.17,2,-0.81
 25/09/2018 10:30:00,11.15,11.17,2,-0.73
 25/09/2018 10:45:00,11.12,11.17,2,-0.66
 25/09/2018 11:00:00,11.12,11.17,2,-0.63
 25/09/2018 11:15:00,11.12,11.17,2,-1.05
 25/09/2018 11:30:00,11.12,11.11,2,-1.23
 25/09/2018 11:45:00,11.12,11.09,2,-0.55
 25/09/2018 12:00:00,11.12,11.09,2,-1.0
 25/09/2018 12:15:00,11.12,11.09,2,-0.95
 25/09/2018 12:30:00,11.12,11.09,2,-0.57
 25/09/2018 12:45:00,11.12,11.09,2,-0.95
 25/09/2018 13:00:00,11.1,11.11,2,-1.26
 25/09/2018 13:15:00,11.07,11.11,2,-0.55
 25/09/2018 13:30:00,11.09,11.12,2,-1.39
 25/09/2018 13:45:00,11.09,11.13,2,-1.46
 25/09/2018 14:00:00,11.06,11.15,2,-1.02
 25/09/2018 14:15:00,11.07,11.15,2,-1.64
 25/09/2018 14:30:00,11.09,11.17,2,-1.41
 25/09/2018 14:45:00,11.09,11.2,2,-1.48
 25/09/2018 15:00:00,11.06,11.2,2,-1.49
 25/09/2018 15:15:00,11.03,11.14,2,-1.48
 25/09/2018 15:30:00,11.03,11.16,2,-1.2
 25/09/2018 15:45:00,10.97,11.16,2,-0.73
 25/09/2018 16:00:00,11.0,11.16,2,-0.76
 25/09/2018 16:15:00,11.05,11.16,2,-0.12
 25/09/2018 16:30:00,11.05,11.16,2,-0.29
 25/09/2018 16:45:00,11.05,11.16,2,-0.16
 25/09/2018 17:00:00,10.96,10.96,2,-0.03
 25/09/2018 17:15:00,11.04,11.11,2,-0.03
 25/09/2018 17:30:00,11.04,11.11,2,0.28
 25/09/2018 17:45:00,11.04,11.11,2,0.41
 25/09/2018 18:00:00,11.04,11.11,2,0.44
 25/09/2018 18:15:00,11.05,11.11,2,0.64
 25/09/2018 18:30:00,11.09,11.11,2,0.64
 25/09/2018 18:45:00,11.08,11.05,2,0.64
 25/09/2018 19:00:00,10.72,10.6,2,0.64
 25/09/2018 19:15:00,10.72,10.58,2,0.83
 25/09/2018 19:30:00,10.67,10.66,2,0.89
 25/09/2018 19:45:00,10.68,10.66,2,0.89
 25/09/2018 20:00:00,10.73,10.66,2,0.89
 25/09/2018 20:15:00,10.77,10.66,2,0.89
 25/09/2018 20:30:00,10.8,10.66,2,0.89
 25/09/2018 20:45:00,10.8,10.66,2,0.89
 25/09/2018 21:00:00,10.81,10.66,2,0.89
 25/09/2018 21:15:00,10.78,10.66,2,0.89
 25/09/2018 21:30:00,10.75,10.66,2,0.89
 25/09/2018 21:45:00,10.75,10.66,2,0.89
 25/09/2018 22:00:00,10.75,10.66,2,0.89
 25/09/2018 22:15:00,10.71,10.66,2,0.77
 25/09/2018 22:30:00,10.69,10.66,2,0.62
 25/09/2018 22:45:00,10.69,10.66,2,0.62
 25/09/2018 23:00:00,10.65,10.66,2,0.62
 25/09/2018 23:15:00,10.65,10.91,2,0.62
 25/09/2018 23:30:00,10.71,11.1,2,0.62
 25/09/2018 23:45:00,10.75,11.1,2,0.62
 26/09/2018 00:00:00,10.75,11.1,2,0.62
 26/09/2018 00:15:00,10.75,11.1,2,0.62
 26/09/2018 00:30:00,10.75,11.1,2,0.62
 26/09/2018 00:45:00,10.75,11.1,2,0.62
 26/09/2018 01:00:00,10.75,11.1,2,0.62
 26/09/2018 01:15:00,10.7,11.16,2,0.62
 26/09/2018 01:30:00,10.7,11.17,2,0.62
 26/09/2018 01:45:00,10.7,11.15,2,0.62
 26/09/2018 02:00:00,10.7,11.14,2,0.62
 26/09/2018 02:15:00,10.7,11.12,2,0.62
 26/09/2018 02:30:00,10.7,11.11,2,0.62
 26/09/2018 02:45:00,10.7,11.11,2,0.62
 26/09/2018 03:00:00,10.75,11.11,2,0.62
 26/09/2018 03:15:00,10.76,11.11,2,0.62
 26/09/2018 03:30:00,10.76,11.11,2,0.62
 26/09/2018 03:45:00,10.76,11.11,2,0.62
 26/09/2018 04:00:00,10.76,11.11,2,0.62
 26/09/2018 04:15:00,10.76,11.11,2,0.62
 26/09/2018 04:30:00,10.76,11.11,2,0.62
 26/09/2018 04:45:00,10.76,11.11,2,0.62
 26/09/2018 05:00:00,10.76,11.11,2,0.62
 26/09/2018 05:15:00,10.74,11.11,2,0.62
 26/09/2018 05:30:00,10.7,11.11,2,0.62
 26/09/2018 05:45:00,10.7,11.11,2,0.62
 26/09/2018 06:00:00,10.7,11.11,2,0.62
 26/09/2018 06:15:00,10.64,11.11,2,0.62
 26/09/2018 06:30:00,10.58,11.11,2,0.62
 26/09/2018 06:45:00,10.58,11.11,2,0.62
 26/09/2018 07:00:00,10.58,11.11,2,0.62
 26/09/2018 07:15:00,10.67,11.02,2,0.62
 26/09/2018 07:30:00,10.75,10.65,2,0.62
 26/09/2018 07:45:00,10.75,10.65,2,0.62
 26/09/2018 08:00:00,10.75,10.6,2,0.62
 26/09/2018 08:15:00,10.75,10.66,2,0.62
 26/09/2018 08:30:00,10.78,10.69,2,0.35
 26/09/2018 08:45:00,10.81,10.69,2,0.19
 26/09/2018 09:00:00,10.81,10.69,2,-0.03
 26/09/2018 09:15:00,10.81,10.69,2,-0.2
 26/09/2018 09:30:00,10.81,10.69,2,-0.37
 26/09/2018 09:45:00,10.95,11.06,2,-0.45
 26/09/2018 10:00:00,10.97,11.1,2,-0.7
 26/09/2018 10:15:00,10.97,11.1,2,-0.84
 26/09/2018 10:30:00,10.97,11.1,2,-0.97
 26/09/2018 10:45:00,10.97,11.1,2,-1.08
 26/09/2018 11:00:00,11.04,11.1,2,-1.24
 26/09/2018 11:15:00,11.08,11.1,2,-1.24
 26/09/2018 11:30:00,11.08,11.1,2,-1.39
 26/09/2018 11:45:00,11.08,11.13,2,-1.49
 26/09/2018 12:00:00,11.08,11.2,2,-1.49
 26/09/2018 12:15:00,11.08,11.11,2,-1.49
 26/09/2018 12:30:00,11.08,11.1,2,-1.49
 26/09/2018 12:45:00,11.08,11.1,2,-1.49
 26/09/2018 13:00:00,11.08,11.1,2,-1.49
 26/09/2018 13:15:00,11.08,11.1,2,-1.49
 26/09/2018 13:30:00,11.08,11.1,2,-1.49
 26/09/2018 13:45:00,11.11,11.1,2,-1.49
 26/09/2018 14:00:00,11.12,11.1,2,-1.49
 26/09/2018 14:15:00,11.04,11.0,2,-1.49
 26/09/2018 14:30:00,10.97,10.95,2,-1.49
 26/09/2018 14:45:00,10.97,10.95,2,-1.49
 26/09/2018 15:00:00,10.97,10.95,2,-1.49
 26/09/2018 15:15:00,10.97,11.0,2,-1.49
 26/09/2018 15:30:00,10.97,11.04,2,-1.44
 26/09/2018 15:45:00,10.97,11.05,2,-1.22
 26/09/2018 16:00:00,10.97,11.2,2,-1.14
 26/09/2018 16:15:00,10.97,11.12,2,-0.99
 26/09/2018 16:30:00,10.97,11.09,2,-0.8
 26/09/2018 16:45:00,10.97,11.09,2,-0.65
 26/09/2018 17:00:00,10.97,11.2,2,-0.43
 26/09/2018 17:15:00,10.83,10.76,2,-0.23
 26/09/2018 17:30:00,10.76,10.72,2,-0.01
 26/09/2018 17:45:00,10.74,10.72,2,0.23
 26/09/2018 18:00:00,10.94,11.03,2,0.3
 26/09/2018 18:15:00,10.99,11.11,2,0.5
 26/09/2018 18:30:00,10.99,11.2,2,0.54
 26/09/2018 18:45:00,10.99,11.2,2,0.68
 26/09/2018 19:00:00,10.98,11.2,2,0.79
 26/09/2018 19:15:00,10.96,11.16,2,0.79
 26/09/2018 19:30:00,11.0,11.12,2,0.79
 26/09/2018 19:45:00,11.0,11.08,2,0.79
 26/09/2018 20:00:00,11.02,11.08,2,0.79
 26/09/2018 20:15:00,11.05,11.08,2,0.79
 26/09/2018 20:30:00,11.12,11.08,2,0.79
 26/09/2018 20:45:00,11.12,11.08,2,0.79
 26/09/2018 21:00:00,11.12,11.08,2,0.79
 26/09/2018 21:15:00,11.14,11.08,2,0.79
 26/09/2018 21:30:00,11.14,11.08,2,0.79
 26/09/2018 21:45:00,11.05,11.08,2,0.79
 26/09/2018 22:00:00,11.02,11.08,2,0.79
 26/09/2018 22:15:00,11.02,11.11,2,0.79
 26/09/2018 22:30:00,11.03,11.21,2,0.79
 26/09/2018 22:45:00,11.08,11.21,2,0.79
 26/09/2018 23:00:00,11.08,11.21,2,0.56
 26/09/2018 23:15:00,11.08,11.16,2,0.52
 26/09/2018 23:30:00,11.08,11.1,2,0.52
 26/09/2018 23:45:00,11.08,11.1,2,0.52
 27/09/2018 00:00:00,11.12,11.1,2,0.52
 27/09/2018 00:15:00,11.08,11.1,2,0.52
 27/09/2018 00:30:00,11.06,11.1,2,0.52
 27/09/2018 00:45:00,11.06,11.1,2,0.52
 27/09/2018 01:00:00,11.06,11.1,2,0.52
 27/09/2018 01:15:00,11.03,11.1,2,0.52
 27/09/2018 01:30:00,11.0,11.1,2,0.52
 27/09/2018 01:45:00,11.0,11.1,2,0.52
 27/09/2018 02:00:00,11.05,11.1,2,0.52
 27/09/2018 02:15:00,11.07,11.1,2,0.52
 27/09/2018 02:30:00,11.07,11.1,2,0.52
 27/09/2018 02:45:00,11.03,11.1,2,0.52
 27/09/2018 03:00:00,11.01,11.1,2,0.52
 27/09/2018 03:15:00,11.01,11.1,2,0.52
 27/09/2018 03:30:00,11.01,11.1,2,0.52
 27/09/2018 03:45:00,11.01,11.1,2,0.52
 27/09/2018 04:00:00,11.05,11.1,2,0.52
 27/09/2018 04:15:00,11.08,11.1,2,0.52
 27/09/2018 04:30:00,11.03,11.1,2,0.52
 27/09/2018 04:45:00,11.03,11.1,2,0.52
 27/09/2018 05:00:00,11.03,11.1,2,0.52
 27/09/2018 05:15:00,11.03,11.1,2,0.52
 27/09/2018 05:30:00,11.03,11.1,2,0.52
 27/09/2018 05:45:00,11.15,11.1,2,0.52
 27/09/2018 06:00:00,11.1,11.1,2,0.52
 27/09/2018 06:15:00,10.96,11.17,2,0.52
 27/09/2018 06:30:00,10.95,11.21,2,0.52
 27/09/2018 06:45:00,11.04,11.21,2,0.52
 27/09/2018 07:00:00,11.08,11.21,2,0.52
 27/09/2018 07:15:00,11.06,11.21,2,0.64
 27/09/2018 07:30:00,11.1,11.21,2,0.79
 27/09/2018 07:45:00,11.06,11.21,2,0.79
 27/09/2018 08:00:00,11.09,11.21,2,0.73
 27/09/2018 08:15:00,11.1,11.14,2,0.52
 27/09/2018 08:30:00,11.04,11.03,2,0.44
 27/09/2018 08:45:00,10.95,11.0,2,0.25
 27/09/2018 09:00:00,10.93,11.0,2,-0.01
 27/09/2018 09:15:00,10.88,11.0,2,-0.06
 27/09/2018 09:30:00,10.88,11.0,2,-0.25
 27/09/2018 09:45:00,10.94,11.0,2,-0.51
 27/09/2018 10:00:00,10.94,11.0,2,-0.54
 27/09/2018 10:15:00,11.0,11.0,2,-0.77
 27/09/2018 10:30:00,11.0,11.0,2,-0.83
 27/09/2018 10:45:00,11.0,11.0,2,-1.04
 27/09/2018 11:00:00,10.98,11.0,2,-1.13
