DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/09/2018 11:15:00,10.97,11.0,2,-1.22
 27/09/2018 11:30:00,10.97,11.0,2,-1.22
 27/09/2018 11:45:00,10.97,11.0,2,-1.46
 27/09/2018 12:00:00,10.97,11.0,2,-1.49
 27/09/2018 12:15:00,10.97,11.0,2,-1.49
 27/09/2018 12:30:00,10.97,11.0,2,-1.49
 27/09/2018 12:45:00,10.97,11.0,2,-1.49
 27/09/2018 13:00:00,10.97,11.0,2,-1.49
 27/09/2018 13:15:00,10.97,11.0,2,-1.49
 27/09/2018 13:30:00,10.97,11.0,2,-1.49
 27/09/2018 13:45:00,10.97,11.0,2,-1.49
 27/09/2018 14:00:00,10.97,11.0,2,-1.49
 27/09/2018 14:15:00,10.97,11.0,2,-1.49
 27/09/2018 14:30:00,10.97,11.0,2,-1.49
 27/09/2018 14:45:00,10.97,11.0,2,-1.49
 27/09/2018 15:00:00,10.97,11.0,2,-1.49
 27/09/2018 15:15:00,10.97,11.0,2,-1.49
 27/09/2018 15:30:00,10.97,11.0,2,-1.35
 27/09/2018 15:45:00,10.97,11.13,2,-1.22
 27/09/2018 16:00:00,10.97,11.19,2,-1.11
 27/09/2018 16:15:00,10.97,11.19,2,-0.97
 27/09/2018 16:30:00,10.97,11.1,2,-0.71
 27/09/2018 16:45:00,10.97,11.19,2,-0.62
 27/09/2018 17:00:00,10.97,11.13,2,-0.37
 27/09/2018 17:15:00,11.0,10.75,1,-0.18
 27/09/2018 17:30:00,11.03,10.66,1,0.09
 27/09/2018 17:45:00,10.99,10.66,1,0.22
 27/09/2018 18:00:00,10.99,10.66,1,0.39
 27/09/2018 18:15:00,10.99,10.66,1,0.48
 27/09/2018 18:30:00,10.99,10.66,1,0.64
 27/09/2018 18:45:00,10.99,10.66,1,0.64
 27/09/2018 19:00:00,10.99,10.66,1,0.64
 27/09/2018 19:15:00,10.99,10.66,1,0.72
 27/09/2018 19:30:00,10.99,10.66,1,0.9
 27/09/2018 19:45:00,10.99,10.66,1,0.9
 27/09/2018 20:00:00,11.01,10.66,1,0.9
 27/09/2018 20:15:00,11.04,10.66,1,0.9
 27/09/2018 20:30:00,11.05,10.66,1,0.9
 27/09/2018 20:45:00,11.05,10.66,1,0.9
 27/09/2018 21:00:00,11.07,10.66,1,0.9
 27/09/2018 21:15:00,11.13,10.66,1,0.9
 27/09/2018 21:30:00,11.13,10.66,1,0.9
 27/09/2018 21:45:00,11.09,10.66,1,0.9
 27/09/2018 22:00:00,11.01,10.66,1,0.78
 27/09/2018 22:15:00,10.92,10.66,1,0.67
 27/09/2018 22:30:00,10.93,10.66,1,0.67
 27/09/2018 22:45:00,10.96,10.66,1,0.67
 27/09/2018 23:00:00,11.01,10.66,1,0.67
 27/09/2018 23:15:00,10.96,10.66,1,0.67
 27/09/2018 23:30:00,10.96,10.66,1,0.67
 27/09/2018 23:45:00,10.98,10.66,1,0.67
 28/09/2018 00:00:00,10.96,10.66,1,0.67
 28/09/2018 00:15:00,10.96,10.66,1,0.67
 28/09/2018 00:30:00,10.96,10.66,1,0.67
 28/09/2018 00:45:00,10.96,10.66,1,0.67
 28/09/2018 01:00:00,10.96,10.66,1,0.67
 28/09/2018 01:15:00,10.96,10.66,1,0.67
 28/09/2018 01:30:00,10.96,10.66,1,0.67
 28/09/2018 01:45:00,10.96,10.66,1,0.67
 28/09/2018 02:00:00,10.96,10.66,1,0.67
 28/09/2018 02:15:00,10.96,10.66,1,0.67
 28/09/2018 02:30:00,10.96,10.66,1,0.67
 28/09/2018 02:45:00,10.96,10.66,1,0.67
 28/09/2018 03:00:00,11.01,10.66,1,0.67
 28/09/2018 03:15:00,11.03,10.66,1,0.67
 28/09/2018 03:30:00,11.02,10.66,1,0.67
 28/09/2018 03:45:00,10.97,10.66,1,0.67
 28/09/2018 04:00:00,10.97,10.66,1,0.67
 28/09/2018 04:15:00,10.97,10.66,1,0.67
 28/09/2018 04:30:00,10.97,10.66,1,0.67
 28/09/2018 04:45:00,10.97,10.66,1,0.67
 28/09/2018 05:00:00,10.97,10.66,1,0.67
 28/09/2018 05:15:00,10.97,10.66,1,0.67
 28/09/2018 05:30:00,10.97,10.66,1,0.67
 28/09/2018 05:45:00,10.97,10.66,1,0.67
 28/09/2018 06:00:00,11.04,10.66,1,0.67
 28/09/2018 06:15:00,11.11,10.66,1,0.67
 28/09/2018 06:30:00,11.01,10.66,1,0.67
 28/09/2018 06:45:00,10.97,10.66,1,0.67
 28/09/2018 07:00:00,11.01,10.66,1,0.67
 28/09/2018 07:15:00,10.94,10.66,1,0.67
 28/09/2018 07:30:00,10.9,10.66,1,0.67
 28/09/2018 07:45:00,10.99,10.66,1,0.67
 28/09/2018 08:00:00,11.06,10.66,1,0.67
 28/09/2018 08:15:00,11.1,10.66,1,0.67
 28/09/2018 08:30:00,11.14,10.66,1,0.67
 28/09/2018 08:45:00,11.14,10.66,1,0.67
 28/09/2018 09:00:00,11.14,10.66,1,0.67
 28/09/2018 09:15:00,11.14,10.66,1,0.64
 28/09/2018 09:30:00,11.14,10.66,1,0.4
 28/09/2018 09:45:00,11.14,10.66,1,0.4
 28/09/2018 10:00:00,11.15,10.66,2,0.4
 28/09/2018 10:15:00,11.1,10.66,2,0.4
 28/09/2018 10:30:00,11.1,10.66,2,0.3
 28/09/2018 10:45:00,11.1,11.11,2,0.13
 28/09/2018 11:00:00,11.1,11.14,2,0.13
 28/09/2018 11:15:00,11.1,11.14,2,0.13
 28/09/2018 11:30:00,11.11,11.14,2,0.01
 28/09/2018 11:45:00,11.16,11.14,1,0.25
 28/09/2018 12:00:00,11.1,11.14,1,-0.28
 28/09/2018 12:15:00,11.1,11.14,1,-0.62
 28/09/2018 12:30:00,11.1,11.14,1,-0.31
 28/09/2018 12:45:00,11.13,11.14,1,-1.57
 28/09/2018 13:00:00,11.11,11.14,1,-0.65
 28/09/2018 13:15:00,11.08,11.14,1,-1.53
 28/09/2018 13:30:00,11.08,11.14,1,-1.8
 28/09/2018 13:45:00,11.08,11.14,1,-1.33
 28/09/2018 14:00:00,11.03,11.14,1,-1.1
 28/09/2018 14:15:00,11.05,11.14,1,-1.47
 28/09/2018 14:30:00,10.99,11.14,1,-1.38
 28/09/2018 14:45:00,10.99,11.14,1,-1.35
 28/09/2018 15:00:00,10.99,11.14,1,-1.76
 28/09/2018 15:15:00,10.99,11.14,1,-1.59
 28/09/2018 15:30:00,11.02,11.14,1,-1.43
 28/09/2018 15:45:00,11.07,11.14,1,-1.24
 28/09/2018 16:00:00,10.97,11.14,1,-1.14
 28/09/2018 16:15:00,11.02,11.14,1,-0.89
 28/09/2018 16:30:00,11.02,11.14,1,-0.64
 28/09/2018 16:45:00,11.02,11.14,1,-0.58
 28/09/2018 17:00:00,11.0,11.06,2,-0.33
 28/09/2018 17:15:00,10.88,10.66,1,-0.3
 28/09/2018 17:30:00,10.93,10.66,1,0.12
 28/09/2018 17:45:00,10.93,10.66,1,0.2
 28/09/2018 18:00:00,10.93,10.66,1,0.29
 28/09/2018 18:15:00,10.93,10.66,1,0.45
 28/09/2018 18:30:00,10.93,10.66,1,0.63
 28/09/2018 18:45:00,10.96,10.66,1,0.72
 28/09/2018 19:00:00,11.1,10.66,1,0.72
 28/09/2018 19:15:00,11.14,10.66,1,0.72
 28/09/2018 19:30:00,11.14,10.66,1,0.72
 28/09/2018 19:45:00,11.12,10.66,1,0.72
 28/09/2018 20:00:00,11.03,10.66,1,0.72
 28/09/2018 20:15:00,10.96,10.66,1,0.72
 28/09/2018 20:30:00,10.96,10.66,1,0.72
 28/09/2018 20:45:00,10.96,10.66,1,0.72
 28/09/2018 21:00:00,10.96,10.66,1,0.72
 28/09/2018 21:15:00,10.96,10.66,1,0.72
 28/09/2018 21:30:00,11.0,10.66,1,0.72
 28/09/2018 21:45:00,11.0,10.66,1,0.72
 28/09/2018 22:00:00,11.01,10.66,1,0.72
 28/09/2018 22:15:00,11.05,10.66,1,0.72
 28/09/2018 22:30:00,11.05,10.66,1,0.72
 28/09/2018 22:45:00,11.05,10.66,1,0.72
 28/09/2018 23:00:00,11.05,10.66,1,0.72
 28/09/2018 23:15:00,11.05,10.66,1,0.72
 28/09/2018 23:30:00,11.05,10.66,1,0.72
 28/09/2018 23:45:00,11.05,10.66,1,0.72
 29/09/2018 00:00:00,11.05,10.66,1,0.6
 29/09/2018 00:15:00,11.05,10.66,1,0.45
 29/09/2018 00:30:00,11.05,10.66,1,0.45
 29/09/2018 00:45:00,11.05,10.66,1,0.45
 29/09/2018 01:00:00,11.05,10.66,1,0.45
 29/09/2018 01:15:00,11.05,10.66,1,0.45
 29/09/2018 01:30:00,11.05,10.66,1,0.45
 29/09/2018 01:45:00,11.05,10.66,1,0.45
 29/09/2018 02:00:00,11.05,10.66,1,0.45
 29/09/2018 02:15:00,11.05,10.66,1,0.45
 29/09/2018 02:30:00,11.05,10.66,1,0.45
 29/09/2018 02:45:00,11.05,10.66,1,0.45
 29/09/2018 03:00:00,11.07,10.66,1,0.45
 29/09/2018 03:15:00,11.12,10.66,1,0.45
 29/09/2018 03:30:00,11.12,10.66,1,0.45
 29/09/2018 03:45:00,11.12,10.66,1,0.45
 29/09/2018 04:00:00,11.12,10.66,1,0.45
 29/09/2018 04:15:00,11.12,10.66,1,0.45
 29/09/2018 04:30:00,11.12,10.66,1,0.45
 29/09/2018 04:45:00,11.12,10.66,1,0.45
 29/09/2018 05:00:00,11.12,10.66,1,0.45
 29/09/2018 05:15:00,11.12,10.66,1,0.45
 29/09/2018 05:30:00,11.12,10.66,1,0.45
 29/09/2018 05:45:00,11.12,10.66,1,0.45
 29/09/2018 06:00:00,11.09,10.66,1,0.45
 29/09/2018 06:15:00,11.03,10.66,1,0.45
 29/09/2018 06:30:00,11.01,10.66,1,0.45
 29/09/2018 06:45:00,11.01,10.66,1,0.45
 29/09/2018 07:00:00,11.01,10.66,1,0.45
 29/09/2018 07:15:00,10.99,10.66,1,0.45
 29/09/2018 07:30:00,11.01,10.66,1,0.45
 29/09/2018 07:45:00,11.01,10.66,1,0.45
 29/09/2018 08:00:00,10.96,10.66,1,0.45
 29/09/2018 08:15:00,10.95,10.66,1,0.45
 29/09/2018 08:30:00,10.95,10.66,1,0.45
 29/09/2018 08:45:00,10.97,10.66,1,0.26
 29/09/2018 09:00:00,11.01,10.66,1,-0.02
 29/09/2018 09:15:00,11.01,10.66,1,-0.09
 29/09/2018 09:30:00,11.01,10.66,1,-0.35
 29/09/2018 09:45:00,11.01,10.66,1,-0.35
 29/09/2018 10:00:00,11.01,10.66,1,-0.62
 29/09/2018 10:15:00,11.01,10.66,1,-0.87
 29/09/2018 10:30:00,11.01,10.66,1,-0.87
 29/09/2018 10:45:00,11.01,10.66,1,-1.03
 29/09/2018 11:00:00,11.01,10.66,1,-1.14
 29/09/2018 11:15:00,11.01,10.66,1,-1.14
 29/09/2018 11:30:00,11.01,10.66,1,-1.14
 29/09/2018 11:45:00,11.01,10.66,1,-1.14
 29/09/2018 12:00:00,11.01,10.66,1,-1.32
 29/09/2018 12:15:00,11.01,10.66,1,-1.41
 29/09/2018 12:30:00,11.01,10.66,1,-1.26
 29/09/2018 12:45:00,11.05,10.66,1,-1.29
 29/09/2018 13:00:00,11.07,10.66,1,-1.64
 29/09/2018 13:15:00,11.07,10.66,1,-1.67
 29/09/2018 13:30:00,11.07,10.66,1,-1.67
 29/09/2018 13:45:00,11.07,10.66,1,-1.67
 29/09/2018 14:00:00,11.1,10.66,1,-1.55
 29/09/2018 14:15:00,11.08,10.66,1,-0.72
 29/09/2018 14:30:00,11.08,10.66,1,-0.22
 29/09/2018 14:45:00,11.08,10.66,1,-1.43
 29/09/2018 15:00:00,11.08,10.66,1,-1.44
 29/09/2018 15:15:00,11.14,10.66,1,-1.39
 29/09/2018 15:30:00,11.14,10.66,1,-1.33
 29/09/2018 15:45:00,11.14,10.66,1,-0.58
 29/09/2018 16:00:00,11.13,10.66,1,-0.19
 29/09/2018 16:15:00,11.08,10.66,1,-0.08
 29/09/2018 16:30:00,11.08,10.66,1,-0.47
 29/09/2018 16:45:00,11.08,10.66,1,-0.36
 29/09/2018 17:00:00,11.07,10.66,1,-0.35
 29/09/2018 17:15:00,11.02,10.66,1,-0.15
 29/09/2018 17:30:00,10.99,10.66,1,-0.1
 29/09/2018 17:45:00,10.96,10.66,1,0.1
 29/09/2018 18:00:00,10.96,10.66,1,0.17
 29/09/2018 18:15:00,10.96,10.66,1,0.39
 29/09/2018 18:30:00,10.96,10.66,1,0.65
 29/09/2018 18:45:00,11.01,10.66,1,0.65
 29/09/2018 19:00:00,11.02,10.66,1,0.65
 29/09/2018 19:15:00,11.02,10.66,1,0.65
 29/09/2018 19:30:00,10.96,10.66,1,0.65
 29/09/2018 19:45:00,10.96,10.66,1,0.65
 29/09/2018 20:00:00,10.96,10.66,1,0.65
 29/09/2018 20:15:00,10.96,10.66,1,0.65
 29/09/2018 20:30:00,11.01,10.66,1,0.65
 29/09/2018 20:45:00,11.03,10.66,1,0.65
 29/09/2018 21:00:00,11.03,10.66,1,0.65
 29/09/2018 21:15:00,11.03,10.66,1,0.65
 29/09/2018 21:30:00,11.03,10.66,1,0.65
 29/09/2018 21:45:00,11.03,10.66,1,0.65
 29/09/2018 22:00:00,11.05,10.66,1,0.65
 29/09/2018 22:15:00,11.02,10.66,1,0.65
 29/09/2018 22:30:00,11.03,10.66,1,0.65
 29/09/2018 22:45:00,11.08,10.66,1,0.65
 29/09/2018 23:00:00,11.08,10.66,1,0.65
 29/09/2018 23:15:00,11.08,10.66,1,0.65
 29/09/2018 23:30:00,11.06,10.66,1,0.65
 29/09/2018 23:45:00,11.03,10.66,1,0.65
 30/09/2018 00:00:00,11.03,10.66,1,0.65
 30/09/2018 00:15:00,11.05,10.66,1,0.65
 30/09/2018 00:30:00,11.08,10.66,1,0.65
 30/09/2018 00:45:00,11.08,10.66,1,0.65
 30/09/2018 01:00:00,11.08,10.66,1,0.65
 30/09/2018 01:15:00,11.08,10.66,1,0.65
 30/09/2018 01:30:00,11.08,10.66,1,0.65
 30/09/2018 01:45:00,11.03,10.66,1,0.65
 30/09/2018 02:00:00,11.03,10.66,1,0.65
 30/09/2018 02:15:00,11.03,10.66,1,0.65
 30/09/2018 02:30:00,11.03,10.66,1,0.65
 30/09/2018 02:45:00,11.03,10.66,1,0.65
 30/09/2018 03:00:00,11.08,10.66,1,0.65
 30/09/2018 03:15:00,11.09,10.66,1,0.65
 30/09/2018 03:30:00,11.09,10.66,1,0.65
 30/09/2018 03:45:00,11.09,10.66,1,0.65
 30/09/2018 04:00:00,11.09,10.66,1,0.65
 30/09/2018 04:15:00,11.09,10.66,1,0.65
 30/09/2018 04:30:00,11.11,10.66,1,0.65
 30/09/2018 04:45:00,11.16,10.66,1,0.65
 30/09/2018 05:00:00,11.16,10.66,1,0.65
 30/09/2018 05:15:00,11.16,10.66,1,0.65
 30/09/2018 05:30:00,11.16,10.66,1,0.65
 30/09/2018 05:45:00,11.16,10.66,1,0.65
 30/09/2018 06:00:00,11.14,10.66,1,0.65
 30/09/2018 06:15:00,11.09,10.66,1,0.65
 30/09/2018 06:30:00,11.09,10.66,1,0.65
 30/09/2018 06:45:00,11.09,10.66,1,0.65
 30/09/2018 07:00:00,11.09,10.66,1,0.65
 30/09/2018 07:15:00,11.09,10.66,1,0.65
 30/09/2018 07:30:00,11.08,10.66,1,0.65
 30/09/2018 07:45:00,11.09,10.66,1,0.65
 30/09/2018 08:00:00,11.05,10.66,1,0.65
 30/09/2018 08:15:00,11.03,10.66,1,0.65
 30/09/2018 08:30:00,10.99,10.66,1,0.65
 30/09/2018 08:45:00,10.97,10.66,1,0.64
 30/09/2018 09:00:00,10.97,10.66,1,0.4
 30/09/2018 09:15:00,10.97,10.66,1,0.23
 30/09/2018 09:30:00,11.03,10.66,1,-0.37
 30/09/2018 09:45:00,11.04,10.66,1,-0.55
 30/09/2018 10:00:00,11.04,10.66,1,-0.25
 30/09/2018 10:15:00,11.01,10.66,1,-0.07
 30/09/2018 10:30:00,10.98,10.66,1,-0.47
 30/09/2018 10:45:00,11.02,10.66,1,-0.51
 30/09/2018 11:00:00,11.02,10.66,1,-0.94
 30/09/2018 11:15:00,11.02,10.66,1,-0.53
 30/09/2018 11:30:00,11.02,10.66,1,-0.15
 30/09/2018 11:45:00,10.98,10.66,1,0.08
 30/09/2018 12:00:00,10.96,10.66,1,0.08
 30/09/2018 12:15:00,10.96,10.66,1,0.08
 30/09/2018 12:30:00,11.04,10.66,1,0.08
 30/09/2018 12:45:00,11.04,10.66,1,-0.08
 30/09/2018 13:00:00,11.09,10.66,1,-0.39
 30/09/2018 13:15:00,11.09,10.66,1,0.23
 30/09/2018 13:30:00,11.05,10.66,1,-0.04
 30/09/2018 13:45:00,11.11,10.66,1,-0.25
 30/09/2018 14:00:00,11.11,10.66,1,0.12
 30/09/2018 14:15:00,11.11,10.66,1,0.29
 30/09/2018 14:30:00,11.11,10.66,1,0.29
 30/09/2018 14:45:00,11.11,10.66,1,0.24
 30/09/2018 15:00:00,11.11,10.66,1,-0.03
 30/09/2018 15:15:00,11.11,10.66,1,0.02
 30/09/2018 15:30:00,11.11,10.66,1,0.17
 30/09/2018 15:45:00,11.11,10.66,1,-0.09
 30/09/2018 16:00:00,11.09,10.66,1,0.03
 30/09/2018 16:15:00,11.04,10.66,1,0.11
 30/09/2018 16:30:00,11.04,10.66,1,-0.09
 30/09/2018 16:45:00,11.04,10.66,1,0.27
 30/09/2018 17:00:00,10.99,10.66,1,0.54
 30/09/2018 17:15:00,10.98,10.66,1,0.54
 30/09/2018 17:30:00,10.99,10.66,1,0.44
 30/09/2018 17:45:00,10.99,10.66,1,0.37
 30/09/2018 18:00:00,10.99,10.66,1,0.52
 30/09/2018 18:15:00,10.99,10.66,1,0.52
 30/09/2018 18:30:00,10.99,10.66,1,0.76
 30/09/2018 18:45:00,10.96,10.66,1,0.77
 30/09/2018 19:00:00,10.93,10.66,1,0.77
 30/09/2018 19:15:00,10.93,10.66,1,0.77
 30/09/2018 19:30:00,10.93,10.66,1,0.77
 30/09/2018 19:45:00,10.93,10.66,1,0.77
 30/09/2018 20:00:00,10.93,10.66,1,0.77
 30/09/2018 20:15:00,10.93,10.66,1,0.77
 30/09/2018 20:30:00,10.98,10.66,1,0.77
 30/09/2018 20:45:00,11.0,10.66,1,0.77
 30/09/2018 21:00:00,11.0,10.66,1,0.77
 30/09/2018 21:15:00,11.0,10.66,1,0.77
 30/09/2018 21:30:00,11.0,10.66,1,0.77
 30/09/2018 21:45:00,11.05,10.66,1,0.77
 30/09/2018 22:00:00,11.06,10.66,1,0.77
 30/09/2018 22:15:00,11.06,10.66,1,0.77
 30/09/2018 22:30:00,11.06,10.66,1,0.77
 30/09/2018 22:45:00,11.06,10.66,1,0.77
 30/09/2018 23:00:00,11.08,10.66,1,0.62
 30/09/2018 23:15:00,11.12,10.66,1,0.5
 30/09/2018 23:30:00,11.12,10.66,1,0.5
 30/09/2018 23:45:00,11.05,10.66,1,0.5
 01/10/2018 00:00:00,11.04,10.66,1,0.5
 01/10/2018 00:00:00,11.04,10.66,1,0.5
 01/10/2018 00:15:00,11.04,10.66,1,0.5
 01/10/2018 00:30:00,11.06,10.66,1,0.5
 01/10/2018 00:45:00,11.11,10.66,1,0.5
 01/10/2018 01:00:00,11.11,10.66,1,0.5
 01/10/2018 01:15:00,11.05,10.66,1,0.5
 01/10/2018 01:30:00,11.05,10.66,1,0.5
 01/10/2018 01:45:00,11.05,10.66,1,0.5
 01/10/2018 02:00:00,11.05,10.66,1,0.5
 01/10/2018 02:15:00,11.05,10.66,1,0.5
 01/10/2018 02:30:00,11.05,10.66,1,0.5
 01/10/2018 02:45:00,11.05,10.66,1,0.5
 01/10/2018 03:00:00,11.05,10.66,1,0.5
 01/10/2018 03:15:00,11.05,10.66,1,0.5
 01/10/2018 03:30:00,11.05,10.66,1,0.5
 01/10/2018 03:45:00,11.05,10.66,1,0.5
 01/10/2018 04:00:00,11.11,10.66,1,0.5
 01/10/2018 04:15:00,11.11,10.66,1,0.5
 01/10/2018 04:30:00,11.11,10.66,1,0.5
 01/10/2018 04:45:00,11.11,10.66,1,0.5
 01/10/2018 05:00:00,11.11,10.66,1,0.5
 01/10/2018 05:15:00,11.11,10.66,1,0.5
 01/10/2018 05:30:00,11.1,10.66,1,0.5
 01/10/2018 05:45:00,11.05,10.66,1,0.5
 01/10/2018 06:00:00,11.05,10.66,1,0.5
 01/10/2018 06:15:00,10.97,10.66,1,0.5
 01/10/2018 06:30:00,11.0,10.66,1,0.5
 01/10/2018 06:45:00,11.0,10.66,1,0.5
 01/10/2018 07:00:00,10.97,10.66,1,0.75
 01/10/2018 07:15:00,10.93,10.66,1,0.75
 01/10/2018 07:30:00,11.04,10.66,1,0.75
 01/10/2018 07:45:00,11.03,10.66,1,0.75
 01/10/2018 08:00:00,11.03,10.66,1,0.75
 01/10/2018 08:15:00,11.03,10.66,1,0.63
 01/10/2018 08:30:00,11.01,10.66,1,0.49
 01/10/2018 08:45:00,10.94,10.66,1,0.25
 01/10/2018 09:00:00,10.94,10.66,1,0.17
 01/10/2018 09:15:00,10.94,10.66,1,-0.04
 01/10/2018 09:30:00,10.94,10.66,1,-0.27
 01/10/2018 09:45:00,10.94,10.66,1,-0.4
 01/10/2018 10:00:00,10.94,10.66,1,-0.55
 01/10/2018 10:15:00,10.96,10.66,1,-0.78
 01/10/2018 10:30:00,11.01,10.66,1,-0.66
 01/10/2018 10:45:00,11.0,10.66,1,-0.76
 01/10/2018 11:00:00,10.96,10.66,1,-0.03
 01/10/2018 11:15:00,10.97,10.66,1,-0.71
 01/10/2018 11:30:00,10.99,10.66,1,-0.69
 01/10/2018 11:45:00,11.05,10.66,1,-1.4
 01/10/2018 12:00:00,11.05,10.66,1,-1.25
 01/10/2018 12:15:00,11.05,10.66,1,0.02
 01/10/2018 12:30:00,11.05,10.66,1,-0.86
 01/10/2018 12:45:00,11.05,10.66,1,-0.12
 01/10/2018 13:00:00,11.05,10.66,1,-0.72
 01/10/2018 13:15:00,11.05,10.66,1,-0.84
 01/10/2018 13:30:00,11.08,10.66,1,-0.6
 01/10/2018 13:45:00,11.06,10.66,1,-0.35
 01/10/2018 14:00:00,11.07,10.66,1,-0.8
 01/10/2018 14:15:00,11.1,10.66,1,-0.75
 01/10/2018 14:30:00,11.1,10.66,1,-1.22
 01/10/2018 14:45:00,11.1,10.66,1,-0.96
 01/10/2018 15:00:00,11.1,10.66,1,-0.86
 01/10/2018 15:15:00,11.14,10.66,1,-0.88
 01/10/2018 15:30:00,11.12,10.66,1,-0.68
 01/10/2018 15:45:00,11.11,10.66,1,-0.88
 01/10/2018 16:00:00,11.11,10.66,1,0.08
 01/10/2018 16:15:00,11.1,10.66,1,-0.18
 01/10/2018 16:30:00,11.05,10.66,1,0.52
 01/10/2018 16:45:00,11.05,10.66,1,0.44
 01/10/2018 17:00:00,11.05,10.66,1,0.35
 01/10/2018 17:15:00,11.05,10.66,1,0.49
 01/10/2018 17:30:00,11.05,10.66,1,0.64
 01/10/2018 17:45:00,11.05,10.66,1,0.86
 01/10/2018 18:00:00,11.05,10.66,1,1.03
 01/10/2018 18:15:00,11.0,10.66,1,1.21
 01/10/2018 18:30:00,11.12,10.66,1,1.26
 01/10/2018 18:45:00,11.12,10.66,1,1.47
 01/10/2018 19:00:00,11.12,10.66,1,1.47
 01/10/2018 19:15:00,11.12,10.66,1,1.47
 01/10/2018 19:30:00,11.12,10.66,1,1.47
 01/10/2018 19:45:00,11.14,10.66,1,1.47
 01/10/2018 20:00:00,11.07,10.66,1,1.47
 01/10/2018 20:15:00,11.05,10.66,1,1.47
 01/10/2018 20:30:00,11.05,10.66,1,1.47
 01/10/2018 20:45:00,11.0,10.66,1,1.47
 01/10/2018 21:00:00,11.0,10.66,1,1.47
 01/10/2018 21:15:00,11.03,10.66,1,1.47
 01/10/2018 21:30:00,11.06,10.66,1,1.47
 01/10/2018 21:45:00,11.06,10.66,1,1.25
 01/10/2018 22:00:00,11.08,10.66,1,1.22
 01/10/2018 22:15:00,11.07,10.66,1,1.22
 01/10/2018 22:30:00,11.07,10.66,1,1.22
 01/10/2018 22:45:00,11.06,10.66,1,1.16
 01/10/2018 23:00:00,11.06,10.66,1,0.97
 01/10/2018 23:15:00,11.07,10.66,1,0.97
 01/10/2018 23:30:00,11.12,10.66,1,0.97
 01/10/2018 23:45:00,11.13,10.66,1,0.97
 02/10/2018 00:00:00,10.96,10.66,1,0.97
 02/10/2018 00:15:00,10.96,10.66,1,0.97
 02/10/2018 00:30:00,10.96,10.66,1,0.97
 02/10/2018 00:45:00,10.96,10.66,1,0.97
 02/10/2018 01:00:00,10.96,10.66,1,0.97
 02/10/2018 01:15:00,10.96,10.66,1,0.97
 02/10/2018 01:30:00,10.96,10.66,1,0.97
 02/10/2018 01:45:00,10.96,10.66,1,0.97
 02/10/2018 02:00:00,10.96,10.66,1,0.97
 02/10/2018 02:15:00,10.96,10.66,1,0.97
 02/10/2018 02:30:00,10.96,10.66,1,0.97
 02/10/2018 02:45:00,10.96,10.66,1,0.97
 02/10/2018 03:00:00,10.96,10.66,1,0.97
 02/10/2018 03:15:00,11.0,10.66,1,0.97
 02/10/2018 03:30:00,11.02,10.66,1,0.97
 02/10/2018 03:45:00,11.02,10.66,1,0.97
 02/10/2018 04:00:00,11.02,10.66,1,0.97
 02/10/2018 04:15:00,11.02,10.66,1,0.97
 02/10/2018 04:30:00,11.02,10.66,1,0.97
 02/10/2018 04:45:00,11.02,10.66,1,0.97
 02/10/2018 05:00:00,11.02,10.66,1,0.97
 02/10/2018 05:15:00,11.02,10.66,1,0.97
 02/10/2018 05:30:00,11.02,10.66,1,0.97
 02/10/2018 05:45:00,11.01,10.66,1,0.97
 02/10/2018 06:00:00,10.96,10.66,1,0.97
 02/10/2018 06:15:00,10.95,10.66,1,0.97
 02/10/2018 06:30:00,10.97,10.66,1,0.97
 02/10/2018 06:45:00,10.97,10.66,1,1.13
 02/10/2018 07:00:00,10.93,10.66,1,1.21
 02/10/2018 07:15:00,11.1,10.66,1,1.21
 02/10/2018 07:30:00,11.09,10.66,1,1.21
 02/10/2018 07:45:00,11.06,10.66,1,1.21
 02/10/2018 08:00:00,11.06,10.66,1,1.21
 02/10/2018 08:15:00,11.06,10.66,1,1.21
 02/10/2018 08:30:00,11.06,10.66,1,1.21
 02/10/2018 08:45:00,11.06,10.66,1,1.21
 02/10/2018 09:00:00,11.06,10.66,1,1.2
 02/10/2018 09:15:00,11.06,10.66,1,0.89
 02/10/2018 09:30:00,11.06,10.66,1,0.69
 02/10/2018 09:45:00,11.06,10.66,1,0.69
 02/10/2018 10:00:00,11.11,10.66,1,0.69
 02/10/2018 10:15:00,11.17,10.66,1,0.69
 02/10/2018 10:30:00,11.17,10.66,1,0.69
 02/10/2018 10:45:00,11.08,10.66,1,0.22
 02/10/2018 11:00:00,11.05,10.66,1,0.03
 02/10/2018 11:15:00,11.05,10.66,2,-0.07
 02/10/2018 11:30:00,11.05,10.66,2,0.04
 02/10/2018 11:45:00,11.09,10.66,2,-0.29
 02/10/2018 12:00:00,11.12,10.66,2,-0.12
 02/10/2018 12:15:00,11.12,10.66,2,-0.38
 02/10/2018 12:30:00,11.07,10.66,2,-0.33
 02/10/2018 12:45:00,11.07,10.66,2,-0.43
 02/10/2018 13:00:00,11.07,10.66,2,-0.46
 02/10/2018 13:15:00,11.12,10.66,2,-0.4
 02/10/2018 13:30:00,11.12,10.66,2,-0.18
 02/10/2018 13:45:00,11.12,10.66,2,-0.18
 02/10/2018 14:00:00,11.12,10.66,2,-0.1
 02/10/2018 14:15:00,11.12,10.66,2,-0.1
 02/10/2018 14:30:00,11.12,10.66,2,-0.4
 02/10/2018 14:45:00,11.11,10.66,2,-0.07
 02/10/2018 15:00:00,11.1,10.66,2,0.1
 02/10/2018 15:15:00,11.1,10.66,2,0.44
 02/10/2018 15:30:00,11.1,10.66,2,0.67
 02/10/2018 15:45:00,11.1,10.66,2,0.46
 02/10/2018 16:00:00,11.07,10.66,2,0.44
 02/10/2018 16:15:00,11.04,10.66,2,0.5
 02/10/2018 16:30:00,11.04,10.66,2,0.7
 02/10/2018 16:45:00,11.11,10.66,2,0.7
 02/10/2018 17:00:00,11.12,10.66,2,0.83
 02/10/2018 17:15:00,11.14,10.66,2,0.94
 02/10/2018 17:30:00,11.12,10.66,2,1.0
 02/10/2018 17:45:00,11.09,10.93,2,0.9
 02/10/2018 18:00:00,11.02,11.21,2,0.75
 02/10/2018 18:15:00,10.76,10.77,2,0.75
 02/10/2018 18:30:00,10.7,10.58,2,0.75
 02/10/2018 18:45:00,10.7,10.58,2,0.75
 02/10/2018 19:00:00,10.7,10.58,2,0.75
 02/10/2018 19:15:00,10.7,10.66,2,0.75
 02/10/2018 19:30:00,10.7,10.76,2,0.75
 02/10/2018 19:45:00,10.7,10.76,2,0.75
 02/10/2018 20:00:00,10.64,10.76,2,0.75
 02/10/2018 20:15:00,10.75,10.93,2,0.75
 02/10/2018 20:30:00,10.98,11.09,2,0.75
 02/10/2018 20:45:00,11.0,11.09,2,0.75
 02/10/2018 21:00:00,10.98,11.09,2,0.75
 02/10/2018 21:15:00,10.98,11.09,2,0.75
 02/10/2018 21:30:00,10.98,11.09,2,0.75
 02/10/2018 21:45:00,11.02,11.09,2,0.75
 02/10/2018 22:00:00,11.06,11.09,2,0.75
 02/10/2018 22:15:00,11.11,11.09,2,0.75
 02/10/2018 22:30:00,11.11,11.09,2,0.75
 02/10/2018 22:45:00,11.06,11.09,2,0.75
 02/10/2018 23:00:00,11.04,11.09,2,0.75
 02/10/2018 23:15:00,11.04,11.09,2,0.67
 02/10/2018 23:30:00,11.08,11.09,2,0.49
 02/10/2018 23:45:00,11.1,11.09,2,0.49
 03/10/2018 00:00:00,11.1,11.09,2,0.49
 03/10/2018 00:15:00,11.1,11.09,2,0.49
 03/10/2018 00:30:00,11.1,11.09,2,0.49
 03/10/2018 00:45:00,11.1,11.09,2,0.49
 03/10/2018 01:00:00,11.15,11.09,2,0.49
 03/10/2018 01:15:00,11.11,11.18,2,0.49
 03/10/2018 01:30:00,11.11,11.2,2,0.49
 03/10/2018 01:45:00,11.11,11.2,2,0.49
 03/10/2018 02:00:00,11.11,11.2,2,0.49
 03/10/2018 02:15:00,11.11,11.17,2,0.49
 03/10/2018 02:30:00,11.11,11.21,2,0.49
 03/10/2018 02:45:00,11.11,11.21,2,0.49
 03/10/2018 03:00:00,11.14,11.21,2,0.49
 03/10/2018 03:15:00,11.17,11.21,2,0.49
 03/10/2018 03:30:00,11.17,11.21,2,0.49
 03/10/2018 03:45:00,11.16,11.21,2,0.49
 03/10/2018 04:00:00,10.99,11.21,2,0.49
 03/10/2018 04:15:00,10.97,11.15,2,0.49
 03/10/2018 04:30:00,11.01,11.14,2,0.49
 03/10/2018 04:45:00,11.01,11.14,2,0.49
 03/10/2018 05:00:00,11.01,11.14,2,0.49
 03/10/2018 05:15:00,11.0,11.14,2,0.49
 03/10/2018 05:30:00,11.05,11.16,2,0.49
 03/10/2018 05:45:00,11.08,11.21,2,0.49
 03/10/2018 06:00:00,11.05,11.21,2,0.49
 03/10/2018 06:15:00,10.86,10.92,2,0.49
 03/10/2018 06:30:00,10.73,10.68,2,0.49
 03/10/2018 06:45:00,10.66,10.68,2,0.49
 03/10/2018 07:00:00,10.61,10.68,2,0.61
 03/10/2018 07:15:00,10.63,10.68,2,0.72
 03/10/2018 07:30:00,10.75,10.68,2,0.72
 03/10/2018 07:45:00,10.75,10.68,2,0.72
 03/10/2018 08:00:00,10.78,10.68,2,0.72
 03/10/2018 08:15:00,10.78,10.68,2,0.72
 03/10/2018 08:30:00,10.77,10.68,2,0.53
 03/10/2018 08:45:00,10.71,10.68,2,0.36
 03/10/2018 09:00:00,10.71,10.68,2,0.1
 03/10/2018 09:15:00,10.74,10.79,2,0.13
 03/10/2018 09:30:00,10.83,10.73,2,-0.11
 03/10/2018 09:45:00,10.7,10.73,2,-0.38
 03/10/2018 10:00:00,10.73,10.73,2,-0.53
 03/10/2018 10:15:00,10.96,10.98,2,-0.66
 03/10/2018 10:30:00,10.99,11.16,2,-0.77
 03/10/2018 10:45:00,10.98,11.14,2,-1.13
 03/10/2018 11:00:00,10.98,11.1,2,-1.12
 03/10/2018 11:15:00,11.02,11.12,2,-1.0
 03/10/2018 11:30:00,11.04,11.19,2,-0.54
 03/10/2018 11:45:00,11.04,11.11,2,-0.67
 03/10/2018 12:00:00,11.04,11.1,2,-0.59
 03/10/2018 12:15:00,11.04,11.1,2,-0.81
 03/10/2018 12:30:00,11.04,11.17,2,-1.01
 03/10/2018 12:45:00,11.11,11.12,2,-0.77
 03/10/2018 13:00:00,11.11,11.19,2,-1.62
 03/10/2018 13:15:00,11.07,11.19,2,-1.17
 03/10/2018 13:30:00,11.05,11.19,2,-1.43
 03/10/2018 13:45:00,11.05,11.19,2,-1.43
 03/10/2018 14:00:00,11.09,11.17,2,-1.59
 03/10/2018 14:15:00,10.9,10.77,2,-1.59
 03/10/2018 14:30:00,10.86,10.72,2,-0.61
 03/10/2018 14:45:00,10.86,10.67,2,-1.24
 03/10/2018 15:00:00,10.82,10.68,2,-0.51
 03/10/2018 15:15:00,10.89,10.85,2,-0.01
 03/10/2018 15:30:00,11.01,11.13,2,-0.91
 03/10/2018 15:45:00,11.0,11.2,2,-1.16
 03/10/2018 16:00:00,11.02,11.16,2,-0.77
 03/10/2018 16:15:00,10.98,11.08,2,-0.62
 03/10/2018 16:30:00,10.89,10.96,2,-0.45
 03/10/2018 16:45:00,11.06,11.1,2,-0.22
 03/10/2018 17:00:00,10.93,10.91,2,-0.02
 03/10/2018 17:15:00,10.81,10.76,2,-0.02
 03/10/2018 17:30:00,11.15,11.11,2,0.25
 03/10/2018 17:45:00,11.13,11.11,2,0.37
 03/10/2018 18:00:00,11.13,11.11,2,0.5
 03/10/2018 18:15:00,11.12,11.16,2,0.58
 03/10/2018 18:30:00,11.07,11.19,2,0.77
 03/10/2018 18:45:00,11.07,11.19,2,0.77
 03/10/2018 19:00:00,11.07,11.19,2,0.77
 03/10/2018 19:15:00,11.08,11.14,2,0.77
 03/10/2018 19:30:00,11.1,11.1,2,0.77
 03/10/2018 19:45:00,11.1,11.1,2,0.77
 03/10/2018 20:00:00,10.99,11.1,2,0.77
 03/10/2018 20:15:00,10.97,11.1,2,0.77
 03/10/2018 20:30:00,10.96,11.1,2,0.77
 03/10/2018 20:45:00,11.0,11.1,2,0.77
 03/10/2018 21:00:00,11.02,11.1,2,0.77
 03/10/2018 21:15:00,10.99,11.1,2,0.77
 03/10/2018 21:30:00,10.97,11.1,2,0.77
 03/10/2018 21:45:00,10.88,11.1,2,0.77
 03/10/2018 22:00:00,11.06,11.1,2,0.77
 03/10/2018 22:15:00,11.05,11.15,2,0.77
 03/10/2018 22:30:00,11.05,11.21,2,0.77
 03/10/2018 22:45:00,11.04,11.21,2,0.77
 03/10/2018 23:00:00,10.96,11.21,2,0.62
 03/10/2018 23:15:00,11.03,11.21,2,0.5
 03/10/2018 23:30:00,11.03,11.21,2,0.5
 03/10/2018 23:45:00,11.03,11.21,2,0.5
 04/10/2018 00:00:00,11.03,11.21,2,0.5
 04/10/2018 00:15:00,11.07,11.21,2,0.5
 04/10/2018 00:30:00,11.09,11.21,2,0.5
 04/10/2018 00:45:00,11.09,11.21,2,0.5
 04/10/2018 01:00:00,11.09,11.21,1,0.5
 04/10/2018 01:15:00,11.03,11.21,1,0.5
 04/10/2018 01:30:00,11.03,11.21,1,0.5
 04/10/2018 01:45:00,11.01,11.21,1,0.5
 04/10/2018 02:00:00,10.99,11.21,1,0.5
 04/10/2018 02:15:00,11.03,11.21,1,0.5
 04/10/2018 02:30:00,11.03,11.21,1,0.5
 04/10/2018 02:45:00,11.03,11.21,1,0.5
 04/10/2018 03:00:00,11.03,11.21,1,0.5
 04/10/2018 03:15:00,11.03,11.21,1,0.5
 04/10/2018 03:30:00,11.05,11.21,1,0.5
 04/10/2018 03:45:00,11.08,11.21,1,0.5
 04/10/2018 04:00:00,11.08,11.21,1,0.5
 04/10/2018 04:15:00,11.08,11.21,1,0.5
 04/10/2018 04:30:00,11.08,11.21,1,0.5
 04/10/2018 04:45:00,11.08,11.21,1,0.5
 04/10/2018 05:00:00,11.08,11.21,1,0.5
 04/10/2018 05:15:00,11.08,11.21,1,0.5
 04/10/2018 05:30:00,11.08,11.21,1,0.5
 04/10/2018 05:45:00,11.04,11.21,1,0.5
 04/10/2018 06:00:00,11.11,11.21,1,0.5
 04/10/2018 06:15:00,11.09,11.21,1,0.5
 04/10/2018 06:30:00,11.08,11.21,1,0.5
 04/10/2018 06:45:00,11.04,11.21,1,0.5
 04/10/2018 07:00:00,10.97,11.21,1,0.5
 04/10/2018 07:15:00,10.94,11.21,1,0.63
 04/10/2018 07:30:00,10.95,11.21,1,0.75
 04/10/2018 07:45:00,11.09,11.21,1,0.75
 04/10/2018 08:00:00,11.15,11.21,1,0.75
 04/10/2018 08:15:00,11.09,11.21,1,0.75
 04/10/2018 08:30:00,11.07,11.21,1,0.75
 04/10/2018 08:45:00,11.07,11.21,1,0.75
 04/10/2018 09:00:00,11.07,11.21,1,0.54
 04/10/2018 09:15:00,11.01,11.21,1,0.5
 04/10/2018 09:30:00,11.01,11.21,1,0.5
 04/10/2018 09:45:00,11.01,11.21,1,0.5
 04/10/2018 10:00:00,11.01,11.21,1,0.5
 04/10/2018 10:15:00,11.01,11.21,1,0.5
 04/10/2018 10:30:00,11.01,11.21,1,0.48
 04/10/2018 10:45:00,11.01,11.21,1,0.25
 04/10/2018 11:00:00,11.02,11.21,1,0.25
 04/10/2018 11:15:00,11.04,11.21,1,0.05
 04/10/2018 11:30:00,11.01,11.21,1,-0.05
 04/10/2018 11:45:00,10.99,11.21,1,-0.17
 04/10/2018 12:00:00,10.99,11.21,1,0.0
 04/10/2018 12:15:00,10.99,11.21,1,0.0
 04/10/2018 12:30:00,10.99,11.21,1,-0.09
 04/10/2018 12:45:00,10.99,11.21,1,-0.1
 04/10/2018 13:00:00,10.99,11.21,1,-0.02
 04/10/2018 13:15:00,11.05,11.21,1,-0.02
 04/10/2018 13:30:00,11.05,11.21,1,-0.02
 04/10/2018 13:45:00,11.05,11.21,1,-0.02
 04/10/2018 14:00:00,11.05,11.21,1,-0.02
 04/10/2018 14:15:00,11.05,11.21,1,-0.02
 04/10/2018 14:30:00,11.07,11.21,1,-0.02
 04/10/2018 14:45:00,11.12,11.21,1,-0.02
 04/10/2018 15:00:00,11.12,11.21,1,-0.02
 04/10/2018 15:15:00,11.12,11.21,1,0.11
 04/10/2018 15:30:00,11.12,11.21,1,0.19
 04/10/2018 15:45:00,11.12,11.21,1,0.07
 04/10/2018 16:00:00,11.12,11.21,1,0.25
 04/10/2018 16:15:00,11.12,11.21,1,0.31
 04/10/2018 16:30:00,11.12,11.21,1,0.5
 04/10/2018 16:45:00,11.12,11.21,1,0.5
 04/10/2018 17:00:00,11.07,11.21,1,0.5
 04/10/2018 17:15:00,11.05,11.21,1,0.68
 04/10/2018 17:30:00,11.05,11.21,1,0.77
 04/10/2018 17:45:00,11.05,11.21,1,0.77
 04/10/2018 18:00:00,11.05,11.21,1,0.77
 04/10/2018 18:15:00,11.04,11.21,1,0.77
 04/10/2018 18:30:00,11.0,11.21,1,0.77
 04/10/2018 18:45:00,11.0,11.21,1,0.77
 04/10/2018 19:00:00,11.0,11.21,1,0.77
 04/10/2018 19:15:00,10.94,11.21,1,0.77
 04/10/2018 19:30:00,10.99,11.21,1,0.77
 04/10/2018 19:45:00,11.03,11.21,1,0.77
 04/10/2018 20:00:00,11.06,11.21,1,0.77
 04/10/2018 20:15:00,11.06,11.21,1,0.77
 04/10/2018 20:30:00,11.06,11.21,1,0.77
 04/10/2018 20:45:00,11.06,11.21,1,0.77
 04/10/2018 21:00:00,11.11,11.21,1,0.77
 04/10/2018 21:15:00,11.12,11.21,1,0.77
 04/10/2018 21:30:00,11.12,11.21,1,0.77
 04/10/2018 21:45:00,11.1,11.21,1,0.77
 04/10/2018 22:00:00,11.05,11.21,1,0.77
 04/10/2018 22:15:00,11.05,11.21,1,0.77
 04/10/2018 22:30:00,11.05,11.21,1,0.77
 04/10/2018 22:45:00,11.05,11.21,1,0.77
 04/10/2018 23:00:00,11.05,11.21,1,0.77
 04/10/2018 23:15:00,11.05,11.21,1,0.6
 04/10/2018 23:30:00,11.05,11.21,1,0.5
 04/10/2018 23:45:00,11.09,11.21,1,0.5
 05/10/2018 00:00:00,11.12,11.21,1,0.5
 05/10/2018 00:15:00,11.02,11.21,1,0.5
 05/10/2018 00:30:00,11.02,11.21,1,0.5
 05/10/2018 00:45:00,11.02,11.21,1,0.5
 05/10/2018 01:00:00,11.02,11.21,1,0.5
 05/10/2018 01:15:00,10.99,11.21,1,0.5
 05/10/2018 01:30:00,10.96,11.21,1,0.5
 05/10/2018 01:45:00,10.96,11.21,1,0.5
 05/10/2018 02:00:00,10.96,11.21,1,0.5
 05/10/2018 02:15:00,10.96,11.21,1,0.5
 05/10/2018 02:30:00,10.97,11.21,1,0.5
 05/10/2018 02:45:00,11.02,11.21,1,0.5
 05/10/2018 03:00:00,11.02,11.21,1,0.5
 05/10/2018 03:15:00,11.02,11.21,1,0.5
 05/10/2018 03:30:00,11.0,11.21,1,0.5
 05/10/2018 03:45:00,10.9,11.21,1,0.5
 05/10/2018 04:00:00,10.9,11.21,1,0.5
 05/10/2018 04:15:00,10.9,11.21,1,0.5
 05/10/2018 04:30:00,10.96,11.21,1,0.5
 05/10/2018 04:45:00,11.02,11.21,1,0.5
 05/10/2018 05:00:00,11.02,11.21,1,0.5
 05/10/2018 05:15:00,11.02,11.21,1,0.5
 05/10/2018 05:30:00,10.96,11.21,1,0.5
 05/10/2018 05:45:00,10.96,11.21,1,0.5
 05/10/2018 06:00:00,10.96,11.21,1,0.5
 05/10/2018 06:15:00,10.96,11.21,1,0.5
 05/10/2018 06:30:00,11.02,11.21,1,0.5
 05/10/2018 06:45:00,11.04,11.21,1,0.5
 05/10/2018 07:00:00,11.0,11.21,1,0.64
 05/10/2018 07:15:00,10.96,11.21,1,0.75
 05/10/2018 07:30:00,10.97,11.21,1,0.75
 05/10/2018 07:45:00,10.97,11.21,1,0.75
 05/10/2018 08:00:00,10.97,11.21,1,0.75
 05/10/2018 08:15:00,10.97,11.21,1,0.51
 05/10/2018 08:30:00,10.97,11.21,1,0.49
 05/10/2018 08:45:00,10.97,11.21,1,0.22
 05/10/2018 09:00:00,10.97,11.21,1,0.22
 05/10/2018 09:15:00,10.97,11.21,1,-0.04
 05/10/2018 09:30:00,10.97,11.21,1,0.16
 05/10/2018 09:45:00,10.97,11.21,1,0.09
 05/10/2018 10:00:00,10.97,11.21,1,-0.13
 05/10/2018 10:15:00,11.04,11.21,1,-0.77
 05/10/2018 10:30:00,11.04,11.21,1,-0.25
 05/10/2018 10:45:00,11.04,11.21,1,-0.12
 05/10/2018 11:00:00,11.04,11.21,1,0.08
 05/10/2018 11:15:00,10.98,11.21,1,0.25
 05/10/2018 11:30:00,10.97,11.21,1,0.34
 05/10/2018 11:45:00,10.97,11.21,1,0.16
 05/10/2018 12:00:00,10.99,11.21,1,-0.8
 05/10/2018 12:15:00,11.04,11.21,1,-1.57
 05/10/2018 12:30:00,11.04,11.21,1,-1.22
 05/10/2018 12:45:00,11.07,11.21,1,-0.5
 05/10/2018 13:00:00,11.09,11.21,1,-0.19
 05/10/2018 13:15:00,11.09,11.21,1,-0.66
 05/10/2018 13:30:00,11.09,11.21,1,-0.85
 05/10/2018 13:45:00,11.09,11.21,1,-0.04
 05/10/2018 14:00:00,11.09,11.21,1,-0.28
 05/10/2018 14:15:00,11.1,11.21,1,-0.3
 05/10/2018 14:30:00,11.1,11.21,1,-0.4
 05/10/2018 14:45:00,11.1,11.21,1,-0.75
 05/10/2018 15:00:00,11.1,11.21,1,-0.94
 05/10/2018 15:15:00,11.1,11.21,1,-0.6
 05/10/2018 15:30:00,11.1,11.21,1,-0.46
 05/10/2018 15:45:00,11.1,11.21,1,-0.62
 05/10/2018 16:00:00,11.1,11.21,1,-0.99
 05/10/2018 16:15:00,11.1,11.21,1,-0.72
 05/10/2018 16:30:00,11.1,11.21,1,-0.72
 05/10/2018 16:45:00,11.1,11.21,1,-0.72
 05/10/2018 17:00:00,11.1,11.21,1,-0.72
 05/10/2018 17:15:00,11.1,11.21,1,-0.72
 05/10/2018 17:30:00,11.1,11.21,1,-0.72
 05/10/2018 17:45:00,11.1,11.21,1,-0.72
 05/10/2018 18:00:00,11.1,11.21,1,-0.72
 05/10/2018 18:15:00,11.1,11.21,1,-0.72
 05/10/2018 18:30:00,11.1,11.21,1,-0.72
 05/10/2018 18:45:00,11.1,11.21,1,-0.72
 05/10/2018 19:00:00,11.1,11.21,1,-0.72
 05/10/2018 19:15:00,11.1,11.21,1,-0.72
 05/10/2018 19:30:00,11.1,11.21,1,-0.72
 05/10/2018 19:45:00,11.1,11.21,1,-0.72
 05/10/2018 20:00:00,11.1,11.21,1,-0.72
 05/10/2018 20:15:00,11.1,11.21,1,-0.72
 05/10/2018 20:30:00,11.1,11.21,1,-0.72
 05/10/2018 20:45:00,11.1,11.21,1,-0.72
 05/10/2018 21:00:00,11.1,11.21,1,-0.72
 05/10/2018 21:15:00,11.1,11.21,1,-0.72
 05/10/2018 21:30:00,11.1,11.21,1,-0.72
 05/10/2018 21:45:00,11.1,11.21,1,-0.72
 05/10/2018 22:00:00,11.1,11.21,1,-0.72
 05/10/2018 22:15:00,11.1,11.21,1,-0.72
 05/10/2018 22:30:00,11.1,11.21,1,-0.72
 05/10/2018 22:45:00,11.1,11.21,1,-0.72
 05/10/2018 23:00:00,11.1,11.21,1,-0.72
 05/10/2018 23:15:00,11.1,11.21,1,-0.72
 05/10/2018 23:30:00,11.1,11.21,1,-0.72
 05/10/2018 23:45:00,11.1,11.21,1,-0.72
 06/10/2018 00:00:00,11.1,11.21,1,-0.72
 06/10/2018 00:15:00,11.1,11.21,1,-0.72
 06/10/2018 00:30:00,11.1,11.21,1,-0.72
 06/10/2018 00:45:00,11.1,11.21,1,-0.72
 06/10/2018 01:00:00,11.1,11.21,1,-0.72
 06/10/2018 01:15:00,11.1,11.21,1,-0.72
 06/10/2018 01:30:00,11.1,11.21,1,-0.72
 06/10/2018 01:45:00,11.1,11.21,1,-0.72
 06/10/2018 02:00:00,11.1,11.21,1,-0.72
 06/10/2018 02:15:00,11.1,11.21,1,-0.72
 06/10/2018 02:30:00,11.1,11.21,1,-0.72
 06/10/2018 02:45:00,11.1,11.21,1,-0.72
 06/10/2018 03:00:00,11.1,11.21,1,-0.72
 06/10/2018 03:15:00,11.1,11.21,1,-0.72
 06/10/2018 03:30:00,11.1,11.21,1,-0.72
 06/10/2018 03:45:00,11.1,11.21,1,-0.72
 06/10/2018 04:00:00,11.1,11.21,1,-0.72
 06/10/2018 04:15:00,11.1,11.21,1,-0.72
 06/10/2018 04:30:00,11.1,11.21,1,-0.72
 06/10/2018 04:45:00,11.1,11.21,1,-0.72
 06/10/2018 05:00:00,11.1,11.21,1,-0.72
 06/10/2018 05:15:00,11.1,11.21,1,-0.72
 06/10/2018 05:30:00,11.1,11.21,1,-0.72
 06/10/2018 05:45:00,11.1,11.21,1,-0.72
 06/10/2018 06:00:00,11.1,11.21,1,-0.72
 06/10/2018 06:15:00,11.1,11.21,1,-0.72
 06/10/2018 06:30:00,11.1,11.21,1,-0.72
 06/10/2018 06:45:00,11.1,11.21,1,-0.72
 06/10/2018 07:00:00,11.1,11.21,1,-0.72
 06/10/2018 07:15:00,11.1,11.21,1,-0.72
 06/10/2018 07:30:00,11.1,11.21,1,-0.72
 06/10/2018 07:45:00,11.1,11.21,1,-0.72
 06/10/2018 08:00:00,11.1,11.21,1,-0.72
 06/10/2018 08:15:00,11.1,11.21,1,-0.72
 06/10/2018 08:30:00,11.1,11.21,1,-0.72
 06/10/2018 08:45:00,11.1,11.21,1,-0.72
 06/10/2018 09:00:00,11.1,11.21,1,-0.72
 06/10/2018 09:15:00,11.1,11.21,1,-0.72
 06/10/2018 09:30:00,11.1,11.21,1,-0.72
 06/10/2018 09:45:00,11.1,11.21,1,-0.72
 06/10/2018 10:00:00,11.1,11.21,1,-0.72
 06/10/2018 10:15:00,11.1,11.21,1,-0.72
 06/10/2018 10:30:00,11.1,11.21,1,-0.72
 06/10/2018 10:45:00,11.1,11.21,1,-0.72
 06/10/2018 11:00:00,11.1,11.21,1,-0.72
 06/10/2018 11:15:00,11.1,11.21,1,-0.72
 06/10/2018 11:30:00,11.1,11.21,1,-0.72
 06/10/2018 11:45:00,11.1,11.21,1,-0.72
 06/10/2018 12:00:00,11.1,11.21,1,-0.72
 06/10/2018 12:15:00,11.1,11.21,1,-0.72
 06/10/2018 12:30:00,11.1,11.21,1,-0.72
 06/10/2018 12:45:00,11.1,11.21,1,-0.72
 06/10/2018 13:00:00,11.1,11.21,1,-0.72
 06/10/2018 13:15:00,11.1,11.21,1,-0.72
 06/10/2018 13:30:00,11.1,11.21,1,-0.72
 06/10/2018 13:45:00,11.1,11.21,1,-0.72
 06/10/2018 14:00:00,11.1,11.21,1,-0.72
 06/10/2018 14:15:00,11.1,11.21,1,-0.72
 06/10/2018 14:30:00,11.1,11.21,1,-0.72
 06/10/2018 14:45:00,11.1,11.21,1,-0.72
 06/10/2018 15:00:00,11.1,11.21,1,-0.72
 06/10/2018 15:15:00,11.1,11.21,1,-0.72
 06/10/2018 15:30:00,11.1,11.21,1,-0.72
 06/10/2018 15:45:00,11.1,11.21,1,-0.72
 06/10/2018 16:00:00,11.1,11.21,1,-0.72
 06/10/2018 16:15:00,11.1,11.21,1,-0.72
 06/10/2018 16:30:00,11.1,11.21,1,-0.72
 06/10/2018 16:45:00,11.1,11.21,1,-0.72
 06/10/2018 17:00:00,11.1,11.21,1,-0.72
 06/10/2018 17:15:00,11.1,11.21,1,-0.72
 06/10/2018 17:30:00,11.1,11.21,1,-0.72
 06/10/2018 17:45:00,11.1,11.21,1,-0.72
 06/10/2018 18:00:00,11.1,11.21,1,-0.72
 06/10/2018 18:15:00,11.1,11.21,1,-0.72
 06/10/2018 18:30:00,11.1,11.21,1,-0.72
 06/10/2018 18:45:00,11.1,11.21,1,-0.72
 06/10/2018 19:00:00,11.1,11.21,1,-0.72
 06/10/2018 19:15:00,11.1,11.21,1,-0.72
 06/10/2018 19:30:00,11.1,11.21,1,-0.72
 06/10/2018 19:45:00,11.1,11.21,1,-0.72
 06/10/2018 20:00:00,11.1,11.21,1,-0.72
 06/10/2018 20:15:00,11.1,11.21,1,-0.72
 06/10/2018 20:30:00,11.1,11.21,1,-0.72
 06/10/2018 20:45:00,11.1,11.21,1,-0.72
 06/10/2018 21:00:00,11.1,11.21,1,-0.72
 06/10/2018 21:15:00,11.1,11.21,1,-0.72
 06/10/2018 21:30:00,11.1,11.21,1,-0.72
 06/10/2018 21:45:00,11.1,11.21,1,-0.72
 06/10/2018 22:00:00,11.1,11.21,1,-0.72
 06/10/2018 22:15:00,11.1,11.21,1,-0.72
 06/10/2018 22:30:00,11.1,11.21,1,-0.72
 06/10/2018 22:45:00,11.1,11.21,1,-0.72
 06/10/2018 23:00:00,11.1,11.21,1,-0.72
 06/10/2018 23:15:00,11.1,11.21,1,-0.72
 06/10/2018 23:30:00,11.1,11.21,1,-0.72
 06/10/2018 23:45:00,11.1,11.21,1,-0.72
 07/10/2018 00:00:00,11.1,11.21,1,-0.72
 07/10/2018 00:15:00,11.1,11.21,1,-0.72
 07/10/2018 00:30:00,11.1,11.21,1,-0.72
 07/10/2018 00:45:00,11.1,11.21,1,-0.72
 07/10/2018 01:00:00,11.1,11.21,1,-0.72
 07/10/2018 01:15:00,11.1,11.21,1,-0.72
 07/10/2018 01:30:00,11.1,11.21,1,-0.72
 07/10/2018 01:45:00,11.1,11.21,1,-0.72
 07/10/2018 02:00:00,11.1,11.21,1,-0.72
 07/10/2018 02:15:00,11.1,11.21,1,-0.72
 07/10/2018 02:30:00,11.1,11.21,1,-0.72
 07/10/2018 02:45:00,11.1,11.21,1,-0.72
 07/10/2018 03:00:00,11.1,11.21,1,-0.72
 07/10/2018 03:15:00,11.1,11.21,1,-0.72
 07/10/2018 03:30:00,11.1,11.21,1,-0.72
 07/10/2018 03:45:00,11.1,11.21,1,-0.72
 07/10/2018 04:00:00,11.1,11.21,1,-0.72
 07/10/2018 04:15:00,11.1,11.21,1,-0.72
 07/10/2018 04:30:00,11.1,11.21,1,-0.72
 07/10/2018 04:45:00,11.1,11.21,1,-0.72
 07/10/2018 05:00:00,11.1,11.21,1,-0.72
 07/10/2018 05:15:00,11.1,11.21,1,-0.72
 07/10/2018 05:30:00,11.1,11.21,1,-0.72
 07/10/2018 05:45:00,11.1,11.21,1,-0.72
 07/10/2018 06:00:00,11.1,11.21,1,-0.72
 07/10/2018 06:15:00,11.1,11.21,1,-0.72
 07/10/2018 06:30:00,11.1,11.21,1,-0.72
 07/10/2018 06:45:00,11.1,11.21,1,-0.72
 07/10/2018 07:00:00,11.1,11.21,1,-0.72
 07/10/2018 07:15:00,11.1,11.21,1,-0.72
 07/10/2018 07:30:00,11.1,11.21,1,-0.72
 07/10/2018 07:45:00,11.1,11.21,1,-0.72
 07/10/2018 08:00:00,11.1,11.21,1,-0.72
 07/10/2018 08:15:00,11.1,11.21,1,-0.72
 07/10/2018 08:30:00,11.1,11.21,1,-0.72
 07/10/2018 08:45:00,11.1,11.21,1,-0.72
 07/10/2018 09:00:00,11.1,11.21,1,-0.72
 07/10/2018 09:15:00,11.1,11.21,1,-0.72
 07/10/2018 09:30:00,11.1,11.21,1,-0.72
 07/10/2018 09:45:00,11.1,11.21,1,-0.72
 07/10/2018 10:00:00,11.1,11.21,1,-0.72
 07/10/2018 10:15:00,11.1,11.21,1,-0.72
 07/10/2018 10:30:00,11.1,11.21,1,-0.72
 07/10/2018 10:45:00,11.1,11.21,1,-0.72
 07/10/2018 11:00:00,11.1,11.21,1,-0.72
 07/10/2018 11:15:00,11.1,11.21,1,-0.72
 07/10/2018 11:30:00,11.1,11.21,1,-0.72
 07/10/2018 11:45:00,11.1,11.21,1,-0.72
 07/10/2018 12:00:00,11.1,11.21,1,-0.72
 07/10/2018 12:15:00,11.1,11.21,1,-0.72
 07/10/2018 12:30:00,11.1,11.21,1,-0.72
 07/10/2018 12:45:00,11.1,11.21,1,-0.72
 07/10/2018 13:00:00,11.1,11.21,1,-0.72
 07/10/2018 13:15:00,11.1,11.21,1,-0.72
 07/10/2018 13:30:00,11.1,11.21,1,-0.72
 07/10/2018 13:45:00,11.1,11.21,1,-0.72
 07/10/2018 14:00:00,11.1,11.21,1,-0.72
 07/10/2018 14:15:00,11.1,11.21,1,-0.72
 07/10/2018 14:30:00,11.1,11.21,1,-0.72
 07/10/2018 14:45:00,11.1,11.21,1,-0.72
 07/10/2018 15:00:00,11.1,11.21,1,-0.72
 07/10/2018 15:15:00,11.1,11.21,1,-0.72
 07/10/2018 15:30:00,11.1,11.21,1,-0.72
 07/10/2018 15:45:00,11.1,11.21,1,-0.72
 07/10/2018 16:00:00,11.1,11.21,1,-0.72
 07/10/2018 16:15:00,11.1,11.21,1,-0.72
 07/10/2018 16:30:00,11.1,11.21,1,-0.72
 07/10/2018 16:45:00,11.1,11.21,1,-0.72
 07/10/2018 17:00:00,11.1,11.21,1,-0.72
 07/10/2018 17:15:00,11.1,11.21,1,-0.72
 07/10/2018 17:30:00,11.1,11.21,1,-0.72
 07/10/2018 17:45:00,11.1,11.21,1,-0.72
 07/10/2018 18:00:00,11.1,11.21,1,-0.72
 07/10/2018 18:15:00,11.1,11.21,1,-0.72
 07/10/2018 18:30:00,11.1,11.21,1,-0.72
 07/10/2018 18:45:00,11.1,11.21,1,-0.72
 07/10/2018 19:00:00,11.1,11.21,1,-0.72
 07/10/2018 19:15:00,11.1,11.21,1,-0.72
 07/10/2018 19:30:00,11.1,11.21,1,-0.72
 07/10/2018 19:45:00,11.1,11.21,1,-0.72
 07/10/2018 20:00:00,11.1,11.21,1,-0.72
 07/10/2018 20:15:00,11.1,11.21,1,-0.72
 07/10/2018 20:30:00,11.1,11.21,1,-0.72
 07/10/2018 20:45:00,11.1,11.21,1,-0.72
 07/10/2018 21:00:00,11.1,11.21,1,-0.72
 07/10/2018 21:15:00,11.1,11.21,1,-0.72
 07/10/2018 21:30:00,11.1,11.21,1,-0.72
 07/10/2018 21:45:00,11.1,11.21,1,-0.72
 07/10/2018 22:00:00,11.1,11.21,1,-0.72
 07/10/2018 22:15:00,11.1,11.21,1,-0.72
 07/10/2018 22:30:00,11.1,11.21,1,-0.72
 07/10/2018 22:45:00,11.1,11.21,1,-0.72
 07/10/2018 23:00:00,11.1,11.21,1,-0.72
 07/10/2018 23:15:00,11.1,11.21,1,-0.72
 07/10/2018 23:30:00,11.1,11.21,1,-0.72
 07/10/2018 23:45:00,11.1,11.21,1,-0.72
 08/10/2018 00:00:00,11.1,11.21,1,-0.72
 08/10/2018 00:00:00,11.1,11.21,1,-0.72
 08/10/2018 00:15:00,11.1,11.21,1,-0.72
 08/10/2018 00:30:00,11.1,11.21,1,-0.72
 08/10/2018 00:45:00,11.1,11.21,1,-0.72
 08/10/2018 01:00:00,11.1,11.21,1,-0.72
 08/10/2018 01:15:00,11.1,11.21,1,-0.72
 08/10/2018 01:30:00,11.1,11.21,1,-0.72
 08/10/2018 01:45:00,11.1,11.21,1,-0.72
 08/10/2018 02:00:00,11.1,11.21,1,-0.72
 08/10/2018 02:15:00,11.1,11.21,1,-0.72
 08/10/2018 02:30:00,11.1,11.21,1,-0.72
 08/10/2018 02:45:00,11.1,11.21,1,-0.72
 08/10/2018 03:00:00,11.1,11.21,1,-0.72
 08/10/2018 03:15:00,11.1,11.21,1,-0.72
 08/10/2018 03:30:00,11.1,11.21,1,-0.72
 08/10/2018 03:45:00,11.1,11.21,1,-0.72
 08/10/2018 04:00:00,11.1,11.21,1,-0.72
 08/10/2018 04:15:00,11.1,11.21,1,-0.72
 08/10/2018 04:30:00,11.1,11.21,1,-0.72
 08/10/2018 04:45:00,11.1,11.21,1,-0.72
 08/10/2018 05:00:00,11.1,11.21,1,-0.72
 08/10/2018 05:15:00,11.1,11.21,1,-0.72
 08/10/2018 05:30:00,11.1,11.21,1,-0.72
 08/10/2018 05:45:00,11.1,11.21,1,-0.72
 08/10/2018 06:00:00,11.1,11.21,1,-0.72
 08/10/2018 06:15:00,11.1,11.21,1,-0.72
 08/10/2018 06:30:00,11.1,11.21,1,-0.72
 08/10/2018 06:45:00,10.95,11.21,1,-0.72
 08/10/2018 07:00:00,10.95,11.21,1,-0.06
 08/10/2018 07:15:00,10.99,11.21,1,0.82
 08/10/2018 07:30:00,10.94,11.21,1,0.82
 08/10/2018 07:45:00,10.99,11.21,1,0.82
 08/10/2018 08:00:00,11.0,11.21,1,0.82
 08/10/2018 08:15:00,11.0,11.21,1,0.82
 08/10/2018 08:30:00,11.01,11.21,1,0.82
 08/10/2018 08:45:00,11.06,11.21,1,0.77
 08/10/2018 09:00:00,11.06,11.21,1,0.57
 08/10/2018 09:15:00,11.06,11.21,1,0.57
 08/10/2018 09:30:00,11.06,11.21,1,0.53
 08/10/2018 09:45:00,11.06,11.21,1,0.32
 08/10/2018 10:00:00,11.06,11.21,1,0.32
 08/10/2018 10:15:00,11.07,11.21,1,0.32
 08/10/2018 10:30:00,11.12,11.21,1,0.32
 08/10/2018 10:45:00,11.12,11.21,1,0.26
 08/10/2018 11:00:00,11.12,11.21,1,0.07
 08/10/2018 11:15:00,11.12,11.21,1,-0.2
 08/10/2018 11:30:00,11.18,11.21,1,0.01
 08/10/2018 11:45:00,11.19,11.21,1,0.05
 08/10/2018 12:00:00,11.19,11.21,1,0.05
 08/10/2018 12:15:00,11.19,11.21,1,-0.07
 08/10/2018 12:30:00,11.16,11.21,1,-0.22
 08/10/2018 12:45:00,11.08,11.21,1,-0.22
 08/10/2018 13:00:00,11.08,11.21,1,-0.11
 08/10/2018 13:15:00,11.08,11.21,1,0.05
 08/10/2018 13:30:00,11.08,11.21,1,0.3
 08/10/2018 13:45:00,11.08,11.21,1,0.12
 08/10/2018 14:00:00,11.05,11.21,1,0.25
 08/10/2018 14:15:00,11.02,11.21,1,0.27
 08/10/2018 14:30:00,11.02,11.21,1,0.27
 08/10/2018 14:45:00,11.02,11.21,1,0.27
 08/10/2018 15:00:00,11.02,11.21,1,0.27
 08/10/2018 15:15:00,11.02,11.21,1,0.27
 08/10/2018 15:30:00,11.02,11.21,1,0.27
 08/10/2018 15:45:00,11.02,11.21,1,0.27
 08/10/2018 16:00:00,11.02,11.21,1,0.27
 08/10/2018 16:15:00,11.02,11.21,1,0.27
 08/10/2018 16:30:00,11.02,11.21,1,0.51
 08/10/2018 16:45:00,11.02,11.21,1,0.58
 08/10/2018 17:00:00,11.02,11.21,1,0.77
 08/10/2018 17:15:00,11.02,11.21,2,0.77
 08/10/2018 17:30:00,11.02,11.17,2,0.77
 08/10/2018 17:45:00,11.02,11.11,2,0.77
 08/10/2018 18:00:00,11.02,11.11,2,0.77
 08/10/2018 18:15:00,11.02,11.14,2,0.95
 08/10/2018 18:30:00,10.96,11.15,2,1.02
 08/10/2018 18:45:00,10.96,11.15,2,1.02
 08/10/2018 19:00:00,10.96,11.15,2,1.02
 08/10/2018 19:15:00,10.76,10.71,2,1.02
 08/10/2018 19:30:00,10.69,10.61,2,1.02
 08/10/2018 19:45:00,10.66,10.68,2,1.02
 08/10/2018 20:00:00,10.66,10.68,2,1.02
 08/10/2018 20:15:00,10.66,10.68,2,0.85
 08/10/2018 20:30:00,10.71,10.68,2,0.75
 08/10/2018 20:45:00,10.72,10.68,2,0.75
 08/10/2018 21:00:00,10.72,10.68,2,0.75
 08/10/2018 21:15:00,10.92,10.99,2,0.75
 08/10/2018 21:30:00,11.02,11.12,2,0.75
 08/10/2018 21:45:00,11.06,11.08,2,0.75
 08/10/2018 22:00:00,11.06,11.08,2,0.75
 08/10/2018 22:15:00,11.06,11.15,2,0.75
 08/10/2018 22:30:00,11.06,11.19,2,0.75
 08/10/2018 22:45:00,11.06,11.19,2,0.75
 08/10/2018 23:00:00,11.1,11.19,2,0.75
 08/10/2018 23:15:00,11.08,11.19,2,0.49
 08/10/2018 23:30:00,11.08,11.19,2,0.49
 08/10/2018 23:45:00,11.08,11.19,2,0.49
 09/10/2018 00:00:00,11.08,11.19,2,0.49
 09/10/2018 00:15:00,11.08,11.19,2,0.49
 09/10/2018 00:30:00,11.08,11.08,2,0.49
 09/10/2018 00:45:00,11.08,11.08,2,0.49
 09/10/2018 01:00:00,11.08,11.08,2,0.49
 09/10/2018 01:15:00,11.08,11.2,2,0.49
 09/10/2018 01:30:00,11.08,11.2,2,0.49
 09/10/2018 01:45:00,11.03,11.2,2,0.49
 09/10/2018 02:00:00,11.03,11.2,2,0.49
 09/10/2018 02:15:00,11.03,11.15,2,0.49
 09/10/2018 02:30:00,11.05,11.09,2,0.49
 09/10/2018 02:45:00,11.08,11.09,2,0.49
 09/10/2018 03:00:00,11.08,11.16,2,0.49
 09/10/2018 03:15:00,11.05,11.08,2,0.49
 09/10/2018 03:30:00,10.96,11.08,2,0.49
 09/10/2018 03:45:00,10.96,11.08,2,0.49
 09/10/2018 04:00:00,10.96,11.08,2,0.49
 09/10/2018 04:15:00,10.98,11.08,2,0.49
 09/10/2018 04:30:00,11.01,11.08,2,0.49
 09/10/2018 04:45:00,11.01,11.08,2,0.49
 09/10/2018 05:00:00,11.01,11.08,2,0.49
 09/10/2018 05:15:00,11.01,11.08,2,0.49
 09/10/2018 05:30:00,11.01,11.08,2,0.49
 09/10/2018 05:45:00,11.01,11.08,2,0.49
 09/10/2018 06:00:00,10.96,11.16,2,0.49
 09/10/2018 06:15:00,10.99,11.08,2,0.49
 09/10/2018 06:30:00,11.0,11.08,2,0.49
 09/10/2018 06:45:00,10.93,11.08,2,0.49
 09/10/2018 07:00:00,10.92,11.08,2,0.5
 09/10/2018 07:15:00,11.02,11.17,2,0.75
 09/10/2018 07:30:00,11.05,11.19,2,0.75
 09/10/2018 07:45:00,11.02,11.19,2,0.75
 09/10/2018 08:00:00,10.99,11.19,2,0.75
 09/10/2018 08:15:00,10.99,11.13,2,0.75
 09/10/2018 08:30:00,11.03,11.11,2,0.57
 09/10/2018 08:45:00,11.04,11.11,2,0.42
 09/10/2018 09:00:00,11.04,11.11,2,0.22
 09/10/2018 09:15:00,11.02,11.11,2,0.18
 09/10/2018 09:30:00,10.83,10.76,2,-0.07
 09/10/2018 09:45:00,10.93,11.07,2,-0.34
 09/10/2018 10:00:00,10.96,11.09,2,-0.37
 09/10/2018 10:15:00,10.96,11.17,2,-0.49
 09/10/2018 10:30:00,10.96,11.2,2,-0.59
 09/10/2018 10:45:00,10.96,11.2,2,-0.87
 09/10/2018 11:00:00,11.09,11.2,2,-0.94
 09/10/2018 11:15:00,11.09,11.14,2,-1.1
 09/10/2018 11:30:00,11.09,11.1,2,-1.21
 09/10/2018 11:45:00,11.09,11.16,2,-1.21
 09/10/2018 12:00:00,11.09,11.2,2,-1.34
 09/10/2018 12:15:00,11.09,11.16,2,-1.47
 09/10/2018 12:30:00,11.09,11.14,2,-1.47
 09/10/2018 12:45:00,11.09,11.16,2,-1.47
 09/10/2018 13:00:00,11.09,11.16,2,-1.47
 09/10/2018 13:15:00,11.07,11.16,2,-1.47
 09/10/2018 13:30:00,11.07,11.16,2,-1.47
 09/10/2018 13:45:00,11.07,11.16,2,-1.47
 09/10/2018 14:00:00,11.07,11.16,2,-1.47
 09/10/2018 14:15:00,11.07,11.16,1,-1.47
 09/10/2018 14:30:00,11.07,11.16,1,-1.47
 09/10/2018 14:45:00,11.07,11.16,1,-1.47
 09/10/2018 15:00:00,11.07,11.16,1,-1.27
 09/10/2018 15:15:00,10.97,11.16,1,-1.22
