DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/10/2018 15:30:00,10.93,11.16,1,-1.16
 09/10/2018 15:45:00,10.93,11.16,1,-0.97
 09/10/2018 16:00:00,11.04,11.16,1,-0.8
 09/10/2018 16:15:00,11.06,11.16,1,-0.7
 09/10/2018 16:30:00,11.06,11.16,1,-0.46
 09/10/2018 16:45:00,11.06,11.16,1,-0.21
 09/10/2018 17:00:00,11.06,11.16,1,0.0
 09/10/2018 17:15:00,11.06,11.16,1,0.16
 09/10/2018 17:30:00,11.06,11.16,1,0.37
 09/10/2018 17:45:00,11.06,11.16,1,0.57
 09/10/2018 18:00:00,11.05,11.16,1,0.62
 09/10/2018 18:15:00,11.17,11.16,1,0.84
 09/10/2018 18:30:00,11.16,11.16,1,0.84
 09/10/2018 18:45:00,11.09,11.16,1,0.84
 09/10/2018 19:00:00,10.99,11.16,1,0.84
 09/10/2018 19:15:00,10.91,11.16,1,0.84
 09/10/2018 19:30:00,10.91,11.16,1,0.84
 09/10/2018 19:45:00,10.95,11.16,1,0.84
 09/10/2018 20:00:00,10.97,11.16,1,0.84
 09/10/2018 20:15:00,10.94,11.16,1,0.84
 09/10/2018 20:30:00,11.06,11.16,1,0.84
 09/10/2018 20:45:00,11.09,11.16,1,0.84
 09/10/2018 21:00:00,11.09,11.16,1,0.84
 09/10/2018 21:15:00,11.09,11.16,1,0.84
 09/10/2018 21:30:00,11.09,11.16,1,0.84
 09/10/2018 21:45:00,11.01,11.16,1,0.84
 09/10/2018 22:00:00,11.01,11.16,1,0.84
 09/10/2018 22:15:00,10.98,11.16,1,0.84
 09/10/2018 22:30:00,10.97,11.16,1,0.84
 09/10/2018 22:45:00,11.02,11.16,1,0.66
 09/10/2018 23:00:00,11.0,11.16,1,0.57
 09/10/2018 23:15:00,10.98,11.16,1,0.57
 09/10/2018 23:30:00,10.98,11.16,1,0.57
 09/10/2018 23:45:00,10.98,11.16,1,0.57
 10/10/2018 00:00:00,11.03,11.16,1,0.57
 10/10/2018 00:15:00,11.04,11.16,1,0.57
 10/10/2018 00:30:00,11.04,11.16,1,0.57
 10/10/2018 00:45:00,11.02,11.16,1,0.57
 10/10/2018 01:00:00,10.99,11.16,1,0.57
 10/10/2018 01:15:00,10.99,11.16,1,0.57
 10/10/2018 01:30:00,10.99,11.16,1,0.57
 10/10/2018 01:45:00,10.99,11.16,1,0.57
 10/10/2018 02:00:00,10.99,11.16,1,0.57
 10/10/2018 02:15:00,10.99,11.16,1,0.57
 10/10/2018 02:30:00,10.99,11.16,1,0.57
 10/10/2018 02:45:00,10.99,11.16,1,0.57
 10/10/2018 03:00:00,11.04,11.16,1,0.57
 10/10/2018 03:15:00,11.05,11.16,1,0.57
 10/10/2018 03:30:00,11.05,11.16,1,0.57
 10/10/2018 03:45:00,11.05,11.16,1,0.57
 10/10/2018 04:00:00,11.05,11.16,1,0.57
 10/10/2018 04:15:00,11.05,11.16,1,0.57
 10/10/2018 04:30:00,11.05,11.16,1,0.57
 10/10/2018 04:45:00,11.05,11.16,1,0.57
 10/10/2018 05:00:00,11.05,11.16,1,0.57
 10/10/2018 05:15:00,11.05,11.16,1,0.57
 10/10/2018 05:30:00,11.05,11.16,1,0.57
 10/10/2018 05:45:00,11.05,11.16,1,0.57
 10/10/2018 06:00:00,11.04,11.16,1,0.57
 10/10/2018 06:15:00,11.02,11.16,1,0.57
 10/10/2018 06:30:00,10.99,11.16,1,0.57
 10/10/2018 06:45:00,10.94,11.16,1,0.57
 10/10/2018 07:00:00,10.93,11.16,1,0.57
 10/10/2018 07:15:00,11.0,11.16,1,0.64
 10/10/2018 07:30:00,11.19,11.16,1,0.82
 10/10/2018 07:45:00,11.14,11.16,1,0.82
 10/10/2018 08:00:00,11.13,11.16,1,0.82
 10/10/2018 08:15:00,11.13,11.16,1,0.82
 10/10/2018 08:30:00,11.13,11.16,1,0.56
 10/10/2018 08:45:00,11.13,11.16,1,0.55
 10/10/2018 09:00:00,11.13,11.16,1,0.31
 10/10/2018 09:15:00,11.13,11.16,1,0.24
 10/10/2018 09:30:00,11.19,11.16,1,0.02
 10/10/2018 09:45:00,11.2,11.16,1,-0.11
 10/10/2018 10:00:00,11.2,11.16,1,-0.26
 10/10/2018 10:15:00,11.1,11.16,1,-0.52
 10/10/2018 10:30:00,11.1,11.16,1,-0.58
 10/10/2018 10:45:00,11.1,11.16,1,-0.77
 10/10/2018 11:00:00,11.1,11.16,1,-0.77
 10/10/2018 11:15:00,11.1,11.16,2,-1.03
 10/10/2018 11:30:00,11.1,11.16,2,-1.04
 10/10/2018 11:45:00,11.1,11.16,2,-1.04
 10/10/2018 12:00:00,11.1,11.16,2,-1.12
 10/10/2018 12:15:00,11.1,11.16,2,-1.31
 10/10/2018 12:30:00,11.1,11.16,2,-1.31
 10/10/2018 12:45:00,11.1,11.16,2,-1.31
 10/10/2018 13:00:00,11.1,11.16,2,-1.31
 10/10/2018 13:15:00,11.08,11.16,2,-1.31
 10/10/2018 13:30:00,11.06,11.16,2,-1.31
 10/10/2018 13:45:00,11.07,11.16,2,-1.31
 10/10/2018 14:00:00,11.06,11.16,2,-1.31
 10/10/2018 14:15:00,11.0,11.16,2,-1.31
 10/10/2018 14:30:00,11.0,11.16,2,-1.31
 10/10/2018 14:45:00,10.97,11.05,2,-1.31
 10/10/2018 15:00:00,10.87,10.61,2,-1.26
 10/10/2018 15:15:00,10.98,11.11,2,-1.05
 10/10/2018 15:30:00,11.0,11.19,2,-1.05
 10/10/2018 15:45:00,11.01,11.19,2,-0.89
 10/10/2018 16:00:00,11.06,11.19,2,-0.75
 10/10/2018 16:15:00,11.04,11.16,2,-0.55
 10/10/2018 16:30:00,11.06,11.14,2,-0.35
 10/10/2018 16:45:00,11.19,11.1,2,-0.23
 10/10/2018 17:00:00,11.16,11.1,2,0.02
 10/10/2018 17:15:00,11.16,11.1,2,0.12
 10/10/2018 17:30:00,11.15,11.1,2,0.36
 10/10/2018 17:45:00,11.11,11.1,2,0.54
 10/10/2018 18:00:00,11.11,11.1,2,0.71
 10/10/2018 18:15:00,11.17,11.1,2,0.82
 10/10/2018 18:30:00,11.17,11.1,2,0.82
 10/10/2018 18:45:00,11.11,11.1,2,0.82
 10/10/2018 19:00:00,11.13,11.18,2,0.82
 10/10/2018 19:15:00,11.11,11.11,2,0.82
 10/10/2018 19:30:00,11.06,11.08,2,0.82
 10/10/2018 19:45:00,11.07,11.08,2,0.82
 10/10/2018 20:00:00,11.09,11.08,2,0.82
 10/10/2018 20:15:00,11.01,11.08,2,0.82
 10/10/2018 20:30:00,11.03,11.08,2,0.82
 10/10/2018 20:45:00,11.08,11.08,2,0.82
 10/10/2018 21:00:00,11.08,11.08,2,0.82
 10/10/2018 21:15:00,11.12,11.08,2,0.82
 10/10/2018 21:30:00,11.11,11.08,2,0.82
 10/10/2018 21:45:00,10.96,11.08,2,0.82
 10/10/2018 22:00:00,10.99,11.08,2,0.82
 10/10/2018 22:15:00,11.02,11.16,2,0.82
 10/10/2018 22:30:00,11.02,11.21,2,0.81
 10/10/2018 22:45:00,11.02,11.21,2,0.55
 10/10/2018 23:00:00,11.08,11.21,2,0.55
 10/10/2018 23:15:00,11.08,11.21,2,0.55
 10/10/2018 23:30:00,11.08,11.21,2,0.55
 10/10/2018 23:45:00,11.08,11.21,2,0.55
 11/10/2018 00:00:00,11.05,11.21,2,0.55
 11/10/2018 00:15:00,11.02,11.14,2,0.55
 11/10/2018 00:30:00,11.02,11.11,2,0.55
 11/10/2018 00:45:00,11.02,11.11,2,0.55
 11/10/2018 01:00:00,11.02,11.11,2,0.55
 11/10/2018 01:15:00,11.02,11.11,2,0.55
 11/10/2018 01:30:00,11.02,11.11,2,0.55
 11/10/2018 01:45:00,11.02,11.11,2,0.55
 11/10/2018 02:00:00,11.02,11.11,2,0.55
 11/10/2018 02:15:00,11.02,11.11,2,0.55
 11/10/2018 02:30:00,11.04,11.11,2,0.55
 11/10/2018 02:45:00,11.08,11.11,2,0.55
 11/10/2018 03:00:00,11.08,11.11,2,0.55
 11/10/2018 03:15:00,11.08,11.11,2,0.55
 11/10/2018 03:30:00,11.08,11.11,2,0.55
 11/10/2018 03:45:00,11.13,11.11,2,0.55
 11/10/2018 04:00:00,11.13,11.11,2,0.55
 11/10/2018 04:15:00,11.13,11.11,2,0.55
 11/10/2018 04:30:00,11.13,11.11,2,0.55
 11/10/2018 04:45:00,11.13,11.11,2,0.55
 11/10/2018 05:00:00,11.13,11.11,2,0.55
 11/10/2018 05:15:00,11.08,11.11,2,0.55
 11/10/2018 05:30:00,11.07,11.11,2,0.55
 11/10/2018 05:45:00,11.07,11.11,2,0.55
 11/10/2018 06:00:00,11.06,11.11,2,0.55
 11/10/2018 06:15:00,10.98,11.16,2,0.55
 11/10/2018 06:30:00,11.02,11.2,2,0.55
 11/10/2018 06:45:00,10.97,11.2,2,0.55
 11/10/2018 07:00:00,10.94,11.2,2,0.55
 11/10/2018 07:15:00,10.99,11.2,2,0.71
 11/10/2018 07:30:00,10.96,11.2,2,0.82
 11/10/2018 07:45:00,10.92,11.2,2,0.82
 11/10/2018 08:00:00,11.0,11.2,2,0.82
 11/10/2018 08:15:00,11.0,11.2,2,0.82
 11/10/2018 08:30:00,11.0,11.2,2,0.82
 11/10/2018 08:45:00,11.0,11.2,2,0.82
 11/10/2018 09:00:00,11.0,11.2,2,0.82
 11/10/2018 09:15:00,11.0,11.2,2,0.82
 11/10/2018 09:30:00,11.0,11.2,2,0.65
 11/10/2018 09:45:00,11.02,11.2,2,0.57
 11/10/2018 10:00:00,11.06,11.2,2,0.57
 11/10/2018 10:15:00,11.06,11.2,2,0.57
 11/10/2018 10:30:00,11.06,11.2,2,0.57
 11/10/2018 10:45:00,11.06,11.2,2,0.57
 11/10/2018 11:00:00,11.06,11.2,2,0.57
 11/10/2018 11:15:00,11.06,11.14,2,0.57
 11/10/2018 11:30:00,11.06,11.11,2,0.57
 11/10/2018 11:45:00,11.06,11.11,2,0.31
 11/10/2018 12:00:00,11.06,11.11,2,0.3
 11/10/2018 12:15:00,11.06,11.11,2,0.3
 11/10/2018 12:30:00,11.04,11.06,2,0.17
 11/10/2018 12:45:00,10.83,10.65,2,-0.76
 11/10/2018 13:00:00,10.83,10.61,2,-0.67
 11/10/2018 13:15:00,10.92,10.95,2,-0.6
 11/10/2018 13:30:00,10.96,11.09,2,-0.36
 11/10/2018 13:45:00,10.96,11.09,2,-0.06
 11/10/2018 14:00:00,10.96,11.09,2,0.26
 11/10/2018 14:15:00,10.96,11.09,2,0.37
 11/10/2018 14:30:00,10.96,11.09,2,0.4
 11/10/2018 14:45:00,10.94,11.09,2,0.56
 11/10/2018 15:00:00,10.9,11.09,2,0.48
 11/10/2018 15:15:00,10.9,11.13,2,0.31
 11/10/2018 15:30:00,10.9,11.11,2,-0.03
 11/10/2018 15:45:00,10.9,11.11,2,0.22
 11/10/2018 16:00:00,10.9,11.11,2,0.11
 11/10/2018 16:15:00,10.85,10.87,2,0.18
 11/10/2018 16:30:00,10.84,10.86,2,0.33
 11/10/2018 16:45:00,10.81,10.73,2,0.37
 11/10/2018 17:00:00,10.8,10.73,2,0.51
 11/10/2018 17:15:00,10.75,10.73,2,0.62
 11/10/2018 17:30:00,10.75,10.73,2,0.62
 11/10/2018 17:45:00,10.75,10.73,2,0.62
 11/10/2018 18:00:00,10.75,10.73,2,0.62
 11/10/2018 18:15:00,10.75,10.7,2,0.62
 11/10/2018 18:30:00,10.75,10.65,2,0.67
 11/10/2018 18:45:00,10.75,10.65,2,0.87
 11/10/2018 19:00:00,10.75,10.65,2,0.87
 11/10/2018 19:15:00,10.85,10.96,2,0.87
 11/10/2018 19:30:00,10.93,11.2,2,0.87
 11/10/2018 19:45:00,10.94,11.2,2,0.87
 11/10/2018 20:00:00,11.0,11.2,2,0.87
 11/10/2018 20:15:00,11.0,11.2,2,0.87
 11/10/2018 20:30:00,11.0,11.15,2,0.87
 11/10/2018 20:45:00,11.0,11.13,2,0.87
 11/10/2018 21:00:00,11.0,11.13,2,0.87
 11/10/2018 21:15:00,10.8,10.77,2,0.87
 11/10/2018 21:30:00,10.76,10.67,2,0.87
 11/10/2018 21:45:00,10.74,10.68,2,0.87
 11/10/2018 22:00:00,10.74,10.68,2,0.87
 11/10/2018 22:15:00,10.76,10.68,2,0.87
 11/10/2018 22:30:00,10.79,10.68,2,0.82
 11/10/2018 22:45:00,10.79,10.6,2,0.62
 11/10/2018 23:00:00,10.84,10.58,2,0.62
 11/10/2018 23:15:00,10.98,10.93,2,0.62
 11/10/2018 23:30:00,11.04,11.09,2,0.62
 11/10/2018 23:45:00,11.04,11.09,2,0.62
 12/10/2018 00:00:00,11.09,11.09,2,0.62
 12/10/2018 00:15:00,11.1,11.09,2,0.62
 12/10/2018 00:30:00,11.1,11.09,2,0.62
 12/10/2018 00:45:00,11.04,11.19,2,0.62
 12/10/2018 01:00:00,11.04,11.21,2,0.62
 12/10/2018 01:15:00,11.04,11.18,2,0.62
 12/10/2018 01:30:00,11.04,11.12,2,0.62
 12/10/2018 01:45:00,11.04,11.12,2,0.62
 12/10/2018 02:00:00,11.04,11.12,2,0.62
 12/10/2018 02:15:00,11.04,11.12,2,0.62
 12/10/2018 02:30:00,11.04,11.12,2,0.62
 12/10/2018 02:45:00,11.04,11.12,2,0.62
 12/10/2018 03:00:00,11.1,11.12,2,0.62
 12/10/2018 03:15:00,11.1,11.12,2,0.62
 12/10/2018 03:30:00,11.1,11.12,2,0.62
 12/10/2018 03:45:00,11.1,11.12,2,0.62
 12/10/2018 04:00:00,11.1,11.12,2,0.62
 12/10/2018 04:15:00,11.1,11.12,2,0.62
 12/10/2018 04:30:00,11.1,11.12,2,0.62
 12/10/2018 04:45:00,11.1,11.12,2,0.62
 12/10/2018 05:00:00,11.1,11.12,2,0.62
 12/10/2018 05:15:00,11.1,11.12,2,0.62
 12/10/2018 05:30:00,11.1,11.12,2,0.62
 12/10/2018 05:45:00,11.05,11.12,2,0.62
 12/10/2018 06:00:00,11.02,11.12,2,0.62
 12/10/2018 06:15:00,11.04,11.12,2,0.62
 12/10/2018 06:30:00,11.01,11.12,2,0.62
 12/10/2018 06:45:00,10.98,11.12,2,0.62
 12/10/2018 07:00:00,10.95,11.12,2,0.62
 12/10/2018 07:15:00,11.06,11.17,2,0.62
 12/10/2018 07:30:00,11.14,11.2,2,0.62
 12/10/2018 07:45:00,11.08,11.2,2,0.62
 12/10/2018 08:00:00,11.06,11.2,2,0.83
 12/10/2018 08:15:00,11.05,11.2,2,0.87
 12/10/2018 08:30:00,11.05,11.2,2,0.87
 12/10/2018 08:45:00,10.89,10.78,2,0.8
 12/10/2018 09:00:00,10.83,10.63,2,0.62
 12/10/2018 09:15:00,10.83,10.57,2,0.62
 12/10/2018 09:30:00,10.83,10.57,2,0.62
 12/10/2018 09:45:00,10.83,10.57,2,0.62
 12/10/2018 10:00:00,10.83,10.57,2,0.62
 12/10/2018 10:15:00,10.85,10.8,2,0.62
 12/10/2018 10:30:00,10.72,10.75,2,0.62
 12/10/2018 10:45:00,10.72,10.75,2,0.62
 12/10/2018 11:00:00,10.72,10.75,2,0.62
 12/10/2018 11:15:00,10.81,10.9,2,0.62
 12/10/2018 11:30:00,10.93,11.05,2,0.62
 12/10/2018 11:45:00,10.93,11.04,2,0.62
 12/10/2018 12:00:00,10.93,11.04,2,0.62
 12/10/2018 12:15:00,10.96,11.04,2,0.62
 12/10/2018 12:30:00,10.99,11.1,2,0.35
 12/10/2018 12:45:00,11.03,11.1,2,0.35
 12/10/2018 13:00:00,11.04,11.1,2,0.35
 12/10/2018 13:15:00,10.77,10.73,2,0.35
 12/10/2018 13:30:00,10.83,10.91,2,0.35
 12/10/2018 13:45:00,10.94,11.1,2,0.35
 12/10/2018 14:00:00,10.96,11.1,2,0.35
 12/10/2018 14:15:00,10.96,11.1,2,0.35
 12/10/2018 14:30:00,10.96,11.1,2,0.35
 12/10/2018 14:45:00,10.96,11.1,1,0.35
 12/10/2018 15:00:00,10.97,11.1,1,0.4
 12/10/2018 15:15:00,11.03,11.1,1,0.59
 12/10/2018 15:30:00,11.03,11.1,1,0.59
 12/10/2018 15:45:00,11.03,11.1,1,0.59
 12/10/2018 16:00:00,10.99,11.1,1,0.59
 12/10/2018 16:15:00,10.97,11.1,1,0.59
 12/10/2018 16:30:00,10.97,11.1,1,0.59
 12/10/2018 16:45:00,10.93,11.1,1,0.79
 12/10/2018 17:00:00,10.99,11.1,1,0.82
 12/10/2018 17:15:00,11.0,11.1,1,0.82
 12/10/2018 17:30:00,11.0,11.1,1,0.82
 12/10/2018 17:45:00,11.0,11.1,1,0.82
 12/10/2018 18:00:00,11.0,11.1,1,0.82
 12/10/2018 18:15:00,10.99,11.1,1,0.82
 12/10/2018 18:30:00,11.07,11.1,1,0.82
 12/10/2018 18:45:00,11.05,11.1,1,0.82
 12/10/2018 19:00:00,11.05,11.1,1,0.82
 12/10/2018 19:15:00,11.05,11.1,1,0.82
 12/10/2018 19:30:00,11.0,11.1,1,0.82
 12/10/2018 19:45:00,10.98,11.1,1,0.82
 12/10/2018 20:00:00,10.98,11.1,1,0.82
 12/10/2018 20:15:00,10.95,11.1,1,0.82
 12/10/2018 20:30:00,10.96,11.1,1,0.82
 12/10/2018 20:45:00,10.99,11.1,1,0.82
 12/10/2018 21:00:00,11.06,11.1,1,0.82
 12/10/2018 21:15:00,11.06,11.1,1,0.82
 12/10/2018 21:30:00,11.06,11.1,1,0.82
 12/10/2018 21:45:00,11.07,11.1,1,0.82
 12/10/2018 22:00:00,11.08,11.1,1,0.82
 12/10/2018 22:15:00,11.06,11.1,1,0.82
 12/10/2018 22:30:00,11.11,11.1,1,0.82
 12/10/2018 22:45:00,11.12,11.1,1,0.79
 12/10/2018 23:00:00,11.11,11.1,1,0.55
 12/10/2018 23:15:00,10.97,11.1,1,0.55
 12/10/2018 23:30:00,10.96,11.1,1,0.55
 12/10/2018 23:45:00,10.96,11.1,1,0.55
 13/10/2018 00:00:00,10.96,11.1,1,0.55
 13/10/2018 00:15:00,10.96,11.1,1,0.55
 13/10/2018 00:30:00,10.96,11.1,1,0.55
 13/10/2018 00:45:00,10.96,11.1,1,0.55
 13/10/2018 01:00:00,10.97,11.1,1,0.55
 13/10/2018 01:15:00,11.03,11.1,1,0.55
 13/10/2018 01:30:00,11.03,11.1,1,0.55
 13/10/2018 01:45:00,11.03,11.1,1,0.55
 13/10/2018 02:00:00,11.0,11.1,1,0.55
 13/10/2018 02:15:00,10.96,11.1,1,0.55
 13/10/2018 02:30:00,10.96,11.1,1,0.55
 13/10/2018 02:45:00,10.96,11.1,1,0.55
 13/10/2018 03:00:00,10.96,11.1,1,0.55
 13/10/2018 03:15:00,10.96,11.1,1,0.55
 13/10/2018 03:30:00,10.96,11.1,1,0.55
 13/10/2018 03:45:00,10.99,11.1,1,0.55
 13/10/2018 04:00:00,11.02,11.1,1,0.55
 13/10/2018 04:15:00,11.02,11.1,1,0.55
 13/10/2018 04:30:00,11.02,11.1,1,0.55
 13/10/2018 04:45:00,11.02,11.1,1,0.55
 13/10/2018 05:00:00,11.02,11.1,1,0.55
 13/10/2018 05:15:00,11.02,11.1,1,0.55
 13/10/2018 05:30:00,11.02,11.1,1,0.55
 13/10/2018 05:45:00,11.02,11.1,1,0.55
 13/10/2018 06:00:00,11.02,11.1,1,0.55
 13/10/2018 06:15:00,10.96,11.1,1,0.55
 13/10/2018 06:30:00,10.9,11.1,1,0.55
 13/10/2018 06:45:00,10.94,11.1,1,0.55
 13/10/2018 07:00:00,11.0,11.1,1,0.55
 13/10/2018 07:15:00,11.0,11.1,1,0.55
 13/10/2018 07:30:00,11.0,11.1,1,0.55
 13/10/2018 07:45:00,11.04,11.1,1,0.55
 13/10/2018 08:00:00,11.05,11.1,1,0.55
 13/10/2018 08:15:00,11.02,11.1,1,0.55
 13/10/2018 08:30:00,10.98,11.1,1,0.55
 13/10/2018 08:45:00,10.93,11.1,1,0.55
 13/10/2018 09:00:00,10.93,11.1,1,0.55
 13/10/2018 09:15:00,10.93,11.1,1,0.55
 13/10/2018 09:30:00,10.93,11.1,1,0.55
 13/10/2018 09:45:00,10.93,11.1,1,0.55
 13/10/2018 10:00:00,10.93,11.1,1,0.55
 13/10/2018 10:15:00,10.93,11.1,1,0.55
 13/10/2018 10:30:00,10.93,11.1,1,0.55
 13/10/2018 10:45:00,10.93,11.1,1,0.55
 13/10/2018 11:00:00,10.93,11.1,1,0.55
 13/10/2018 11:15:00,10.99,11.1,1,0.55
 13/10/2018 11:30:00,10.99,11.1,1,0.55
 13/10/2018 11:45:00,10.99,11.1,1,0.47
 13/10/2018 12:00:00,11.01,11.1,1,0.3
 13/10/2018 12:15:00,11.05,11.1,1,0.11
 13/10/2018 12:30:00,11.05,11.1,1,-0.42
 13/10/2018 12:45:00,11.05,11.1,1,-0.88
 13/10/2018 13:00:00,11.05,11.1,1,-0.72
 13/10/2018 13:15:00,11.05,11.1,1,-1.04
 13/10/2018 13:30:00,11.05,11.1,1,-1.31
 13/10/2018 13:45:00,11.05,11.1,1,-0.24
 13/10/2018 14:00:00,11.05,11.1,1,0.15
 13/10/2018 14:15:00,11.07,11.1,1,-0.1
 13/10/2018 14:30:00,11.12,11.1,1,-0.34
 13/10/2018 14:45:00,11.12,11.1,1,0.15
 13/10/2018 15:00:00,11.12,11.1,1,0.34
 13/10/2018 15:15:00,11.12,11.1,1,0.34
 13/10/2018 15:30:00,11.12,11.1,1,0.35
 13/10/2018 15:45:00,11.12,11.1,1,0.6
 13/10/2018 16:00:00,11.12,11.1,1,0.6
 13/10/2018 16:15:00,11.06,11.1,1,0.6
 13/10/2018 16:30:00,11.06,11.1,1,0.6
 13/10/2018 16:45:00,11.01,11.1,1,0.6
 13/10/2018 17:00:00,11.0,11.1,1,0.6
 13/10/2018 17:15:00,10.98,11.1,1,0.73
 13/10/2018 17:30:00,10.94,11.1,1,0.85
 13/10/2018 17:45:00,10.94,11.1,1,0.85
 13/10/2018 18:00:00,11.06,11.1,1,0.85
 13/10/2018 18:15:00,11.13,11.1,1,0.85
 13/10/2018 18:30:00,11.09,11.1,1,0.85
 13/10/2018 18:45:00,11.05,11.1,1,0.85
 13/10/2018 19:00:00,11.05,11.1,1,0.85
 13/10/2018 19:15:00,11.01,11.1,1,0.85
 13/10/2018 19:30:00,10.97,11.1,1,0.85
 13/10/2018 19:45:00,10.96,11.1,1,0.85
 13/10/2018 20:00:00,10.98,11.1,1,0.85
 13/10/2018 20:15:00,11.03,11.1,1,0.85
 13/10/2018 20:30:00,11.04,11.1,1,0.85
 13/10/2018 20:45:00,11.04,11.1,1,0.85
 13/10/2018 21:00:00,11.04,11.1,1,0.85
 13/10/2018 21:15:00,11.04,11.1,1,0.85
 13/10/2018 21:30:00,11.04,11.1,1,0.85
 13/10/2018 21:45:00,11.05,11.1,1,0.85
 13/10/2018 22:00:00,11.04,11.1,1,0.82
 13/10/2018 22:15:00,11.04,11.1,1,0.6
 13/10/2018 22:30:00,11.04,11.1,1,0.6
 13/10/2018 22:45:00,11.04,11.1,1,0.6
 13/10/2018 23:00:00,11.05,11.1,1,0.6
 13/10/2018 23:15:00,11.11,11.1,1,0.6
 13/10/2018 23:30:00,11.11,11.1,1,0.6
 13/10/2018 23:45:00,11.04,11.1,1,0.6
 14/10/2018 00:00:00,11.06,11.1,1,0.6
 14/10/2018 00:15:00,11.11,11.1,1,0.6
 14/10/2018 00:30:00,11.11,11.1,1,0.6
 14/10/2018 00:45:00,11.11,11.1,1,0.6
 14/10/2018 01:00:00,11.11,11.1,1,0.6
 14/10/2018 01:15:00,11.11,11.1,1,0.6
 14/10/2018 01:30:00,11.11,11.1,1,0.6
 14/10/2018 01:45:00,11.11,11.1,1,0.6
 14/10/2018 02:00:00,11.11,11.1,1,0.6
 14/10/2018 02:15:00,11.11,11.1,1,0.6
 14/10/2018 02:30:00,11.11,11.1,1,0.6
 14/10/2018 02:45:00,11.11,11.1,1,0.6
 14/10/2018 03:00:00,11.11,11.1,1,0.6
 14/10/2018 03:15:00,11.12,11.1,1,0.6
 14/10/2018 03:30:00,11.06,11.1,1,0.6
 14/10/2018 03:45:00,11.04,11.1,1,0.6
 14/10/2018 04:00:00,11.04,11.1,1,0.6
 14/10/2018 04:15:00,11.04,11.1,1,0.6
 14/10/2018 04:30:00,11.04,11.1,1,0.6
 14/10/2018 04:45:00,11.04,11.1,1,0.6
 14/10/2018 05:00:00,11.04,11.1,1,0.6
 14/10/2018 05:15:00,11.04,11.1,1,0.6
 14/10/2018 05:30:00,11.04,11.1,1,0.6
 14/10/2018 05:45:00,11.04,11.1,1,0.6
 14/10/2018 06:00:00,11.04,11.1,1,0.6
 14/10/2018 06:15:00,10.99,11.1,1,0.6
 14/10/2018 06:30:00,10.99,11.1,1,0.6
 14/10/2018 06:45:00,10.94,11.1,1,0.6
 14/10/2018 07:00:00,10.92,11.1,1,0.6
 14/10/2018 07:15:00,11.0,11.1,1,0.6
 14/10/2018 07:30:00,11.0,11.1,1,0.6
 14/10/2018 07:45:00,11.0,11.1,1,0.6
 14/10/2018 08:00:00,11.0,11.1,1,0.6
 14/10/2018 08:15:00,11.0,11.1,1,0.6
 14/10/2018 08:30:00,11.0,11.1,1,0.6
 14/10/2018 08:45:00,11.0,11.1,1,0.6
 14/10/2018 09:00:00,11.0,11.1,1,0.6
 14/10/2018 09:15:00,11.0,11.1,1,0.6
 14/10/2018 09:30:00,11.0,11.1,1,0.6
 14/10/2018 09:45:00,10.99,11.1,1,0.6
 14/10/2018 10:00:00,10.93,11.1,1,0.6
 14/10/2018 10:15:00,10.95,11.1,1,0.6
 14/10/2018 10:30:00,10.99,11.1,1,0.6
 14/10/2018 10:45:00,10.99,11.1,1,0.6
 14/10/2018 11:00:00,10.99,11.1,1,0.6
 14/10/2018 11:15:00,10.99,11.1,1,0.6
 14/10/2018 11:30:00,10.99,11.1,1,0.6
 14/10/2018 11:45:00,10.99,11.1,1,0.6
 14/10/2018 12:00:00,10.99,11.1,1,0.6
 14/10/2018 12:15:00,10.99,11.1,1,0.6
 14/10/2018 12:30:00,10.99,11.1,1,0.6
 14/10/2018 12:45:00,10.99,11.1,1,0.6
 14/10/2018 13:00:00,10.99,11.1,1,0.43
 14/10/2018 13:15:00,10.99,11.1,1,0.34
 14/10/2018 13:30:00,10.99,11.1,1,0.34
 14/10/2018 13:45:00,10.99,11.1,1,0.34
 14/10/2018 14:00:00,10.99,11.1,1,0.34
 14/10/2018 14:15:00,10.99,11.1,1,0.34
 14/10/2018 14:30:00,11.05,11.1,1,0.09
 14/10/2018 14:45:00,11.05,11.1,1,0.06
 14/10/2018 15:00:00,11.05,11.1,1,-0.25
 14/10/2018 15:15:00,11.05,11.1,1,-0.11
 14/10/2018 15:30:00,11.05,11.1,1,0.07
 14/10/2018 15:45:00,11.05,11.1,1,0.07
 14/10/2018 16:00:00,11.05,11.1,1,0.21
 14/10/2018 16:15:00,11.02,11.1,1,0.34
 14/10/2018 16:30:00,10.99,11.1,1,0.38
 14/10/2018 16:45:00,10.99,11.1,1,0.59
 14/10/2018 17:00:00,10.99,11.1,1,0.7
 14/10/2018 17:15:00,10.93,11.1,1,0.84
 14/10/2018 17:30:00,10.92,11.1,1,0.84
 14/10/2018 17:45:00,10.97,11.1,1,0.84
 14/10/2018 18:00:00,11.0,11.1,1,0.84
 14/10/2018 18:15:00,11.14,11.1,1,0.92
 14/10/2018 18:30:00,11.19,11.1,1,1.09
 14/10/2018 18:45:00,11.13,11.1,1,1.09
 14/10/2018 19:00:00,11.12,11.1,1,1.09
 14/10/2018 19:15:00,11.12,11.1,1,1.09
 14/10/2018 19:30:00,11.05,11.1,1,1.09
 14/10/2018 19:45:00,10.96,11.1,1,0.91
 14/10/2018 20:00:00,10.95,11.1,1,0.84
 14/10/2018 20:15:00,10.97,11.1,1,0.84
 14/10/2018 20:30:00,10.97,11.1,1,0.84
 14/10/2018 20:45:00,10.97,11.1,1,0.84
 14/10/2018 21:00:00,11.01,11.1,1,0.84
 14/10/2018 21:15:00,11.0,11.1,1,0.84
 14/10/2018 21:30:00,11.02,11.1,1,0.84
 14/10/2018 21:45:00,10.97,11.1,1,0.84
 14/10/2018 22:00:00,10.97,11.1,1,0.84
 14/10/2018 22:15:00,10.97,11.1,1,0.79
 14/10/2018 22:30:00,11.02,11.1,1,0.59
 14/10/2018 22:45:00,11.03,11.1,1,0.59
 14/10/2018 23:00:00,11.05,11.1,1,0.59
 14/10/2018 23:15:00,11.03,11.1,1,0.59
 14/10/2018 23:30:00,10.96,11.1,1,0.59
 14/10/2018 23:45:00,10.96,11.1,1,0.59
 15/10/2018 00:00:00,10.96,11.1,1,0.59
 15/10/2018 00:00:00,10.96,11.1,1,0.59
 15/10/2018 00:15:00,10.96,11.1,1,0.59
 15/10/2018 00:30:00,11.01,11.1,1,0.59
 15/10/2018 00:45:00,11.03,11.1,1,0.59
 15/10/2018 01:00:00,11.03,11.1,1,0.59
 15/10/2018 01:15:00,11.03,11.1,1,0.59
 15/10/2018 01:30:00,11.03,11.1,1,0.59
 15/10/2018 01:45:00,11.03,11.1,1,0.59
 15/10/2018 02:00:00,11.03,11.1,1,0.59
 15/10/2018 02:15:00,11.03,11.1,1,0.59
 15/10/2018 02:30:00,11.03,11.1,1,0.59
 15/10/2018 02:45:00,11.03,11.1,1,0.59
 15/10/2018 03:00:00,11.03,11.1,1,0.59
 15/10/2018 03:15:00,11.03,11.1,1,0.59
 15/10/2018 03:30:00,11.03,11.1,1,0.59
 15/10/2018 03:45:00,11.03,11.1,1,0.59
 15/10/2018 04:00:00,11.03,11.1,1,0.59
 15/10/2018 04:15:00,11.03,11.1,1,0.59
 15/10/2018 04:30:00,11.03,11.1,1,0.59
 15/10/2018 04:45:00,11.03,11.1,1,0.59
 15/10/2018 05:00:00,11.03,11.1,1,0.59
 15/10/2018 05:15:00,11.03,11.1,1,0.59
 15/10/2018 05:30:00,11.03,11.1,1,0.59
 15/10/2018 05:45:00,11.03,11.1,1,0.59
 15/10/2018 06:00:00,11.02,11.1,1,0.59
 15/10/2018 06:15:00,11.05,11.1,1,0.59
 15/10/2018 06:30:00,11.08,11.1,1,0.59
 15/10/2018 06:45:00,11.08,11.1,1,0.59
 15/10/2018 07:00:00,11.07,11.1,1,0.59
 15/10/2018 07:15:00,10.98,11.1,1,0.61
 15/10/2018 07:30:00,11.02,11.1,1,0.84
 15/10/2018 07:45:00,11.08,11.1,1,0.84
 15/10/2018 08:00:00,11.12,11.1,1,0.84
 15/10/2018 08:15:00,11.12,11.1,1,0.84
 15/10/2018 08:30:00,11.12,11.1,1,0.84
 15/10/2018 08:45:00,11.12,11.1,1,0.84
 15/10/2018 09:00:00,11.12,11.1,1,0.84
 15/10/2018 09:15:00,11.12,11.1,1,0.83
 15/10/2018 09:30:00,11.1,11.1,1,0.57
 15/10/2018 09:45:00,11.04,11.1,1,0.57
 15/10/2018 10:00:00,11.04,11.1,1,0.57
 15/10/2018 10:15:00,11.08,11.1,1,0.57
 15/10/2018 10:30:00,11.08,11.1,1,0.57
 15/10/2018 10:45:00,11.08,11.1,1,0.57
 15/10/2018 11:00:00,11.08,11.1,1,0.57
 15/10/2018 11:15:00,11.08,11.19,2,0.57
 15/10/2018 11:30:00,11.08,11.2,2,0.57
 15/10/2018 11:45:00,11.09,11.2,2,0.57
 15/10/2018 12:00:00,11.15,11.2,2,0.57
 15/10/2018 12:15:00,11.02,11.0,2,0.41
 15/10/2018 12:30:00,10.77,10.68,2,0.32
 15/10/2018 12:45:00,10.77,10.68,2,0.32
 15/10/2018 13:00:00,10.73,10.68,2,0.32
 15/10/2018 13:15:00,10.7,10.68,2,0.32
 15/10/2018 13:30:00,10.7,10.67,2,0.32
 15/10/2018 13:45:00,10.7,10.68,2,0.32
 15/10/2018 14:00:00,10.7,10.75,2,0.32
 15/10/2018 14:15:00,10.7,11.18,2,0.32
 15/10/2018 14:30:00,10.71,11.18,2,0.32
 15/10/2018 14:45:00,10.76,11.18,2,0.32
 15/10/2018 15:00:00,10.76,11.18,2,0.32
 15/10/2018 15:15:00,10.76,11.18,2,0.32
 15/10/2018 15:30:00,10.76,11.18,2,0.32
 15/10/2018 15:45:00,10.76,11.18,2,0.32
 15/10/2018 16:00:00,10.71,11.18,2,0.57
 15/10/2018 16:15:00,10.7,11.18,2,0.57
 15/10/2018 16:30:00,10.7,10.95,2,0.74
 15/10/2018 16:45:00,10.7,10.72,2,0.8
 15/10/2018 17:00:00,10.7,10.72,2,0.8
 15/10/2018 17:15:00,10.87,11.0,2,0.82
 15/10/2018 17:30:00,11.01,11.21,2,1.07
 15/10/2018 17:45:00,11.01,11.21,2,1.07
 15/10/2018 18:00:00,11.01,11.21,2,1.07
 15/10/2018 18:15:00,11.01,11.21,2,1.07
 15/10/2018 18:30:00,10.96,11.21,2,1.07
 15/10/2018 18:45:00,10.96,11.21,2,1.07
 15/10/2018 19:00:00,10.96,11.21,2,1.07
 15/10/2018 19:15:00,10.95,11.14,2,1.07
 15/10/2018 19:30:00,10.77,10.59,2,1.07
 15/10/2018 19:45:00,10.79,10.56,2,1.07
 15/10/2018 20:00:00,10.77,10.56,2,1.07
 15/10/2018 20:15:00,10.73,10.56,2,1.07
 15/10/2018 20:30:00,10.73,10.56,2,0.89
 15/10/2018 20:45:00,10.73,10.56,2,0.8
 15/10/2018 21:00:00,10.76,10.56,2,0.8
 15/10/2018 21:15:00,10.93,11.03,2,0.8
 15/10/2018 21:30:00,10.98,11.08,2,0.8
 15/10/2018 21:45:00,10.94,11.1,2,0.8
 15/10/2018 22:00:00,10.95,11.1,2,0.8
 15/10/2018 22:15:00,10.98,11.16,2,0.8
 15/10/2018 22:30:00,10.98,11.17,2,0.8
 15/10/2018 22:45:00,10.98,11.17,2,0.75
 15/10/2018 23:00:00,10.98,11.2,2,0.55
 15/10/2018 23:15:00,10.98,11.2,2,0.55
 15/10/2018 23:30:00,10.98,11.2,2,0.55
 15/10/2018 23:45:00,11.01,11.2,2,0.55
 16/10/2018 00:00:00,11.04,11.2,2,0.55
 16/10/2018 00:15:00,11.04,11.2,2,0.55
 16/10/2018 00:30:00,11.04,11.2,2,0.55
 16/10/2018 00:45:00,11.04,11.2,2,0.55
 16/10/2018 01:00:00,11.04,11.2,2,0.55
 16/10/2018 01:15:00,11.0,11.2,2,0.55
 16/10/2018 01:30:00,10.98,11.2,2,0.55
 16/10/2018 01:45:00,10.98,11.2,2,0.55
 16/10/2018 02:00:00,10.98,11.2,2,0.55
 16/10/2018 02:15:00,10.98,11.2,2,0.55
 16/10/2018 02:30:00,10.98,11.2,2,0.55
 16/10/2018 02:45:00,10.98,11.2,2,0.55
 16/10/2018 03:00:00,10.98,11.2,2,0.55
 16/10/2018 03:15:00,11.04,11.2,2,0.55
 16/10/2018 03:30:00,11.04,11.2,2,0.55
 16/10/2018 03:45:00,11.04,11.2,2,0.55
 16/10/2018 04:00:00,11.04,11.2,2,0.55
 16/10/2018 04:15:00,11.04,11.2,2,0.55
 16/10/2018 04:30:00,11.04,11.2,2,0.55
 16/10/2018 04:45:00,11.04,11.2,2,0.55
 16/10/2018 05:00:00,11.04,11.2,2,0.55
 16/10/2018 05:15:00,11.04,11.2,2,0.55
 16/10/2018 05:30:00,11.04,11.2,2,0.55
 16/10/2018 05:45:00,11.01,11.2,2,0.55
 16/10/2018 06:00:00,10.99,11.2,2,0.55
 16/10/2018 06:15:00,10.95,11.2,2,0.55
 16/10/2018 06:30:00,11.01,11.2,2,0.55
 16/10/2018 06:45:00,11.07,11.2,2,0.55
 16/10/2018 07:00:00,11.01,11.2,2,0.55
 16/10/2018 07:15:00,10.99,11.19,2,0.69
 16/10/2018 07:30:00,10.95,11.18,2,0.79
 16/10/2018 07:45:00,10.95,11.18,2,0.79
 16/10/2018 08:00:00,10.95,11.18,2,0.79
 16/10/2018 08:15:00,11.0,11.18,2,0.79
 16/10/2018 08:30:00,11.03,11.18,2,0.79
 16/10/2018 08:45:00,11.08,11.18,2,0.79
 16/10/2018 09:00:00,11.08,11.18,2,0.79
 16/10/2018 09:15:00,10.83,10.85,2,0.63
 16/10/2018 09:30:00,10.7,10.69,2,0.52
 16/10/2018 09:45:00,10.7,10.69,2,0.52
 16/10/2018 10:00:00,10.7,10.7,2,0.52
 16/10/2018 10:15:00,10.94,11.14,2,0.52
 16/10/2018 10:30:00,10.98,11.2,2,0.52
 16/10/2018 10:45:00,10.98,11.2,2,0.52
 16/10/2018 11:00:00,10.98,11.2,2,0.52
 16/10/2018 11:15:00,10.97,11.17,2,0.48
 16/10/2018 11:30:00,10.7,10.67,2,0.25
 16/10/2018 11:45:00,10.77,10.82,2,0.05
 16/10/2018 12:00:00,10.9,10.98,2,-0.02
 16/10/2018 12:15:00,10.97,11.15,2,-0.02
 16/10/2018 12:30:00,10.98,11.15,2,0.11
 16/10/2018 12:45:00,11.01,11.15,2,0.23
 16/10/2018 13:00:00,11.01,11.15,2,0.13
 16/10/2018 13:15:00,11.01,11.15,2,-0.21
 16/10/2018 13:30:00,11.03,11.15,2,-0.24
 16/10/2018 13:45:00,10.97,11.14,2,-0.98
 16/10/2018 14:00:00,10.91,11.19,2,-0.41
 16/10/2018 14:15:00,10.91,11.2,2,-0.54
 16/10/2018 14:30:00,10.96,11.08,2,0.09
 16/10/2018 14:45:00,11.0,11.08,2,-0.03
 16/10/2018 15:00:00,11.06,11.08,2,0.31
 16/10/2018 15:15:00,11.06,11.08,2,0.37
 16/10/2018 15:30:00,11.03,11.12,2,-0.22
 16/10/2018 15:45:00,11.0,11.15,2,0.08
 16/10/2018 16:00:00,11.0,11.15,2,0.15
 16/10/2018 16:15:00,10.83,10.83,2,0.35
 16/10/2018 16:30:00,10.96,11.02,2,0.58
 16/10/2018 16:45:00,11.03,11.12,2,0.62
 16/10/2018 17:00:00,11.02,11.12,2,0.62
 16/10/2018 17:15:00,10.89,11.01,2,0.73
 16/10/2018 17:30:00,10.97,11.19,2,0.87
 16/10/2018 17:45:00,10.97,11.19,2,0.87
 16/10/2018 18:00:00,10.97,11.18,2,0.87
 16/10/2018 18:15:00,10.91,11.09,2,0.87
 16/10/2018 18:30:00,10.76,10.6,2,0.87
 16/10/2018 18:45:00,10.76,10.6,2,0.87
 16/10/2018 19:00:00,10.76,10.6,2,0.87
 16/10/2018 19:15:00,10.79,10.72,2,0.87
 16/10/2018 19:30:00,10.74,10.78,2,0.87
 16/10/2018 19:45:00,10.71,10.78,2,0.87
 16/10/2018 20:00:00,10.71,10.78,2,0.87
 16/10/2018 20:15:00,10.71,10.78,2,0.87
 16/10/2018 20:30:00,10.71,10.78,2,0.87
 16/10/2018 20:45:00,10.71,10.78,2,0.87
 16/10/2018 21:00:00,10.71,10.78,2,0.87
 16/10/2018 21:15:00,10.76,10.78,2,0.87
 16/10/2018 21:30:00,10.77,10.78,2,0.87
 16/10/2018 21:45:00,10.71,10.78,2,0.87
 16/10/2018 22:00:00,10.71,10.78,2,0.73
 16/10/2018 22:15:00,10.71,10.78,2,0.62
 16/10/2018 22:30:00,10.72,10.78,2,0.62
 16/10/2018 22:45:00,10.78,10.78,2,0.62
 16/10/2018 23:00:00,10.78,10.78,2,0.62
 16/10/2018 23:15:00,10.78,10.78,2,0.62
 16/10/2018 23:30:00,10.74,10.78,2,0.62
 16/10/2018 23:45:00,10.72,10.78,2,0.62
 17/10/2018 00:00:00,10.72,10.78,2,0.62
 17/10/2018 00:15:00,10.72,10.78,2,0.62
 17/10/2018 00:30:00,10.72,10.78,2,0.62
 17/10/2018 00:45:00,10.72,10.78,2,0.62
 17/10/2018 01:00:00,10.72,10.78,2,0.62
 17/10/2018 01:15:00,10.86,10.98,2,0.62
 17/10/2018 01:30:00,10.96,11.1,2,0.62
 17/10/2018 01:45:00,10.96,11.1,2,0.62
 17/10/2018 02:00:00,10.96,11.11,2,0.62
 17/10/2018 02:15:00,10.96,11.11,2,0.62
 17/10/2018 02:30:00,10.96,11.11,2,0.62
 17/10/2018 02:45:00,10.97,11.11,2,0.62
 17/10/2018 03:00:00,11.02,11.11,2,0.62
 17/10/2018 03:15:00,11.02,11.11,2,0.62
 17/10/2018 03:30:00,11.02,11.11,2,0.62
 17/10/2018 03:45:00,11.02,11.11,2,0.62
 17/10/2018 04:00:00,11.02,11.11,2,0.62
 17/10/2018 04:15:00,11.02,11.1,2,0.62
 17/10/2018 04:30:00,11.02,11.11,2,0.62
 17/10/2018 04:45:00,11.02,11.11,2,0.62
 17/10/2018 05:00:00,11.02,11.11,2,0.62
 17/10/2018 05:15:00,11.02,11.14,2,0.62
 17/10/2018 05:30:00,11.02,11.19,2,0.62
 17/10/2018 05:45:00,11.02,11.19,2,0.62
 17/10/2018 06:00:00,10.99,11.19,2,0.62
 17/10/2018 06:15:00,10.99,11.19,2,0.62
 17/10/2018 06:30:00,11.08,11.19,2,0.62
 17/10/2018 06:45:00,11.02,11.19,2,0.62
 17/10/2018 07:00:00,11.07,11.19,2,0.62
 17/10/2018 07:15:00,11.01,11.19,2,0.62
 17/10/2018 07:30:00,10.95,11.19,2,0.62
 17/10/2018 07:45:00,11.01,11.19,2,0.62
 17/10/2018 08:00:00,10.84,10.81,2,0.62
 17/10/2018 08:15:00,10.78,10.69,2,0.62
 17/10/2018 08:30:00,10.78,10.62,2,0.62
 17/10/2018 08:45:00,10.78,10.58,2,0.62
 17/10/2018 09:00:00,10.78,10.58,2,0.62
 17/10/2018 09:15:00,10.78,10.7,2,0.62
 17/10/2018 09:30:00,10.78,10.63,2,0.62
 17/10/2018 09:45:00,10.78,10.63,2,0.62
 17/10/2018 10:00:00,10.78,10.63,2,0.58
 17/10/2018 10:15:00,10.91,11.08,2,0.35
 17/10/2018 10:30:00,10.93,11.2,2,0.35
 17/10/2018 10:45:00,10.93,11.2,2,0.35
 17/10/2018 11:00:00,10.93,11.2,2,0.35
 17/10/2018 11:15:00,10.93,11.2,2,0.12
 17/10/2018 11:30:00,10.93,11.2,2,0.08
 17/10/2018 11:45:00,10.93,11.2,2,0.08
 17/10/2018 12:00:00,10.93,11.2,2,0.08
 17/10/2018 12:15:00,10.93,11.15,2,0.09
 17/10/2018 12:30:00,10.93,11.1,2,0.35
 17/10/2018 12:45:00,10.93,11.1,2,0.26
 17/10/2018 13:00:00,10.93,11.1,2,0.08
 17/10/2018 13:15:00,10.93,11.1,2,0.08
 17/10/2018 13:30:00,10.93,11.1,2,0.08
 17/10/2018 13:45:00,10.93,11.1,2,0.08
 17/10/2018 14:00:00,10.93,11.1,2,0.22
 17/10/2018 14:15:00,10.86,10.84,2,0.12
 17/10/2018 14:30:00,10.8,10.66,2,0.12
 17/10/2018 14:45:00,10.86,10.66,2,0.12
 17/10/2018 15:00:00,10.81,10.66,2,0.12
 17/10/2018 15:15:00,10.77,10.65,2,0.12
 17/10/2018 15:30:00,10.77,10.65,2,0.17
 17/10/2018 15:45:00,10.76,10.65,2,0.39
 17/10/2018 16:00:00,10.71,10.66,2,0.39
 17/10/2018 16:15:00,10.84,11.16,2,0.39
 17/10/2018 16:30:00,10.91,11.2,2,0.39
 17/10/2018 16:45:00,10.91,11.2,2,0.39
 17/10/2018 17:00:00,10.88,10.93,2,0.39
 17/10/2018 17:15:00,10.98,11.06,2,0.62
 17/10/2018 17:30:00,11.02,11.12,2,0.65
 17/10/2018 17:45:00,11.02,11.2,2,0.85
 17/10/2018 18:00:00,11.02,11.2,2,0.92
 17/10/2018 18:15:00,11.02,11.19,2,0.92
 17/10/2018 18:30:00,10.86,10.88,2,0.92
 17/10/2018 18:45:00,10.79,10.76,2,0.92
 17/10/2018 19:00:00,10.82,10.87,2,0.92
 17/10/2018 19:15:00,10.97,11.18,2,0.92
 17/10/2018 19:30:00,10.97,11.19,2,0.92
 17/10/2018 19:45:00,10.97,11.19,2,0.92
 17/10/2018 20:00:00,10.97,11.19,2,0.92
 17/10/2018 20:15:00,10.97,11.19,2,0.92
 17/10/2018 20:30:00,10.97,11.19,2,0.92
 17/10/2018 20:45:00,10.97,11.19,2,0.92
 17/10/2018 21:00:00,10.97,11.19,2,0.92
 17/10/2018 21:15:00,10.99,11.19,2,0.92
 17/10/2018 21:30:00,11.03,11.19,2,0.92
 17/10/2018 21:45:00,11.03,11.19,2,0.77
 17/10/2018 22:00:00,10.96,11.19,2,0.65
 17/10/2018 22:15:00,10.98,11.19,2,0.65
 17/10/2018 22:30:00,11.03,11.21,2,0.65
 17/10/2018 22:45:00,11.03,11.21,2,0.65
 17/10/2018 23:00:00,10.99,11.21,2,0.65
 17/10/2018 23:15:00,10.95,11.19,2,0.65
 17/10/2018 23:30:00,10.95,11.19,2,0.65
 17/10/2018 23:45:00,10.92,11.19,2,0.65
 18/10/2018 00:00:00,10.93,11.19,2,0.65
 18/10/2018 00:15:00,10.93,11.19,2,0.65
 18/10/2018 00:30:00,10.93,11.19,2,0.65
 18/10/2018 00:45:00,10.93,11.19,2,0.65
 18/10/2018 01:00:00,10.93,11.19,2,0.65
 18/10/2018 01:15:00,10.93,11.19,2,0.65
 18/10/2018 01:30:00,10.93,11.19,2,0.65
 18/10/2018 01:45:00,10.93,11.19,2,0.65
 18/10/2018 02:00:00,10.93,11.19,2,0.65
 18/10/2018 02:15:00,10.93,11.19,2,0.65
 18/10/2018 02:30:00,10.93,11.19,2,0.65
 18/10/2018 02:45:00,10.93,11.19,2,0.65
 18/10/2018 03:00:00,10.93,11.19,2,0.65
 18/10/2018 03:15:00,10.93,11.19,2,0.65
 18/10/2018 03:30:00,10.93,11.19,2,0.65
 18/10/2018 03:45:00,10.93,11.19,2,0.65
 18/10/2018 04:00:00,10.93,11.19,2,0.65
 18/10/2018 04:15:00,10.93,11.19,2,0.65
 18/10/2018 04:30:00,10.93,11.19,2,0.65
 18/10/2018 04:45:00,10.93,11.19,2,0.65
 18/10/2018 05:00:00,10.93,11.19,2,0.65
 18/10/2018 05:15:00,10.96,11.19,2,0.65
 18/10/2018 05:30:00,11.0,11.19,2,0.65
 18/10/2018 05:45:00,11.0,11.19,2,0.65
 18/10/2018 06:00:00,10.96,11.19,2,0.65
 18/10/2018 06:15:00,10.98,11.2,2,0.65
 18/10/2018 06:30:00,10.97,11.2,2,0.65
 18/10/2018 06:45:00,10.99,11.2,2,0.65
 18/10/2018 07:00:00,10.97,11.2,2,0.65
 18/10/2018 07:15:00,11.0,11.19,2,0.65
 18/10/2018 07:30:00,11.1,11.17,2,0.65
 18/10/2018 07:45:00,11.1,11.17,2,0.65
 18/10/2018 08:00:00,11.1,11.17,2,0.65
 18/10/2018 08:15:00,11.1,11.19,2,0.65
 18/10/2018 08:30:00,11.1,11.2,2,0.54
 18/10/2018 08:45:00,11.1,11.2,2,0.38
 18/10/2018 09:00:00,11.1,11.2,2,0.12
 18/10/2018 09:15:00,10.91,11.01,2,0.12
 18/10/2018 09:30:00,10.98,11.16,2,0.12
 18/10/2018 09:45:00,11.01,11.16,2,0.33
 18/10/2018 10:00:00,11.04,11.16,2,0.3
 18/10/2018 10:15:00,10.86,10.95,2,0.1
 18/10/2018 10:30:00,10.96,11.1,2,0.1
 18/10/2018 10:45:00,10.96,11.1,2,-0.36
 18/10/2018 11:00:00,10.96,11.2,2,-0.54
 18/10/2018 11:15:00,10.96,11.2,2,-0.36
 18/10/2018 11:30:00,10.96,11.2,2,-0.84
 18/10/2018 11:45:00,10.96,11.2,2,-0.75
 18/10/2018 12:00:00,10.96,11.2,2,-0.97
 18/10/2018 12:15:00,10.89,10.77,2,-1.29
 18/10/2018 12:30:00,10.87,10.6,2,-1.29
 18/10/2018 12:45:00,10.87,10.62,2,-1.29
 18/10/2018 13:00:00,10.87,10.63,2,-1.29
 18/10/2018 13:15:00,10.95,10.93,2,-1.24
 18/10/2018 13:30:00,10.98,11.07,2,-1.08
 18/10/2018 13:45:00,10.98,11.1,2,-1.26
 18/10/2018 14:00:00,10.98,11.09,2,-1.04
 18/10/2018 14:15:00,10.98,11.09,2,-1.05
 18/10/2018 14:30:00,10.98,11.08,2,-1.07
 18/10/2018 14:45:00,10.98,11.13,2,-0.69
 18/10/2018 15:00:00,10.94,11.04,2,-0.97
 18/10/2018 15:15:00,10.93,11.0,2,-0.55
 18/10/2018 15:30:00,10.97,11.1,2,-0.55
 18/10/2018 15:45:00,10.97,11.11,2,-0.59
 18/10/2018 16:00:00,10.96,11.11,2,-0.62
 18/10/2018 16:15:00,11.06,11.13,2,-0.52
 18/10/2018 16:30:00,11.1,11.21,2,-0.3
 18/10/2018 16:45:00,11.1,11.21,2,-0.08
 18/10/2018 17:00:00,10.96,10.99,2,0.12
 18/10/2018 17:15:00,10.79,10.67,2,0.25
 18/10/2018 17:30:00,10.76,10.67,2,0.45
 18/10/2018 17:45:00,10.75,10.69,2,0.71
 18/10/2018 18:00:00,10.75,10.7,2,0.72
 18/10/2018 18:15:00,10.75,10.69,2,0.72
 18/10/2018 18:30:00,10.79,10.7,2,0.72
 18/10/2018 18:45:00,10.77,10.72,2,0.82
 18/10/2018 19:00:00,10.77,10.72,2,0.99
 18/10/2018 19:15:00,10.77,10.72,2,0.99
 18/10/2018 19:30:00,10.77,10.72,2,0.99
 18/10/2018 19:45:00,10.77,10.72,2,0.99
 18/10/2018 20:00:00,10.64,10.72,2,0.99
 18/10/2018 20:15:00,10.88,11.05,2,0.99
 18/10/2018 20:30:00,11.04,11.19,2,0.99
 18/10/2018 20:45:00,10.96,11.07,2,0.87
 18/10/2018 21:00:00,10.9,11.01,2,0.74
 18/10/2018 21:15:00,10.95,11.01,2,0.74
 18/10/2018 21:30:00,10.82,10.78,2,0.74
 18/10/2018 21:45:00,10.69,10.58,2,0.74
 18/10/2018 22:00:00,10.75,10.58,2,0.74
 18/10/2018 22:15:00,10.68,10.58,2,0.74
 18/10/2018 22:30:00,10.61,10.57,2,0.74
 18/10/2018 22:45:00,10.63,10.56,2,0.74
 18/10/2018 23:00:00,10.68,10.56,2,0.74
 18/10/2018 23:15:00,10.77,10.56,2,0.55
 18/10/2018 23:30:00,10.72,10.56,2,0.49
 18/10/2018 23:45:00,10.71,10.56,2,0.49
 19/10/2018 00:00:00,10.71,10.56,2,0.49
 19/10/2018 00:15:00,10.81,10.89,2,0.49
 19/10/2018 00:30:00,10.95,11.2,2,0.49
 19/10/2018 00:45:00,10.95,11.2,2,0.49
 19/10/2018 01:00:00,10.95,11.2,2,0.49
 19/10/2018 01:15:00,10.97,11.2,2,0.49
 19/10/2018 01:30:00,11.01,11.2,2,0.49
 19/10/2018 01:45:00,11.01,11.2,2,0.49
 19/10/2018 02:00:00,11.01,11.2,2,0.49
 19/10/2018 02:15:00,11.01,11.2,2,0.49
 19/10/2018 02:30:00,11.01,11.2,2,0.49
 19/10/2018 02:45:00,11.01,11.2,2,0.49
 19/10/2018 03:00:00,11.01,11.2,2,0.49
 19/10/2018 03:15:00,10.99,11.2,2,0.49
 19/10/2018 03:30:00,10.95,11.2,2,0.49
 19/10/2018 03:45:00,10.95,11.2,2,0.49
 19/10/2018 04:00:00,10.95,11.2,2,0.49
 19/10/2018 04:15:00,10.95,11.2,2,0.49
 19/10/2018 04:30:00,10.95,11.2,2,0.49
 19/10/2018 04:45:00,10.95,11.2,2,0.49
 19/10/2018 05:00:00,10.95,11.2,2,0.49
 19/10/2018 05:15:00,10.95,11.2,2,0.49
 19/10/2018 05:30:00,10.95,11.2,2,0.49
 19/10/2018 05:45:00,10.96,11.2,2,0.49
 19/10/2018 06:00:00,11.04,11.2,2,0.49
 19/10/2018 06:15:00,10.99,11.2,2,0.49
 19/10/2018 06:30:00,10.96,11.2,2,0.49
 19/10/2018 06:45:00,10.96,11.2,2,0.55
 19/10/2018 07:00:00,11.03,11.2,2,0.74
 19/10/2018 07:15:00,10.96,11.2,2,0.74
 19/10/2018 07:30:00,11.0,11.2,2,0.74
 19/10/2018 07:45:00,11.0,11.2,2,0.74
 19/10/2018 08:00:00,11.11,11.2,2,0.74
 19/10/2018 08:15:00,10.86,10.91,2,0.74
 19/10/2018 08:30:00,10.88,10.85,2,0.74
 19/10/2018 08:45:00,10.78,10.78,2,0.51
 19/10/2018 09:00:00,10.71,10.67,2,0.47
 19/10/2018 09:15:00,10.71,10.67,2,0.47
 19/10/2018 09:30:00,10.65,10.62,2,0.0
 19/10/2018 09:45:00,10.79,10.78,2,-0.08
 19/10/2018 10:00:00,10.82,10.78,2,-0.18
 19/10/2018 10:15:00,10.98,11.15,2,-0.22
 19/10/2018 10:30:00,11.01,11.2,2,-0.69
 19/10/2018 10:45:00,10.99,10.98,2,-0.7
 19/10/2018 11:00:00,10.85,10.73,2,-0.9
 19/10/2018 11:15:00,10.92,10.86,2,-0.95
 19/10/2018 11:30:00,11.01,11.2,2,-0.95
 19/10/2018 11:45:00,11.01,11.18,2,-0.95
 19/10/2018 12:00:00,11.01,11.18,2,-1.1
 19/10/2018 12:15:00,11.01,11.18,2,-1.21
 19/10/2018 12:30:00,11.02,11.18,2,-1.21
 19/10/2018 12:45:00,11.07,11.19,2,-1.21
 19/10/2018 13:00:00,11.07,11.18,2,-1.21
 19/10/2018 13:15:00,11.07,11.17,2,-1.21
 19/10/2018 13:30:00,11.07,11.17,2,-1.21
 19/10/2018 13:45:00,11.07,11.17,2,-1.21
 19/10/2018 14:00:00,11.07,11.17,2,-1.21
 19/10/2018 14:15:00,11.07,11.18,2,-1.21
 19/10/2018 14:30:00,11.07,11.17,2,-1.21
 19/10/2018 14:45:00,11.07,11.16,2,-1.21
 19/10/2018 15:00:00,11.07,11.14,2,-1.21
 19/10/2018 15:15:00,11.01,11.15,2,-0.99
 19/10/2018 15:30:00,11.0,11.15,2,-0.95
 19/10/2018 15:45:00,11.0,11.16,2,-0.75
 19/10/2018 16:00:00,11.0,11.19,2,-0.37
 19/10/2018 16:15:00,10.96,11.2,2,-0.42
 19/10/2018 16:30:00,10.94,11.2,2,-0.24
 19/10/2018 16:45:00,10.94,11.2,2,-0.06
 19/10/2018 17:00:00,10.94,11.2,2,0.12
 19/10/2018 17:15:00,10.95,11.2,2,0.36
 19/10/2018 17:30:00,10.97,11.2,2,0.6
 19/10/2018 17:45:00,10.8,10.69,2,0.6
 19/10/2018 18:00:00,10.79,10.64,2,0.82
 19/10/2018 18:15:00,10.78,10.64,2,0.85
 19/10/2018 18:30:00,10.87,10.9,2,0.85
 19/10/2018 18:45:00,11.05,11.15,2,0.85
 19/10/2018 19:00:00,10.91,10.98,2,0.85
 19/10/2018 19:15:00,10.74,10.77,2,0.85
 19/10/2018 19:30:00,10.75,10.77,2,0.85
 19/10/2018 19:45:00,10.63,10.77,2,0.85
 19/10/2018 20:00:00,10.66,10.77,2,0.85
 19/10/2018 20:15:00,10.67,10.77,2,0.85
 19/10/2018 20:30:00,10.72,10.77,2,0.85
 19/10/2018 20:45:00,10.72,10.72,2,0.85
 19/10/2018 21:00:00,10.72,10.67,2,0.85
 19/10/2018 21:15:00,10.85,10.88,2,0.85
 19/10/2018 21:30:00,10.97,11.16,2,0.85
 19/10/2018 21:45:00,10.96,11.16,2,0.85
 19/10/2018 22:00:00,10.99,11.18,2,0.85
 19/10/2018 22:15:00,11.02,11.18,2,0.81
 19/10/2018 22:30:00,11.05,11.18,2,0.59
 19/10/2018 22:45:00,11.04,11.18,2,0.59
 19/10/2018 23:00:00,11.04,11.18,2,0.59
 19/10/2018 23:15:00,11.04,11.18,2,0.59
 19/10/2018 23:30:00,11.09,11.18,2,0.59
 19/10/2018 23:45:00,11.11,11.18,2,0.59
 20/10/2018 00:00:00,11.04,11.18,2,0.59
 20/10/2018 00:15:00,10.85,10.82,2,0.59
 20/10/2018 00:30:00,10.7,10.66,2,0.59
 20/10/2018 00:45:00,10.63,10.66,2,0.59
 20/10/2018 01:00:00,10.63,10.66,2,0.59
 20/10/2018 01:15:00,10.63,10.66,2,0.59
 20/10/2018 01:30:00,10.63,10.66,2,0.59
 20/10/2018 01:45:00,10.63,10.66,2,0.59
 20/10/2018 02:00:00,10.63,10.66,2,0.59
 20/10/2018 02:15:00,10.63,10.67,2,0.59
 20/10/2018 02:30:00,10.63,10.67,2,0.59
 20/10/2018 02:45:00,10.63,10.67,2,0.59
 20/10/2018 03:00:00,10.63,10.67,2,0.59
 20/10/2018 03:15:00,10.63,10.66,2,0.59
 20/10/2018 03:30:00,10.63,10.66,2,0.59
 20/10/2018 03:45:00,10.63,10.66,2,0.59
 20/10/2018 04:00:00,10.63,10.66,2,0.59
 20/10/2018 04:15:00,10.63,10.66,2,0.59
 20/10/2018 04:30:00,10.63,10.66,2,0.59
 20/10/2018 04:45:00,10.63,10.66,2,0.59
 20/10/2018 05:00:00,10.63,10.66,2,0.59
 20/10/2018 05:15:00,10.63,10.66,2,0.59
 20/10/2018 05:30:00,10.63,10.66,2,0.59
 20/10/2018 05:45:00,10.63,10.66,2,0.59
 20/10/2018 06:00:00,10.63,10.66,2,0.59
 20/10/2018 06:15:00,10.6,10.67,2,0.59
 20/10/2018 06:30:00,10.58,10.67,2,0.59
 20/10/2018 06:45:00,10.58,10.67,2,0.59
 20/10/2018 07:00:00,10.58,10.67,2,0.59
 20/10/2018 07:15:00,10.58,10.66,2,0.59
 20/10/2018 07:30:00,10.58,10.65,2,0.59
 20/10/2018 07:45:00,10.57,10.65,2,0.59
 20/10/2018 08:00:00,10.62,10.65,2,0.59
 20/10/2018 08:15:00,10.8,10.98,2,0.59
 20/10/2018 08:30:00,10.85,10.89,2,0.59
 20/10/2018 08:45:00,10.81,10.68,2,0.59
 20/10/2018 09:00:00,10.79,10.66,2,0.59
 20/10/2018 09:15:00,10.91,11.02,2,0.59
 20/10/2018 09:30:00,10.92,11.08,2,0.41
 20/10/2018 09:45:00,10.96,11.15,2,0.15
 20/10/2018 10:00:00,10.96,11.13,2,-0.14
 20/10/2018 10:15:00,10.92,11.11,2,-0.22
 20/10/2018 10:30:00,10.91,11.03,2,-0.45
 20/10/2018 10:45:00,10.95,11.2,2,-0.58
 20/10/2018 11:00:00,10.95,11.2,2,-0.74
 20/10/2018 11:15:00,10.95,11.18,2,-0.83
 20/10/2018 11:30:00,10.95,11.19,2,-0.99
 20/10/2018 11:45:00,10.95,11.18,2,-0.99
 20/10/2018 12:00:00,10.95,11.16,2,-1.06
 20/10/2018 12:15:00,10.85,10.75,2,-1.24
 20/10/2018 12:30:00,10.83,10.68,2,-1.24
 20/10/2018 12:45:00,10.83,10.68,2,-1.24
 20/10/2018 13:00:00,10.83,10.68,2,-1.24
 20/10/2018 13:15:00,10.83,10.68,2,-1.24
 20/10/2018 13:30:00,10.83,10.68,2,-1.24
 20/10/2018 13:45:00,10.77,10.67,2,-1.24
 20/10/2018 14:00:00,10.77,10.66,2,-1.24
 20/10/2018 14:15:00,10.77,10.67,2,-1.24
 20/10/2018 14:30:00,10.77,10.68,2,-1.01
 20/10/2018 14:45:00,10.77,10.69,2,-0.97
 20/10/2018 15:00:00,10.77,10.7,2,-0.97
 20/10/2018 15:15:00,10.97,11.0,2,-0.97
 20/10/2018 15:30:00,11.04,11.09,2,-0.96
 20/10/2018 15:45:00,11.04,11.09,2,-0.72
 20/10/2018 16:00:00,11.04,11.09,2,-0.63
 20/10/2018 16:15:00,11.04,11.09,2,-0.45
 20/10/2018 16:30:00,10.98,11.09,1,-0.34
 20/10/2018 16:45:00,10.93,11.09,1,-0.12
 20/10/2018 17:00:00,10.92,11.09,1,0.11
 20/10/2018 17:15:00,11.04,11.09,1,0.34
 20/10/2018 17:30:00,11.14,11.09,1,0.54
 20/10/2018 17:45:00,11.08,11.09,1,0.54
 20/10/2018 18:00:00,11.08,11.09,1,0.78
 20/10/2018 18:15:00,11.04,11.09,1,0.79
 20/10/2018 18:30:00,11.14,11.09,1,0.79
 20/10/2018 18:45:00,11.12,11.09,1,0.79
 20/10/2018 19:00:00,11.12,11.09,1,0.79
 20/10/2018 19:15:00,11.11,11.09,1,0.79
 20/10/2018 19:30:00,11.01,11.09,1,0.79
 20/10/2018 19:45:00,10.97,11.09,1,0.79
 20/10/2018 20:00:00,10.96,11.09,1,0.79
 20/10/2018 20:15:00,11.0,11.09,1,0.79
 20/10/2018 20:30:00,11.0,11.09,1,0.79
 20/10/2018 20:45:00,11.0,11.09,1,0.79
 20/10/2018 21:00:00,11.0,11.09,1,0.79
 20/10/2018 21:15:00,11.03,11.09,1,0.79
 20/10/2018 21:30:00,11.06,11.09,1,0.79
 20/10/2018 21:45:00,11.08,11.09,1,0.79
 20/10/2018 22:00:00,11.0,11.09,1,0.79
 20/10/2018 22:15:00,11.0,11.09,1,0.79
 20/10/2018 22:30:00,11.0,11.09,1,0.79
 20/10/2018 22:45:00,11.0,11.09,1,0.79
 20/10/2018 23:00:00,11.05,11.09,1,0.79
 20/10/2018 23:15:00,11.12,11.09,1,0.79
 20/10/2018 23:30:00,11.12,11.09,1,0.57
 20/10/2018 23:45:00,11.12,11.09,1,0.52
 21/10/2018 00:00:00,11.12,11.09,1,0.52
 21/10/2018 00:15:00,11.12,11.09,1,0.52
 21/10/2018 00:30:00,11.12,11.09,1,0.52
 21/10/2018 00:45:00,11.12,11.09,1,0.52
 21/10/2018 01:00:00,11.12,11.09,1,0.52
 21/10/2018 01:15:00,11.12,11.09,1,0.52
 21/10/2018 01:30:00,11.12,11.09,1,0.52
 21/10/2018 01:45:00,11.12,11.09,1,0.52
 21/10/2018 02:00:00,11.12,11.09,1,0.52
 21/10/2018 02:15:00,11.12,11.09,1,0.52
 21/10/2018 02:30:00,11.12,11.09,1,0.52
 21/10/2018 02:45:00,11.12,11.09,1,0.52
 21/10/2018 03:00:00,11.12,11.09,1,0.52
 21/10/2018 03:15:00,11.12,11.09,1,0.52
 21/10/2018 03:30:00,11.13,11.09,1,0.52
 21/10/2018 03:45:00,11.08,11.09,1,0.52
 21/10/2018 04:00:00,11.07,11.09,1,0.52
 21/10/2018 04:15:00,11.06,11.09,1,0.52
 21/10/2018 04:30:00,10.96,11.09,1,0.52
 21/10/2018 04:45:00,10.96,11.09,1,0.52
 21/10/2018 05:00:00,10.96,11.09,1,0.52
 21/10/2018 05:15:00,10.96,11.09,1,0.52
 21/10/2018 05:30:00,10.96,11.09,1,0.52
 21/10/2018 05:45:00,10.96,11.09,1,0.52
 21/10/2018 06:00:00,10.96,11.09,1,0.52
 21/10/2018 06:15:00,10.92,11.09,1,0.52
 21/10/2018 06:30:00,10.94,11.09,1,0.52
 21/10/2018 06:45:00,11.0,11.09,1,0.52
 21/10/2018 07:00:00,11.0,11.09,1,0.52
 21/10/2018 07:15:00,10.93,11.09,1,0.52
 21/10/2018 07:30:00,10.93,11.09,1,0.52
 21/10/2018 07:45:00,10.93,11.09,1,0.52
 21/10/2018 08:00:00,10.91,11.09,1,0.52
 21/10/2018 08:15:00,11.01,11.09,1,0.52
 21/10/2018 08:30:00,11.08,11.09,1,0.52
 21/10/2018 08:45:00,11.08,11.09,1,0.52
 21/10/2018 09:00:00,11.08,11.09,1,0.52
 21/10/2018 09:15:00,11.09,11.09,1,0.52
 21/10/2018 09:30:00,11.16,11.09,1,0.25
 21/10/2018 09:45:00,11.05,11.09,1,0.02
 21/10/2018 10:00:00,11.04,11.09,1,-0.05
 21/10/2018 10:15:00,11.04,11.09,1,-0.28
 21/10/2018 10:30:00,11.04,11.09,1,-0.43
 21/10/2018 10:45:00,11.04,11.09,1,-0.55
 21/10/2018 11:00:00,11.04,11.09,1,-0.62
 21/10/2018 11:15:00,11.06,11.09,1,-0.8
 21/10/2018 11:30:00,11.1,11.09,1,-0.8
 21/10/2018 11:45:00,11.1,11.09,1,-0.81
 21/10/2018 12:00:00,11.1,11.09,1,-0.82
 21/10/2018 12:15:00,11.1,11.09,1,-0.89
 21/10/2018 12:30:00,11.1,11.09,1,-0.37
 21/10/2018 12:45:00,11.1,11.09,1,-0.79
 21/10/2018 13:00:00,11.1,11.09,1,-1.14
 21/10/2018 13:15:00,11.1,11.09,1,-1.14
 21/10/2018 13:30:00,11.1,11.09,1,-1.14
 21/10/2018 13:45:00,11.08,11.09,1,-1.14
 21/10/2018 14:00:00,11.04,11.09,1,-1.14
 21/10/2018 14:15:00,11.04,11.09,1,-1.14
 21/10/2018 14:30:00,11.04,11.09,1,-1.14
 21/10/2018 14:45:00,11.04,11.09,1,-1.14
 21/10/2018 15:00:00,11.04,11.09,1,-0.96
 21/10/2018 15:15:00,11.04,11.09,1,-0.87
 21/10/2018 15:30:00,11.04,11.09,1,-0.77
 21/10/2018 15:45:00,11.04,11.09,1,-0.6
 21/10/2018 16:00:00,11.03,11.09,1,-0.6
 21/10/2018 16:15:00,10.98,11.09,1,-0.36
 21/10/2018 16:30:00,10.96,11.09,1,-0.16
 21/10/2018 16:45:00,10.92,11.09,1,0.0
 21/10/2018 17:00:00,10.92,11.09,1,0.2
 21/10/2018 17:15:00,10.93,11.09,1,0.43
 21/10/2018 17:30:00,10.96,11.09,1,0.69
 21/10/2018 17:45:00,10.96,11.09,1,0.72
 21/10/2018 18:00:00,11.0,11.09,1,0.76
 21/10/2018 18:15:00,11.02,11.09,1,0.99
 21/10/2018 18:30:00,11.01,11.09,1,0.99
 21/10/2018 18:45:00,11.01,11.09,1,0.99
 21/10/2018 19:00:00,11.01,11.09,1,0.99
 21/10/2018 19:15:00,11.01,11.09,1,0.99
 21/10/2018 19:30:00,10.97,11.09,1,0.99
 21/10/2018 19:45:00,10.97,11.09,1,0.99
 21/10/2018 20:00:00,10.96,11.09,1,0.99
 21/10/2018 20:15:00,10.99,11.09,1,0.99
 21/10/2018 20:30:00,11.0,11.09,1,0.72
 21/10/2018 20:45:00,11.04,11.09,1,0.72
 21/10/2018 21:00:00,11.04,11.09,1,0.72
 21/10/2018 21:15:00,11.04,11.09,1,0.72
 21/10/2018 21:30:00,11.04,11.09,1,0.72
 21/10/2018 21:45:00,11.07,11.09,1,0.72
 21/10/2018 22:00:00,10.99,11.09,1,0.72
 21/10/2018 22:15:00,10.99,11.09,1,0.72
 21/10/2018 22:30:00,10.99,11.09,1,0.72
 21/10/2018 22:45:00,11.04,11.09,1,0.72
