DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/10/2018 23:00:00,11.05,11.09,1,0.72
 21/10/2018 23:15:00,11.06,11.09,1,0.72
 21/10/2018 23:30:00,11.05,11.09,1,0.72
 21/10/2018 23:45:00,11.05,11.09,1,0.72
 22/10/2018 00:00:00,11.1,11.09,1,0.53
 22/10/2018 00:00:00,11.1,11.09,1,0.53
 22/10/2018 00:15:00,11.12,11.09,1,0.47
 22/10/2018 00:30:00,11.12,11.09,1,0.47
 22/10/2018 00:45:00,11.12,11.09,1,0.47
 22/10/2018 01:00:00,11.12,11.09,1,0.47
 22/10/2018 01:15:00,11.12,11.09,1,0.47
 22/10/2018 01:30:00,11.08,11.09,1,0.47
 22/10/2018 01:45:00,11.06,11.09,1,0.47
 22/10/2018 02:00:00,11.06,11.09,1,0.47
 22/10/2018 02:15:00,11.06,11.09,1,0.47
 22/10/2018 02:30:00,11.06,11.09,1,0.47
 22/10/2018 02:45:00,11.06,11.09,1,0.47
 22/10/2018 03:00:00,11.06,11.09,1,0.47
 22/10/2018 03:15:00,11.06,11.09,1,0.47
 22/10/2018 03:30:00,11.08,11.09,1,0.47
 22/10/2018 03:45:00,11.12,11.09,1,0.47
 22/10/2018 04:00:00,11.12,11.09,1,0.47
 22/10/2018 04:15:00,11.12,11.09,1,0.47
 22/10/2018 04:30:00,11.12,11.09,1,0.47
 22/10/2018 04:45:00,11.12,11.09,1,0.47
 22/10/2018 05:00:00,11.12,11.09,1,0.47
 22/10/2018 05:15:00,11.08,11.09,1,0.47
 22/10/2018 05:30:00,11.05,11.09,1,0.47
 22/10/2018 05:45:00,11.05,11.09,1,0.47
 22/10/2018 06:00:00,11.03,11.09,1,0.47
 22/10/2018 06:15:00,10.99,11.09,1,0.47
 22/10/2018 06:30:00,10.99,11.09,1,0.47
 22/10/2018 06:45:00,10.94,11.09,1,0.47
 22/10/2018 07:00:00,10.99,11.09,1,0.74
 22/10/2018 07:15:00,11.05,11.09,1,0.75
 22/10/2018 07:30:00,11.03,11.09,1,0.75
 22/10/2018 07:45:00,10.96,11.09,1,0.75
 22/10/2018 08:00:00,10.96,11.09,1,0.75
 22/10/2018 08:15:00,10.96,11.09,1,0.75
 22/10/2018 08:30:00,10.96,11.09,1,0.75
 22/10/2018 08:45:00,10.96,11.09,1,0.75
 22/10/2018 09:00:00,11.01,11.09,1,0.5
 22/10/2018 09:15:00,11.02,11.09,1,0.49
 22/10/2018 09:30:00,11.02,11.09,1,0.27
 22/10/2018 09:45:00,10.99,11.09,1,0.02
 22/10/2018 10:00:00,10.95,11.09,1,-0.11
 22/10/2018 10:15:00,10.99,11.09,1,-0.3
 22/10/2018 10:30:00,11.02,11.09,1,-0.54
 22/10/2018 10:45:00,11.02,11.09,1,-0.6
 22/10/2018 11:00:00,11.02,11.09,1,-0.8
 22/10/2018 11:15:00,11.02,11.09,1,-0.86
 22/10/2018 11:30:00,11.02,11.09,1,-0.92
 22/10/2018 11:45:00,10.97,11.09,1,-0.96
 22/10/2018 12:00:00,10.98,11.09,1,-0.83
 22/10/2018 12:15:00,11.08,11.09,1,-1.12
 22/10/2018 12:30:00,11.08,11.09,1,-1.2
 22/10/2018 12:45:00,11.08,11.09,1,-0.68
 22/10/2018 13:00:00,11.08,11.09,1,-1.08
 22/10/2018 13:15:00,11.08,11.09,1,-0.81
 22/10/2018 13:30:00,11.08,11.09,1,-1.22
 22/10/2018 13:45:00,11.08,11.09,1,-1.26
 22/10/2018 14:00:00,11.08,11.09,1,-1.32
 22/10/2018 14:15:00,11.08,11.09,1,-1.34
 22/10/2018 14:30:00,11.08,11.09,1,-1.34
 22/10/2018 14:45:00,11.08,11.09,1,-1.15
 22/10/2018 15:00:00,11.08,11.09,1,-1.07
 22/10/2018 15:15:00,11.08,11.09,1,-1.07
 22/10/2018 15:30:00,11.08,11.09,1,-0.8
 22/10/2018 15:45:00,11.06,11.09,1,-0.8
 22/10/2018 16:00:00,11.1,11.09,1,-0.54
 22/10/2018 16:15:00,11.05,11.09,1,-0.39
 22/10/2018 16:30:00,11.04,11.09,1,-0.19
 22/10/2018 16:45:00,11.04,11.09,1,0.05
 22/10/2018 17:00:00,11.07,11.09,1,0.32
 22/10/2018 17:15:00,11.12,11.09,1,0.54
 22/10/2018 17:30:00,11.04,11.09,1,0.65
 22/10/2018 17:45:00,11.04,11.09,1,0.8
 22/10/2018 18:00:00,10.98,11.09,1,0.8
 22/10/2018 18:15:00,10.98,11.09,1,0.99
 22/10/2018 18:30:00,10.98,11.09,1,1.01
 22/10/2018 18:45:00,10.98,11.09,1,1.01
 22/10/2018 19:00:00,10.98,11.09,1,1.01
 22/10/2018 19:15:00,10.98,11.09,1,1.01
 22/10/2018 19:30:00,11.01,11.09,1,1.01
 22/10/2018 19:45:00,11.02,11.09,1,1.01
 22/10/2018 20:00:00,10.94,11.09,1,1.01
 22/10/2018 20:15:00,11.0,11.09,1,1.01
 22/10/2018 20:30:00,11.01,11.09,1,1.01
 22/10/2018 20:45:00,11.06,11.09,1,1.01
 22/10/2018 21:00:00,11.08,11.09,1,1.01
 22/10/2018 21:15:00,11.08,11.09,1,1.01
 22/10/2018 21:30:00,11.08,11.09,1,1.01
 22/10/2018 21:45:00,11.08,11.09,1,0.77
 22/10/2018 22:00:00,11.13,11.09,1,0.74
 22/10/2018 22:15:00,11.14,11.09,1,0.74
 22/10/2018 22:30:00,11.14,11.09,1,0.74
 22/10/2018 22:45:00,11.09,11.09,1,0.74
 22/10/2018 23:00:00,11.07,11.09,1,0.74
 22/10/2018 23:15:00,11.01,11.09,1,0.74
 22/10/2018 23:30:00,11.03,11.09,1,0.74
 22/10/2018 23:45:00,11.08,11.09,1,0.69
 23/10/2018 00:00:00,11.08,11.09,1,0.47
 23/10/2018 00:15:00,11.08,11.09,1,0.47
 23/10/2018 00:30:00,11.05,11.09,1,0.47
 23/10/2018 00:45:00,11.0,11.09,1,0.47
 23/10/2018 01:00:00,11.0,11.09,1,0.47
 23/10/2018 01:15:00,11.0,11.09,1,0.47
 23/10/2018 01:30:00,11.0,11.09,1,0.47
 23/10/2018 01:45:00,11.0,11.09,1,0.47
 23/10/2018 02:00:00,11.0,11.09,1,0.47
 23/10/2018 02:15:00,11.0,11.09,1,0.47
 23/10/2018 02:30:00,11.0,11.09,1,0.47
 23/10/2018 02:45:00,11.0,11.09,1,0.47
 23/10/2018 03:00:00,11.0,11.09,1,0.47
 23/10/2018 03:15:00,11.0,11.09,1,0.47
 23/10/2018 03:30:00,11.0,11.09,1,0.47
 23/10/2018 03:45:00,11.0,11.09,1,0.47
 23/10/2018 04:00:00,11.03,11.09,1,0.47
 23/10/2018 04:15:00,11.07,11.09,1,0.47
 23/10/2018 04:30:00,11.07,11.09,1,0.47
 23/10/2018 04:45:00,11.07,11.09,1,0.47
 23/10/2018 05:00:00,11.07,11.09,1,0.47
 23/10/2018 05:15:00,11.07,11.09,1,0.47
 23/10/2018 05:30:00,11.07,11.09,1,0.47
 23/10/2018 05:45:00,11.07,11.09,1,0.47
 23/10/2018 06:00:00,11.07,11.09,1,0.47
 23/10/2018 06:15:00,10.99,11.09,1,0.47
 23/10/2018 06:30:00,10.96,11.09,1,0.47
 23/10/2018 06:45:00,10.97,11.09,1,0.74
 23/10/2018 07:00:00,11.0,11.09,1,0.74
 23/10/2018 07:15:00,11.07,11.09,1,0.74
 23/10/2018 07:30:00,11.08,11.09,1,0.74
 23/10/2018 07:45:00,11.08,11.09,1,0.74
 23/10/2018 08:00:00,11.08,11.09,1,0.74
 23/10/2018 08:15:00,11.06,11.09,1,0.74
 23/10/2018 08:30:00,11.06,11.09,1,0.74
 23/10/2018 08:45:00,11.06,11.09,1,0.74
 23/10/2018 09:00:00,11.06,11.09,1,0.74
 23/10/2018 09:15:00,11.06,11.09,1,0.74
 23/10/2018 09:30:00,11.06,11.09,1,0.74
 23/10/2018 09:45:00,11.06,11.09,1,0.74
 23/10/2018 10:00:00,11.11,11.09,1,0.64
 23/10/2018 10:15:00,11.12,11.09,1,0.44
 23/10/2018 10:30:00,11.08,11.09,1,-0.05
 23/10/2018 10:45:00,11.08,11.09,1,-0.32
 23/10/2018 11:00:00,11.05,11.09,1,-0.32
 23/10/2018 11:15:00,10.91,11.09,1,-0.32
 23/10/2018 11:30:00,11.05,11.09,1,-0.32
 23/10/2018 11:45:00,11.05,11.09,1,-0.32
 23/10/2018 12:00:00,11.05,11.09,1,-0.42
 23/10/2018 12:15:00,11.05,11.09,1,-0.59
 23/10/2018 12:30:00,11.09,11.09,1,-0.84
 23/10/2018 12:45:00,11.11,11.09,1,-0.71
 23/10/2018 13:00:00,11.11,11.09,1,-0.3
 23/10/2018 13:15:00,11.11,11.09,1,-0.63
 23/10/2018 13:30:00,11.11,11.09,2,-0.84
 23/10/2018 13:45:00,11.11,11.09,2,-0.84
 23/10/2018 14:00:00,11.11,11.09,2,-0.77
 23/10/2018 14:15:00,11.11,11.17,2,-0.57
 23/10/2018 14:30:00,11.11,11.16,2,-0.49
 23/10/2018 14:45:00,11.11,11.19,2,-0.32
 23/10/2018 15:00:00,11.11,11.19,2,-0.32
 23/10/2018 15:15:00,11.11,11.19,2,-0.32
 23/10/2018 15:30:00,11.11,11.19,2,-0.29
 23/10/2018 15:45:00,11.11,11.19,2,-0.07
 23/10/2018 16:00:00,11.08,11.19,2,0.07
 23/10/2018 16:15:00,11.08,11.19,2,0.15
 23/10/2018 16:30:00,11.13,11.19,2,0.33
 23/10/2018 16:45:00,11.18,11.19,2,0.39
 23/10/2018 17:00:00,11.16,11.19,2,0.63
 23/10/2018 17:15:00,11.08,11.19,2,0.65
 23/10/2018 17:30:00,11.03,11.19,2,0.65
 23/10/2018 17:45:00,10.98,11.19,2,0.92
 23/10/2018 18:00:00,10.97,11.19,2,0.92
 23/10/2018 18:15:00,10.9,11.19,2,0.92
 23/10/2018 18:30:00,10.86,11.19,2,0.92
 23/10/2018 18:45:00,10.89,11.19,2,0.92
 23/10/2018 19:00:00,11.01,11.19,2,0.92
 23/10/2018 19:15:00,11.04,11.19,2,0.92
 23/10/2018 19:30:00,11.04,11.19,2,0.92
 23/10/2018 19:45:00,11.04,11.19,2,0.92
 23/10/2018 20:00:00,11.01,11.19,2,0.92
 23/10/2018 20:15:00,10.91,11.19,2,0.92
 23/10/2018 20:30:00,10.96,11.19,2,0.92
 23/10/2018 20:45:00,10.97,11.19,2,0.92
 23/10/2018 21:00:00,10.97,11.19,2,0.92
 23/10/2018 21:15:00,10.98,11.19,2,0.92
 23/10/2018 21:30:00,10.89,11.19,2,0.92
 23/10/2018 21:45:00,10.89,11.19,2,0.92
 23/10/2018 22:00:00,10.89,11.19,2,0.87
 23/10/2018 22:15:00,10.92,11.19,2,0.67
 23/10/2018 22:30:00,10.92,11.19,2,0.67
 23/10/2018 22:45:00,11.04,11.19,2,0.67
 23/10/2018 23:00:00,10.99,11.19,2,0.67
 23/10/2018 23:15:00,10.96,11.19,2,0.67
 23/10/2018 23:30:00,10.94,11.19,2,0.67
 23/10/2018 23:45:00,10.92,11.19,2,0.67
 24/10/2018 00:00:00,11.04,11.19,2,0.67
 24/10/2018 00:15:00,11.04,11.19,2,0.67
 24/10/2018 00:30:00,10.97,11.09,2,0.67
 24/10/2018 00:45:00,10.91,11.02,2,0.67
 24/10/2018 01:00:00,10.91,11.02,2,0.67
 24/10/2018 01:15:00,10.93,11.02,2,0.67
 24/10/2018 01:30:00,10.91,11.02,2,0.67
 24/10/2018 01:45:00,10.91,11.09,2,0.67
 24/10/2018 02:00:00,10.91,11.1,2,0.67
 24/10/2018 02:15:00,10.91,11.1,2,0.67
 24/10/2018 02:30:00,10.91,11.1,2,0.67
 24/10/2018 02:45:00,10.87,11.1,2,0.67
 24/10/2018 03:00:00,10.9,11.1,2,0.67
 24/10/2018 03:15:00,10.9,11.1,2,0.67
 24/10/2018 03:30:00,10.9,11.1,2,0.67
 24/10/2018 03:45:00,10.92,11.1,2,0.67
 24/10/2018 04:00:00,10.96,11.1,2,0.67
 24/10/2018 04:15:00,10.96,11.1,2,0.67
 24/10/2018 04:30:00,10.96,11.1,2,0.67
 24/10/2018 04:45:00,10.96,11.1,2,0.67
 24/10/2018 05:00:00,10.96,11.1,2,0.67
 24/10/2018 05:15:00,10.96,11.05,2,0.67
 24/10/2018 05:30:00,10.96,11.02,2,0.67
 24/10/2018 05:45:00,10.91,11.02,2,0.67
 24/10/2018 06:00:00,10.89,11.02,2,0.67
 24/10/2018 06:15:00,10.83,11.02,2,0.67
 24/10/2018 06:30:00,10.83,11.02,2,0.67
 24/10/2018 06:45:00,10.79,11.02,2,0.67
 24/10/2018 07:00:00,10.86,11.02,2,0.67
 24/10/2018 07:15:00,10.93,11.02,2,0.67
 24/10/2018 07:30:00,10.95,11.02,2,0.67
 24/10/2018 07:45:00,10.97,11.02,2,0.84
 24/10/2018 08:00:00,10.97,11.02,2,0.92
 24/10/2018 08:15:00,10.95,11.02,2,0.92
 24/10/2018 08:30:00,10.91,11.02,2,0.92
 24/10/2018 08:45:00,10.91,11.02,2,0.73
 24/10/2018 09:00:00,10.91,11.02,2,0.55
 24/10/2018 09:15:00,10.91,11.02,2,0.4
 24/10/2018 09:30:00,10.96,11.02,2,0.19
 24/10/2018 09:45:00,11.0,11.02,2,0.13
 24/10/2018 10:00:00,10.92,11.02,2,-0.1
 24/10/2018 10:15:00,10.81,11.02,2,-0.28
 24/10/2018 10:30:00,10.81,11.02,2,-0.37
 24/10/2018 10:45:00,10.81,11.02,2,-0.6
 24/10/2018 11:00:00,10.81,11.02,2,-0.64
 24/10/2018 11:15:00,10.81,11.02,2,-0.8
 24/10/2018 11:30:00,10.81,11.02,2,-0.9
 24/10/2018 11:45:00,10.81,11.02,2,-0.9
 24/10/2018 12:00:00,10.81,11.02,2,-1.05
 24/10/2018 12:15:00,10.81,11.02,2,-1.17
 24/10/2018 12:30:00,10.83,11.02,2,-1.17
 24/10/2018 12:45:00,10.88,11.03,2,-1.17
 24/10/2018 13:00:00,11.01,11.18,2,-1.17
 24/10/2018 13:15:00,11.01,11.18,2,-1.05
 24/10/2018 13:30:00,11.01,11.18,2,-0.94
 24/10/2018 13:45:00,11.01,11.18,2,-0.94
 24/10/2018 14:00:00,11.01,11.18,2,-0.89
 24/10/2018 14:15:00,11.01,11.18,2,-0.92
 24/10/2018 14:30:00,11.01,11.18,2,-0.92
 24/10/2018 14:45:00,11.01,11.18,2,-0.92
 24/10/2018 15:00:00,11.01,11.18,2,-0.92
 24/10/2018 15:15:00,11.06,11.18,2,-0.92
 24/10/2018 15:30:00,11.07,11.18,2,-0.82
 24/10/2018 15:45:00,11.07,11.18,2,-0.67
 24/10/2018 16:00:00,11.07,11.18,2,-0.49
 24/10/2018 16:15:00,11.07,11.18,2,-0.34
 24/10/2018 16:30:00,11.07,11.18,2,-0.13
 24/10/2018 16:45:00,11.05,11.18,2,0.27
 24/10/2018 17:00:00,11.09,11.18,2,0.44
 24/10/2018 17:15:00,11.15,11.18,2,0.57
 24/10/2018 17:30:00,11.13,11.18,2,0.69
 24/10/2018 17:45:00,11.13,11.18,2,0.87
 24/10/2018 18:00:00,11.08,11.18,2,0.95
 24/10/2018 18:15:00,11.04,11.18,2,0.95
 24/10/2018 18:30:00,11.02,11.18,2,0.95
 24/10/2018 18:45:00,11.02,11.18,2,0.95
 24/10/2018 19:00:00,11.04,11.18,2,0.95
 24/10/2018 19:15:00,11.08,11.18,2,0.95
 24/10/2018 19:30:00,11.08,11.18,2,0.95
 24/10/2018 19:45:00,11.08,11.18,2,0.95
 24/10/2018 20:00:00,11.1,11.18,2,0.95
 24/10/2018 20:15:00,11.1,11.18,2,0.95
 24/10/2018 20:30:00,11.04,11.18,2,0.95
 24/10/2018 20:45:00,10.97,11.18,2,0.95
 24/10/2018 21:00:00,10.96,11.18,2,0.95
 24/10/2018 21:15:00,10.96,11.18,2,0.95
 24/10/2018 21:30:00,10.96,11.18,2,0.95
 24/10/2018 21:45:00,10.96,11.1,2,0.95
 24/10/2018 22:00:00,10.93,11.02,2,0.81
 24/10/2018 22:15:00,10.86,11.02,2,0.7
 24/10/2018 22:30:00,10.86,11.02,2,0.7
 24/10/2018 22:45:00,10.86,11.02,2,0.7
 24/10/2018 23:00:00,10.88,11.02,2,0.7
 24/10/2018 23:15:00,10.93,11.02,2,0.7
 24/10/2018 23:30:00,10.91,11.02,2,0.7
 24/10/2018 23:45:00,10.91,11.02,2,0.7
 25/10/2018 00:00:00,10.91,11.02,2,0.7
 25/10/2018 00:15:00,10.91,11.02,2,0.7
 25/10/2018 00:30:00,10.97,11.02,2,0.7
 25/10/2018 00:45:00,10.98,11.02,2,0.7
 25/10/2018 01:00:00,10.98,11.02,2,0.7
 25/10/2018 01:15:00,10.92,11.02,2,0.7
 25/10/2018 01:30:00,10.91,11.02,2,0.7
 25/10/2018 01:45:00,10.91,11.02,2,0.7
 25/10/2018 02:00:00,10.91,11.02,2,0.7
 25/10/2018 02:15:00,10.91,11.02,2,0.7
 25/10/2018 02:30:00,10.91,11.02,2,0.7
 25/10/2018 02:45:00,10.91,11.02,2,0.7
 25/10/2018 03:00:00,10.92,11.02,2,0.7
 25/10/2018 03:15:00,10.97,11.02,2,0.7
 25/10/2018 03:30:00,10.97,11.02,2,0.7
 25/10/2018 03:45:00,10.97,11.02,2,0.7
 25/10/2018 04:00:00,10.96,11.02,2,0.7
 25/10/2018 04:15:00,10.89,11.02,2,0.7
 25/10/2018 04:30:00,10.89,11.02,2,0.7
 25/10/2018 04:45:00,10.89,11.02,2,0.7
 25/10/2018 05:00:00,10.89,11.02,2,0.7
 25/10/2018 05:15:00,10.86,11.02,2,0.7
 25/10/2018 05:30:00,10.83,11.02,2,0.7
 25/10/2018 05:45:00,10.83,11.02,2,0.7
 25/10/2018 06:00:00,10.77,11.02,2,0.7
 25/10/2018 06:15:00,10.83,11.02,2,0.7
 25/10/2018 06:30:00,10.9,11.02,2,0.7
 25/10/2018 06:45:00,10.9,11.03,2,0.7
 25/10/2018 07:00:00,10.95,11.1,2,0.7
 25/10/2018 07:15:00,11.08,11.1,2,0.7
 25/10/2018 07:30:00,11.02,11.1,2,0.7
 25/10/2018 07:45:00,10.97,11.1,2,0.7
 25/10/2018 08:00:00,10.97,11.1,2,0.7
 25/10/2018 08:15:00,10.97,11.1,2,0.7
 25/10/2018 08:30:00,10.97,11.1,2,0.7
 25/10/2018 08:45:00,10.97,11.1,2,0.7
 25/10/2018 09:00:00,10.98,11.1,2,0.7
 25/10/2018 09:15:00,10.94,11.1,2,0.7
 25/10/2018 09:30:00,10.94,11.1,2,0.7
 25/10/2018 09:45:00,10.94,11.1,2,0.7
 25/10/2018 10:00:00,10.94,11.1,2,0.7
 25/10/2018 10:15:00,10.94,11.1,2,0.51
 25/10/2018 10:30:00,10.94,11.1,2,0.45
 25/10/2018 10:45:00,10.94,11.1,2,0.23
 25/10/2018 11:00:00,10.94,11.1,2,-0.18
 25/10/2018 11:15:00,10.99,11.1,2,-0.49
 25/10/2018 11:30:00,10.99,11.1,2,-0.61
 25/10/2018 11:45:00,10.99,11.1,2,-1.03
 25/10/2018 12:00:00,11.04,11.1,2,-0.84
 25/10/2018 12:15:00,11.06,11.1,2,-0.96
 25/10/2018 12:30:00,11.11,11.1,2,-0.95
 25/10/2018 12:45:00,11.11,11.1,2,-0.54
 25/10/2018 13:00:00,11.02,11.1,2,-0.22
 25/10/2018 13:15:00,11.04,11.1,2,-0.34
 25/10/2018 13:30:00,11.04,11.1,2,-0.25
 25/10/2018 13:45:00,11.04,11.1,2,-0.1
 25/10/2018 14:00:00,11.04,11.1,2,-0.33
 25/10/2018 14:15:00,11.04,11.1,2,-0.73
 25/10/2018 14:30:00,11.02,11.1,2,-0.48
 25/10/2018 14:45:00,11.02,11.1,2,-0.78
 25/10/2018 15:00:00,11.02,11.1,2,-0.16
 25/10/2018 15:15:00,11.16,11.1,2,-0.02
 25/10/2018 15:30:00,11.16,11.1,2,-0.01
 25/10/2018 15:45:00,11.16,11.1,2,0.23
 25/10/2018 16:00:00,11.16,11.1,2,0.23
 25/10/2018 16:15:00,11.16,11.1,2,0.23
 25/10/2018 16:30:00,11.16,11.1,2,0.48
 25/10/2018 16:45:00,11.16,11.1,2,0.54
 25/10/2018 17:00:00,11.16,11.1,2,0.74
 25/10/2018 17:15:00,11.07,11.1,2,0.74
 25/10/2018 17:30:00,11.04,11.1,2,0.8
 25/10/2018 17:45:00,11.04,11.1,2,1.01
 25/10/2018 18:00:00,10.99,11.1,2,1.01
 25/10/2018 18:15:00,10.99,11.1,2,1.01
 25/10/2018 18:30:00,10.99,11.1,2,1.01
 25/10/2018 18:45:00,10.99,11.1,2,1.01
 25/10/2018 19:00:00,10.99,11.1,2,1.01
 25/10/2018 19:15:00,11.0,11.1,2,1.01
 25/10/2018 19:30:00,10.96,11.1,2,1.01
 25/10/2018 19:45:00,10.96,11.1,2,1.01
 25/10/2018 20:00:00,10.96,11.1,2,1.01
 25/10/2018 20:15:00,10.96,11.1,2,1.01
 25/10/2018 20:30:00,10.96,11.1,2,1.01
 25/10/2018 20:45:00,10.96,11.1,2,1.01
 25/10/2018 21:00:00,10.96,11.1,2,1.01
 25/10/2018 21:15:00,10.96,11.1,2,0.77
 25/10/2018 21:30:00,10.9,11.1,2,0.74
 25/10/2018 21:45:00,10.93,11.1,2,0.74
 25/10/2018 22:00:00,10.98,11.1,2,0.74
 25/10/2018 22:15:00,10.97,11.1,2,0.74
 25/10/2018 22:30:00,10.96,11.1,2,0.74
 25/10/2018 22:45:00,10.99,11.1,2,0.74
 25/10/2018 23:00:00,10.83,10.84,2,0.74
 25/10/2018 23:15:00,10.77,10.67,2,0.74
 25/10/2018 23:30:00,10.76,10.67,2,0.74
 25/10/2018 23:45:00,10.71,10.67,2,0.72
 26/10/2018 00:00:00,10.71,10.67,2,0.47
 26/10/2018 00:15:00,10.71,10.67,2,0.47
 26/10/2018 00:30:00,10.71,10.67,2,0.47
 26/10/2018 00:45:00,10.71,10.67,2,0.47
 26/10/2018 01:00:00,10.71,10.67,2,0.47
 26/10/2018 01:15:00,10.71,10.67,2,0.47
 26/10/2018 01:30:00,10.71,10.67,2,0.47
 26/10/2018 01:45:00,10.64,10.67,2,0.47
 26/10/2018 02:00:00,10.64,10.67,2,0.47
 26/10/2018 02:15:00,10.64,10.67,2,0.47
 26/10/2018 02:30:00,10.65,10.67,2,0.47
 26/10/2018 02:45:00,10.7,10.67,2,0.47
 26/10/2018 03:00:00,10.59,10.67,2,0.47
 26/10/2018 03:15:00,10.6,10.67,2,0.47
 26/10/2018 03:30:00,10.6,10.67,2,0.47
 26/10/2018 03:45:00,10.6,10.67,2,0.47
 26/10/2018 04:00:00,10.6,10.67,2,0.47
 26/10/2018 04:15:00,10.6,10.67,2,0.47
 26/10/2018 04:30:00,10.6,10.67,2,0.47
 26/10/2018 04:45:00,10.6,10.67,2,0.47
 26/10/2018 05:00:00,10.6,10.67,2,0.47
 26/10/2018 05:15:00,10.62,10.67,2,0.47
 26/10/2018 05:30:00,10.67,10.67,2,0.47
 26/10/2018 05:45:00,10.67,10.67,2,0.47
 26/10/2018 06:00:00,10.67,10.67,2,0.47
 26/10/2018 06:15:00,10.6,10.67,2,0.47
 26/10/2018 06:30:00,10.59,10.67,2,0.47
 26/10/2018 06:45:00,10.71,10.67,2,0.47
 26/10/2018 07:00:00,10.67,10.67,2,0.69
 26/10/2018 07:15:00,10.82,10.91,2,0.72
 26/10/2018 07:30:00,10.97,11.11,2,0.72
 26/10/2018 07:45:00,11.02,11.11,2,0.72
 26/10/2018 08:00:00,11.03,11.11,2,0.72
 26/10/2018 08:15:00,10.96,11.11,2,0.72
 26/10/2018 08:30:00,11.01,11.11,2,0.72
 26/10/2018 08:45:00,10.8,10.79,2,0.72
 26/10/2018 09:00:00,10.69,10.65,2,0.72
 26/10/2018 09:15:00,10.69,10.65,2,0.55
 26/10/2018 09:30:00,10.69,10.65,2,0.37
 26/10/2018 09:45:00,10.7,10.65,2,0.2
 26/10/2018 10:00:00,10.72,10.65,2,-0.07
 26/10/2018 10:15:00,10.68,10.65,2,-0.21
 26/10/2018 10:30:00,10.68,10.65,2,-0.4
 26/10/2018 10:45:00,10.68,10.65,2,-0.56
 26/10/2018 11:00:00,10.68,10.65,2,-0.62
 26/10/2018 11:15:00,10.67,10.65,2,0.12
 26/10/2018 11:30:00,10.74,10.65,2,-0.39
 26/10/2018 11:45:00,10.76,10.65,1,-0.48
 26/10/2018 12:00:00,11.04,10.65,1,-1.03
 26/10/2018 12:15:00,11.04,10.65,1,-1.12
 26/10/2018 12:30:00,11.04,10.65,1,-0.33
 26/10/2018 12:45:00,11.04,10.65,1,-0.04
 26/10/2018 13:00:00,11.04,10.65,1,-0.07
 26/10/2018 13:15:00,11.07,10.65,1,-0.37
 26/10/2018 13:30:00,11.04,10.65,1,-0.84
 26/10/2018 13:45:00,11.04,10.65,1,-0.88
 26/10/2018 14:00:00,11.08,10.65,1,-0.29
 26/10/2018 14:15:00,11.05,10.65,1,0.26
 26/10/2018 14:30:00,11.07,10.65,1,-0.74
 26/10/2018 14:45:00,11.12,10.65,1,-1.16
 26/10/2018 15:00:00,11.11,10.65,1,-0.94
 26/10/2018 15:15:00,11.05,10.65,1,-0.21
 26/10/2018 15:30:00,11.05,10.65,1,0.28
 26/10/2018 15:45:00,11.05,10.65,1,-0.25
 26/10/2018 16:00:00,11.05,10.65,1,-0.56
 26/10/2018 16:15:00,11.05,10.65,1,-0.14
 26/10/2018 16:30:00,11.05,10.65,1,-0.03
 26/10/2018 16:45:00,11.02,10.65,1,0.2
 26/10/2018 17:00:00,10.95,10.65,1,0.23
 26/10/2018 17:15:00,10.94,10.65,1,0.47
 26/10/2018 17:30:00,10.94,10.65,1,0.72
 26/10/2018 17:45:00,10.94,10.65,1,0.73
 26/10/2018 18:00:00,10.94,10.65,1,0.99
 26/10/2018 18:15:00,10.93,10.65,1,0.99
 26/10/2018 18:30:00,10.99,10.65,1,0.99
 26/10/2018 18:45:00,10.99,10.65,1,0.99
 26/10/2018 19:00:00,11.0,10.65,1,0.99
 26/10/2018 19:15:00,11.05,10.65,1,0.99
 26/10/2018 19:30:00,11.06,10.65,1,0.99
 26/10/2018 19:45:00,11.05,10.65,1,0.99
 26/10/2018 20:00:00,11.07,10.65,1,0.99
 26/10/2018 20:15:00,11.03,10.65,1,0.99
 26/10/2018 20:30:00,11.03,10.65,1,0.8
 26/10/2018 20:45:00,11.03,10.65,1,0.72
 26/10/2018 21:00:00,10.95,10.65,1,0.72
 26/10/2018 21:15:00,10.95,10.65,1,0.72
 26/10/2018 21:30:00,10.88,10.65,1,0.72
 26/10/2018 21:45:00,10.9,10.65,1,0.72
 26/10/2018 22:00:00,10.97,10.65,1,0.72
 26/10/2018 22:15:00,10.97,10.65,1,0.72
 26/10/2018 22:30:00,11.02,10.65,1,0.72
 26/10/2018 22:45:00,11.05,10.65,1,0.72
 26/10/2018 23:00:00,11.09,10.65,1,0.72
 26/10/2018 23:15:00,11.09,10.65,1,0.72
 26/10/2018 23:30:00,11.04,10.65,1,0.72
 26/10/2018 23:45:00,11.03,10.65,1,0.71
 27/10/2018 00:00:00,10.94,10.65,1,0.47
 27/10/2018 00:15:00,10.88,10.65,1,0.47
 27/10/2018 00:30:00,10.89,10.65,1,0.47
 27/10/2018 00:45:00,10.94,10.65,1,0.47
 27/10/2018 01:00:00,10.94,10.65,1,0.47
 27/10/2018 01:15:00,10.88,10.65,1,0.47
 27/10/2018 01:30:00,10.87,10.65,1,0.47
 27/10/2018 01:45:00,10.95,10.65,1,0.47
 27/10/2018 02:00:00,10.96,10.65,1,0.47
 27/10/2018 02:15:00,11.0,10.65,1,0.47
 27/10/2018 02:30:00,11.03,10.65,1,0.47
 27/10/2018 02:45:00,11.03,10.65,1,0.47
 27/10/2018 03:00:00,11.05,10.65,1,0.47
 27/10/2018 03:15:00,11.09,10.65,1,0.47
 27/10/2018 03:30:00,11.09,10.65,1,0.47
 27/10/2018 03:45:00,11.09,10.65,1,0.47
 27/10/2018 04:00:00,11.09,10.65,1,0.47
 27/10/2018 04:15:00,11.09,10.65,1,0.47
 27/10/2018 04:30:00,11.09,10.65,1,0.47
 27/10/2018 04:45:00,11.09,10.65,1,0.47
 27/10/2018 05:00:00,11.09,10.65,1,0.47
 27/10/2018 05:15:00,11.06,10.65,1,0.47
 27/10/2018 05:30:00,11.05,10.65,1,0.47
 27/10/2018 05:45:00,11.05,10.65,1,0.47
 27/10/2018 06:00:00,11.03,10.65,1,0.47
 27/10/2018 06:15:00,10.95,10.65,1,0.47
 27/10/2018 06:30:00,10.99,10.65,1,0.47
 27/10/2018 06:45:00,11.0,10.65,1,0.47
 27/10/2018 07:00:00,11.0,10.65,1,0.5
 27/10/2018 07:15:00,10.93,10.65,1,0.72
 27/10/2018 07:30:00,11.07,10.65,1,0.72
 27/10/2018 07:45:00,11.11,10.65,1,0.72
 27/10/2018 08:00:00,11.09,10.65,1,0.72
 27/10/2018 08:15:00,11.01,10.65,1,0.72
 27/10/2018 08:30:00,11.04,10.65,1,0.72
 27/10/2018 08:45:00,11.05,10.65,1,0.72
 27/10/2018 09:00:00,11.1,10.65,1,0.72
 27/10/2018 09:15:00,11.11,10.65,1,0.49
 27/10/2018 09:30:00,11.11,10.65,1,0.41
 27/10/2018 09:45:00,11.11,10.65,1,0.18
 27/10/2018 10:00:00,11.01,10.65,1,-0.04
 27/10/2018 10:15:00,11.05,10.65,1,-0.13
 27/10/2018 10:30:00,11.05,10.65,1,-0.35
 27/10/2018 10:45:00,11.05,10.65,1,-0.54
 27/10/2018 11:00:00,11.09,10.65,1,-0.62
 27/10/2018 11:15:00,11.06,10.65,1,-0.87
 27/10/2018 11:30:00,11.06,10.65,1,-0.65
 27/10/2018 11:45:00,11.06,10.65,1,-1.03
 27/10/2018 12:00:00,11.06,10.65,1,-0.79
 27/10/2018 12:15:00,11.08,10.65,1,-1.1
 27/10/2018 12:30:00,11.01,10.65,1,-1.06
 27/10/2018 12:45:00,11.01,10.65,1,-1.04
 27/10/2018 13:00:00,11.01,10.65,1,-1.21
 27/10/2018 13:15:00,11.01,10.65,1,-1.28
 27/10/2018 13:30:00,11.01,10.65,1,-1.23
 27/10/2018 13:45:00,11.01,10.65,1,-0.54
 27/10/2018 14:00:00,11.01,10.65,1,-1.17
 27/10/2018 14:15:00,11.01,10.65,1,-1.19
 27/10/2018 14:30:00,11.01,10.65,1,0.11
 27/10/2018 14:45:00,11.01,10.65,1,-0.33
 27/10/2018 15:00:00,11.01,10.65,1,-0.06
 27/10/2018 15:15:00,10.99,10.65,1,-0.15
 27/10/2018 15:30:00,11.02,10.65,1,0.05
 27/10/2018 15:45:00,10.98,10.65,1,0.2
 27/10/2018 16:00:00,10.96,10.65,1,0.37
 27/10/2018 16:15:00,10.96,10.65,1,0.44
 27/10/2018 16:30:00,10.96,10.65,1,0.58
 27/10/2018 16:45:00,10.92,10.65,1,0.7
 27/10/2018 17:00:00,10.98,10.65,1,0.7
 27/10/2018 17:15:00,10.98,10.65,1,0.83
 27/10/2018 17:30:00,10.93,10.65,1,0.94
 27/10/2018 17:45:00,10.97,10.65,1,0.94
 27/10/2018 18:00:00,11.0,10.65,1,0.94
 27/10/2018 18:15:00,11.05,10.65,1,0.94
 27/10/2018 18:30:00,11.08,10.65,1,0.94
 27/10/2018 18:45:00,11.06,10.65,1,0.94
 27/10/2018 19:00:00,10.93,10.65,1,0.94
 27/10/2018 19:15:00,10.96,10.65,1,0.94
 27/10/2018 19:30:00,11.01,10.65,1,0.94
 27/10/2018 19:45:00,10.98,10.65,1,0.94
 27/10/2018 20:00:00,10.98,10.65,1,0.94
 27/10/2018 20:15:00,11.02,10.65,1,0.94
 27/10/2018 20:30:00,11.04,10.65,1,0.94
 27/10/2018 20:45:00,11.04,10.65,1,0.94
 27/10/2018 21:00:00,11.04,10.65,1,0.94
 27/10/2018 21:15:00,11.09,10.65,1,0.94
 27/10/2018 21:30:00,11.1,10.65,1,0.94
 27/10/2018 21:45:00,11.1,10.65,1,0.94
 27/10/2018 22:00:00,11.03,10.65,1,0.91
 27/10/2018 22:15:00,11.03,10.65,1,0.67
 27/10/2018 22:30:00,11.03,10.65,1,0.67
 27/10/2018 22:45:00,11.03,10.65,1,0.67
 27/10/2018 23:00:00,11.03,10.65,1,0.67
 27/10/2018 23:15:00,11.03,10.65,1,0.67
 27/10/2018 23:30:00,11.04,10.65,1,0.67
 27/10/2018 23:45:00,11.08,10.65,1,0.67
 28/10/2018 00:00:00,11.08,10.65,1,0.67
 28/10/2018 00:15:00,11.08,10.65,1,0.67
 28/10/2018 00:30:00,11.1,10.65,1,0.67
 28/10/2018 00:45:00,11.15,10.65,1,0.67
 28/10/2018 01:00:00,11.15,10.65,1,0.67
 28/10/2018 01:00:00,10.99,10.65,1,0.67
 28/10/2018 01:15:00,11.1,10.65,1,0.67
 28/10/2018 01:15:00,11.01,10.65,1,0.67
 28/10/2018 01:30:00,11.09,10.65,1,0.67
 28/10/2018 01:30:00,11.03,10.65,1,0.67
 28/10/2018 01:45:00,11.05,10.65,1,0.67
 28/10/2018 01:45:00,11.03,10.65,1,0.67
 28/10/2018 02:00:00,11.03,10.65,1,0.67
 28/10/2018 02:15:00,11.03,10.65,1,0.67
 28/10/2018 02:30:00,11.03,10.65,1,0.67
 28/10/2018 02:45:00,11.08,10.65,1,0.67
 28/10/2018 03:00:00,11.08,10.65,1,0.67
 28/10/2018 03:15:00,11.08,10.65,1,0.67
 28/10/2018 03:30:00,11.08,10.65,1,0.67
 28/10/2018 03:45:00,11.08,10.65,1,0.67
 28/10/2018 04:00:00,11.08,10.65,1,0.67
 28/10/2018 04:15:00,11.08,10.65,1,0.67
 28/10/2018 04:30:00,11.08,10.65,1,0.67
 28/10/2018 04:45:00,11.08,10.65,1,0.67
 28/10/2018 05:00:00,11.08,10.65,1,0.67
 28/10/2018 05:15:00,11.08,10.65,1,0.67
 28/10/2018 05:30:00,11.07,10.65,1,0.67
 28/10/2018 05:45:00,11.03,10.65,1,0.67
 28/10/2018 06:00:00,11.03,10.65,1,0.67
 28/10/2018 06:15:00,10.96,10.65,1,0.67
 28/10/2018 06:30:00,10.96,10.65,1,0.67
 28/10/2018 06:45:00,10.96,10.65,1,0.67
 28/10/2018 07:00:00,10.96,10.65,1,0.67
 28/10/2018 07:15:00,10.96,10.65,1,0.67
 28/10/2018 07:30:00,10.96,10.65,1,0.67
 28/10/2018 07:45:00,10.96,10.65,1,0.67
 28/10/2018 08:00:00,10.96,10.65,1,0.67
 28/10/2018 08:15:00,10.96,10.65,1,0.67
 28/10/2018 08:30:00,10.96,10.65,1,0.67
 28/10/2018 08:45:00,10.96,10.65,1,0.67
 28/10/2018 09:00:00,10.96,10.65,1,0.51
 28/10/2018 09:15:00,10.96,10.65,1,0.4
 28/10/2018 09:30:00,10.96,10.65,1,0.4
 28/10/2018 09:45:00,10.96,10.65,1,0.4
 28/10/2018 10:00:00,11.06,10.65,1,-0.01
 28/10/2018 10:15:00,11.08,10.65,1,0.07
 28/10/2018 10:30:00,11.08,10.65,1,-0.08
 28/10/2018 10:45:00,11.08,10.65,1,0.12
 28/10/2018 11:00:00,11.03,10.65,1,0.36
 28/10/2018 11:15:00,11.03,10.65,1,0.37
 28/10/2018 11:30:00,11.03,10.65,1,0.09
 28/10/2018 11:45:00,11.03,10.65,1,-0.11
 28/10/2018 12:00:00,11.03,10.65,1,0.09
 28/10/2018 12:15:00,11.03,10.65,1,0.22
 28/10/2018 12:30:00,11.03,10.65,1,-0.29
 28/10/2018 12:45:00,11.03,10.65,1,0.17
 28/10/2018 13:00:00,11.07,10.65,1,-0.17
 28/10/2018 13:15:00,11.04,10.65,1,0.41
 28/10/2018 13:30:00,11.03,10.65,1,0.42
 28/10/2018 13:45:00,11.09,10.65,1,-0.19
 28/10/2018 14:00:00,11.15,10.65,1,-0.79
 28/10/2018 14:15:00,11.1,10.65,1,-0.05
 28/10/2018 14:30:00,11.1,10.65,1,-0.16
 28/10/2018 14:45:00,11.1,10.65,1,0.01
 28/10/2018 15:00:00,11.1,10.65,1,-0.02
 28/10/2018 15:15:00,11.1,10.65,1,-0.12
 28/10/2018 15:30:00,11.1,10.65,1,-0.05
 28/10/2018 15:45:00,11.09,10.65,1,0.15
 28/10/2018 16:00:00,11.04,10.65,1,0.34
 28/10/2018 16:15:00,10.99,10.65,1,0.45
 28/10/2018 16:30:00,10.97,10.65,1,0.67
 28/10/2018 16:45:00,10.93,10.65,1,0.7
 28/10/2018 17:00:00,10.96,10.65,1,0.91
 28/10/2018 17:15:00,10.98,10.65,1,1.12
 28/10/2018 17:30:00,10.98,10.65,1,1.12
 28/10/2018 17:45:00,10.98,10.65,1,1.12
 28/10/2018 18:00:00,10.98,10.65,1,1.12
 28/10/2018 18:15:00,11.07,10.65,1,1.12
 28/10/2018 18:30:00,11.12,10.65,1,1.12
 28/10/2018 18:45:00,11.12,10.65,1,1.12
 28/10/2018 19:00:00,11.02,10.65,1,1.12
 28/10/2018 19:15:00,11.02,10.65,1,1.12
 28/10/2018 19:30:00,11.02,10.65,1,0.95
 28/10/2018 19:45:00,11.02,10.65,1,0.85
 28/10/2018 20:00:00,10.97,10.65,1,0.85
 28/10/2018 20:15:00,10.96,10.65,1,0.85
 28/10/2018 20:30:00,10.96,10.65,1,0.85
 28/10/2018 20:45:00,10.95,10.65,1,0.85
 28/10/2018 21:00:00,10.91,10.65,1,0.85
 28/10/2018 21:15:00,10.91,10.65,1,0.85
 28/10/2018 21:30:00,10.91,10.65,1,0.85
 28/10/2018 21:45:00,10.95,10.65,1,0.85
 28/10/2018 22:00:00,10.97,10.65,1,0.85
 28/10/2018 22:15:00,11.02,10.65,1,0.85
 28/10/2018 22:30:00,11.04,10.65,1,0.8
 28/10/2018 22:45:00,11.04,10.65,1,0.6
 28/10/2018 23:00:00,10.98,10.65,1,0.6
 28/10/2018 23:15:00,10.97,10.65,1,0.6
 28/10/2018 23:30:00,10.97,10.65,1,0.6
 28/10/2018 23:45:00,10.97,10.65,1,0.6
 29/10/2018 00:00:00,10.97,10.65,1,0.6
 29/10/2018 00:00:00,10.97,10.65,1,0.6
 29/10/2018 00:15:00,10.95,10.65,1,0.6
 29/10/2018 00:30:00,10.91,10.65,1,0.6
 29/10/2018 00:45:00,10.92,10.65,1,0.6
 29/10/2018 01:00:00,11.0,10.65,1,0.6
 29/10/2018 01:15:00,11.0,10.65,1,0.6
 29/10/2018 01:30:00,11.01,10.65,1,0.6
 29/10/2018 01:45:00,11.06,10.65,1,0.6
 29/10/2018 02:00:00,11.06,10.65,1,0.6
 29/10/2018 02:15:00,11.06,10.65,1,0.6
 29/10/2018 02:30:00,11.06,10.65,1,0.6
 29/10/2018 02:45:00,11.03,10.65,1,0.6
 29/10/2018 03:00:00,10.99,10.65,1,0.6
 29/10/2018 03:15:00,10.99,10.65,1,0.6
 29/10/2018 03:30:00,10.99,10.65,1,0.6
 29/10/2018 03:45:00,10.99,10.65,1,0.6
 29/10/2018 04:00:00,10.99,10.65,1,0.6
 29/10/2018 04:15:00,10.99,10.65,1,0.6
 29/10/2018 04:30:00,10.99,10.65,1,0.6
 29/10/2018 04:45:00,10.99,10.65,1,0.6
 29/10/2018 05:00:00,10.99,10.65,1,0.6
 29/10/2018 05:15:00,10.99,10.65,1,0.6
 29/10/2018 05:30:00,10.99,10.65,1,0.6
 29/10/2018 05:45:00,11.05,10.65,1,0.6
 29/10/2018 06:00:00,11.13,10.65,1,0.6
 29/10/2018 06:15:00,11.06,10.65,1,0.6
 29/10/2018 06:30:00,11.0,10.65,1,0.6
 29/10/2018 06:45:00,11.0,10.65,1,0.73
 29/10/2018 07:00:00,11.0,10.65,1,0.87
 29/10/2018 07:15:00,10.96,10.65,1,0.87
 29/10/2018 07:30:00,10.96,10.65,1,0.87
 29/10/2018 07:45:00,11.01,10.65,1,0.87
 29/10/2018 08:00:00,11.01,10.65,1,0.83
 29/10/2018 08:15:00,11.01,10.65,1,0.62
 29/10/2018 08:30:00,11.01,10.65,1,0.62
 29/10/2018 08:45:00,10.93,10.65,1,0.62
 29/10/2018 09:00:00,10.91,10.65,1,0.62
 29/10/2018 09:15:00,10.91,10.65,1,0.59
 29/10/2018 09:30:00,10.96,10.65,1,-0.18
 29/10/2018 09:45:00,11.0,10.65,1,-0.3
 29/10/2018 10:00:00,11.07,10.65,1,-0.44
 29/10/2018 10:15:00,11.08,10.65,1,-0.59
 29/10/2018 10:30:00,11.08,10.65,1,-0.28
 29/10/2018 10:45:00,11.08,10.65,1,-0.86
 29/10/2018 11:00:00,11.08,10.65,1,-0.4
 29/10/2018 11:15:00,11.08,10.65,1,-0.4
 29/10/2018 11:30:00,11.08,10.65,1,-0.4
 29/10/2018 11:45:00,11.08,10.65,1,-0.4
 29/10/2018 12:00:00,11.08,10.65,1,-0.4
 29/10/2018 12:15:00,11.08,10.65,1,-0.4
 29/10/2018 12:30:00,11.08,10.65,1,-0.4
 29/10/2018 12:45:00,11.08,10.65,1,-0.4
 29/10/2018 13:00:00,11.08,10.65,1,-0.4
 29/10/2018 13:15:00,11.08,10.65,1,-0.4
 29/10/2018 13:30:00,11.08,10.65,1,-0.4
 29/10/2018 13:45:00,11.08,10.65,1,-0.4
 29/10/2018 14:00:00,11.08,10.65,1,-0.4
 29/10/2018 14:15:00,11.08,10.65,1,-0.4
 29/10/2018 14:30:00,11.08,10.65,1,-0.4
 29/10/2018 14:45:00,11.08,10.65,1,-0.4
 29/10/2018 15:00:00,11.08,10.65,1,-0.4
 29/10/2018 15:15:00,11.08,10.65,1,-0.4
 29/10/2018 15:30:00,11.07,10.65,1,-0.12
 29/10/2018 15:45:00,11.04,10.65,1,0.0
 29/10/2018 16:00:00,11.0,10.65,1,0.0
 29/10/2018 16:15:00,11.04,10.65,1,0.0
 29/10/2018 16:30:00,11.04,10.65,1,0.0
 29/10/2018 16:45:00,11.0,10.65,1,0.0
 29/10/2018 17:00:00,11.01,10.65,1,0.0
 29/10/2018 17:15:00,11.04,10.65,1,0.0
 29/10/2018 17:30:00,11.04,10.65,1,0.0
 29/10/2018 17:45:00,11.02,10.65,1,0.0
 29/10/2018 18:00:00,11.0,10.65,1,0.0
 29/10/2018 18:15:00,11.0,10.65,1,0.0
 29/10/2018 18:30:00,11.04,10.65,1,0.0
 29/10/2018 18:45:00,11.06,10.65,1,0.0
 29/10/2018 19:00:00,11.08,10.65,1,0.0
 29/10/2018 19:15:00,11.12,10.65,1,0.0
 29/10/2018 19:30:00,11.17,10.65,1,0.0
 29/10/2018 19:45:00,11.18,10.65,1,0.0
 29/10/2018 20:00:00,11.1,10.65,1,0.0
 29/10/2018 20:15:00,11.07,10.65,1,0.0
 29/10/2018 20:30:00,11.07,10.65,1,0.0
 29/10/2018 20:45:00,11.07,10.65,1,0.0
 29/10/2018 21:00:00,11.07,10.65,1,0.0
 29/10/2018 21:15:00,11.07,10.65,1,0.0
 29/10/2018 21:30:00,11.07,10.65,1,0.0
 29/10/2018 21:45:00,11.01,10.65,1,0.0
 29/10/2018 22:00:00,11.0,10.65,1,0.0
 29/10/2018 22:15:00,11.0,10.65,1,0.0
 29/10/2018 22:30:00,11.03,10.65,1,0.0
 29/10/2018 22:45:00,11.01,10.65,1,0.0
 29/10/2018 23:00:00,11.01,10.65,1,0.0
 29/10/2018 23:15:00,11.05,10.65,1,0.0
 29/10/2018 23:30:00,11.05,10.65,1,0.0
 29/10/2018 23:45:00,11.05,10.65,1,0.0
 30/10/2018 00:00:00,11.05,10.65,1,0.0
 30/10/2018 00:15:00,10.97,10.65,1,0.0
 30/10/2018 00:30:00,10.93,10.65,1,0.0
 30/10/2018 00:45:00,10.93,10.65,1,0.0
 30/10/2018 01:00:00,10.93,10.65,1,0.21
 30/10/2018 01:15:00,10.93,10.65,1,0.69
 30/10/2018 01:30:00,10.93,10.65,1,0.69
 30/10/2018 01:45:00,10.94,10.65,1,0.69
 30/10/2018 02:00:00,11.0,10.65,1,0.69
 30/10/2018 02:15:00,11.0,10.65,1,0.69
 30/10/2018 02:30:00,11.0,10.65,1,0.69
 30/10/2018 02:45:00,11.01,10.65,1,0.69
 30/10/2018 03:00:00,11.06,10.65,1,0.69
 30/10/2018 03:15:00,11.05,10.65,1,0.69
 30/10/2018 03:30:00,10.95,10.65,1,0.69
 30/10/2018 03:45:00,10.95,10.65,1,0.69
 30/10/2018 04:00:00,10.94,10.65,1,0.69
 30/10/2018 04:15:00,10.97,10.65,1,0.69
 30/10/2018 04:30:00,10.97,10.65,1,0.69
 30/10/2018 04:45:00,10.97,10.65,1,0.69
 30/10/2018 05:00:00,10.97,10.65,1,0.69
 30/10/2018 05:15:00,10.94,10.65,1,0.69
 30/10/2018 05:30:00,10.91,10.65,1,0.69
 30/10/2018 05:45:00,10.92,10.65,1,0.69
 30/10/2018 06:00:00,11.1,10.65,1,0.69
 30/10/2018 06:15:00,11.01,10.65,1,0.69
 30/10/2018 06:30:00,11.02,10.65,1,0.69
 30/10/2018 06:45:00,11.0,10.65,1,0.69
 30/10/2018 07:00:00,11.01,10.65,1,0.87
 30/10/2018 07:15:00,11.04,10.65,1,0.94
 30/10/2018 07:30:00,11.02,10.65,1,0.94
 30/10/2018 07:45:00,10.98,10.65,1,0.94
 30/10/2018 08:00:00,10.98,10.65,1,0.67
 30/10/2018 08:15:00,11.0,10.65,1,0.67
 30/10/2018 08:30:00,11.03,10.65,1,0.48
 30/10/2018 08:45:00,10.93,10.65,1,0.41
 30/10/2018 09:00:00,10.93,10.65,1,0.17
 30/10/2018 09:15:00,10.93,10.65,1,-0.06
 30/10/2018 09:30:00,10.93,10.65,1,-0.1
 30/10/2018 09:45:00,10.97,10.65,1,-0.1
 30/10/2018 10:00:00,11.03,10.65,1,-0.49
 30/10/2018 10:15:00,11.03,10.65,1,-0.72
 30/10/2018 10:30:00,11.03,10.65,1,-0.87
 30/10/2018 10:45:00,11.04,10.65,1,-0.97
 30/10/2018 11:00:00,11.08,10.65,1,-1.17
 30/10/2018 11:15:00,11.08,10.65,1,-0.82
 30/10/2018 11:30:00,11.08,10.65,1,-0.45
 30/10/2018 11:45:00,11.08,10.65,1,-0.9
 30/10/2018 12:00:00,11.08,10.65,1,-0.77
 30/10/2018 12:15:00,11.08,10.65,1,-0.61
 30/10/2018 12:30:00,11.07,10.65,1,-0.33
 30/10/2018 12:45:00,10.99,10.65,1,-0.59
 30/10/2018 13:00:00,10.99,10.65,1,-1.07
 30/10/2018 13:15:00,10.99,10.65,1,-1.07
 30/10/2018 13:30:00,10.99,10.65,1,-0.97
 30/10/2018 13:45:00,10.99,10.65,1,-1.0
 30/10/2018 14:00:00,11.03,10.65,1,-0.82
 30/10/2018 14:15:00,11.05,10.65,1,-0.79
 30/10/2018 14:30:00,11.05,10.65,1,-0.57
 30/10/2018 14:45:00,11.05,10.65,1,-0.57
 30/10/2018 15:00:00,11.05,10.65,1,-0.47
 30/10/2018 15:15:00,11.05,10.65,1,-0.3
 30/10/2018 15:30:00,11.05,10.65,1,-0.11
 30/10/2018 15:45:00,11.06,10.65,1,0.08
 30/10/2018 16:00:00,11.12,10.65,1,0.32
 30/10/2018 16:15:00,11.15,10.65,1,0.49
 30/10/2018 16:30:00,11.14,10.65,1,0.69
 30/10/2018 16:45:00,11.09,10.65,1,0.75
 30/10/2018 17:00:00,11.09,10.65,1,0.92
 30/10/2018 17:15:00,11.1,10.65,1,1.02
 30/10/2018 17:30:00,11.1,10.65,1,1.16
 30/10/2018 17:45:00,11.1,10.65,1,1.16
 30/10/2018 18:00:00,11.1,10.65,1,1.16
 30/10/2018 18:15:00,11.1,10.65,1,1.16
 30/10/2018 18:30:00,11.03,10.65,1,1.16
 30/10/2018 18:45:00,11.03,10.65,1,1.16
 30/10/2018 19:00:00,11.03,10.65,1,1.16
 30/10/2018 19:15:00,11.03,10.65,1,1.16
 30/10/2018 19:30:00,10.97,10.65,1,1.16
 30/10/2018 19:45:00,10.92,10.65,1,1.02
 30/10/2018 20:00:00,10.92,10.65,1,0.89
 30/10/2018 20:15:00,10.92,10.65,1,0.89
 30/10/2018 20:30:00,10.92,10.65,1,0.89
 30/10/2018 20:45:00,10.97,10.65,1,0.89
 30/10/2018 21:00:00,10.98,10.65,1,0.89
 30/10/2018 21:15:00,11.0,10.65,1,0.89
 30/10/2018 21:30:00,11.04,10.65,1,0.89
 30/10/2018 21:45:00,11.04,10.65,1,0.89
 30/10/2018 22:00:00,11.04,10.65,1,0.89
 30/10/2018 22:15:00,11.04,10.65,1,0.89
 30/10/2018 22:30:00,11.0,10.65,1,0.89
 30/10/2018 22:45:00,10.96,10.65,1,0.89
 30/10/2018 23:00:00,10.96,10.65,1,0.73
 30/10/2018 23:15:00,11.0,10.65,1,0.62
 30/10/2018 23:30:00,11.02,10.65,1,0.62
 30/10/2018 23:45:00,11.02,10.65,1,0.62
 31/10/2018 00:00:00,11.02,10.65,1,0.62
 31/10/2018 00:15:00,10.97,10.65,1,0.62
 31/10/2018 00:30:00,10.96,10.65,1,0.62
 31/10/2018 00:45:00,10.91,10.65,1,0.62
 31/10/2018 01:00:00,10.91,10.65,1,0.62
 31/10/2018 01:15:00,10.91,10.65,1,0.62
 31/10/2018 01:30:00,10.91,10.65,1,0.62
 31/10/2018 01:45:00,10.91,10.65,1,0.62
 31/10/2018 02:00:00,10.91,10.65,1,0.62
 31/10/2018 02:15:00,10.91,10.65,1,0.62
 31/10/2018 02:30:00,10.91,10.65,1,0.62
 31/10/2018 02:45:00,10.91,10.65,1,0.62
 31/10/2018 03:00:00,10.96,10.65,1,0.62
 31/10/2018 03:15:00,10.96,10.65,1,0.62
 31/10/2018 03:30:00,11.01,10.65,1,0.62
 31/10/2018 03:45:00,11.03,10.65,1,0.62
 31/10/2018 04:00:00,11.03,10.65,1,0.62
 31/10/2018 04:15:00,11.03,10.65,1,0.62
 31/10/2018 04:30:00,11.03,10.65,1,0.62
 31/10/2018 04:45:00,11.03,10.65,1,0.62
 31/10/2018 05:00:00,11.03,10.65,1,0.62
 31/10/2018 05:15:00,10.98,10.65,1,0.62
 31/10/2018 05:30:00,10.97,10.65,1,0.62
 31/10/2018 05:45:00,10.97,10.65,1,0.62
 31/10/2018 06:00:00,10.95,10.65,1,0.62
 31/10/2018 06:15:00,10.97,10.65,1,0.62
 31/10/2018 06:30:00,10.92,10.65,1,0.64
 31/10/2018 06:45:00,10.98,10.65,1,0.87
 31/10/2018 07:00:00,10.99,10.65,1,0.87
 31/10/2018 07:15:00,10.96,10.65,1,0.87
 31/10/2018 07:30:00,10.93,10.65,1,0.87
 31/10/2018 07:45:00,10.93,10.65,1,0.87
 31/10/2018 08:00:00,10.93,10.65,1,0.87
 31/10/2018 08:15:00,10.93,10.65,1,0.73
 31/10/2018 08:30:00,10.93,10.65,1,0.48
 31/10/2018 08:45:00,10.93,10.65,1,0.54
 31/10/2018 09:00:00,10.93,10.65,1,-0.06
 31/10/2018 09:15:00,10.98,10.65,2,-0.2
 31/10/2018 09:30:00,11.0,10.65,2,0.01
 31/10/2018 09:45:00,11.0,10.65,2,0.14
 31/10/2018 10:00:00,11.0,10.65,2,-0.29
 31/10/2018 10:15:00,11.0,10.65,2,0.05
 31/10/2018 10:30:00,11.0,10.65,2,-0.16
 31/10/2018 10:45:00,11.0,10.65,2,-0.15
 31/10/2018 11:00:00,11.0,10.65,2,0.14
 31/10/2018 11:15:00,10.94,10.65,2,0.37
 31/10/2018 11:30:00,10.94,10.65,2,0.37
 31/10/2018 11:45:00,10.94,10.65,2,0.37
 31/10/2018 12:00:00,10.94,10.65,2,0.37
 31/10/2018 12:15:00,10.94,10.65,2,0.21
 31/10/2018 12:30:00,10.94,10.65,2,0.4
 31/10/2018 12:45:00,10.94,10.65,2,0.59
 31/10/2018 13:00:00,10.94,10.65,2,0.59
 31/10/2018 13:15:00,10.94,10.82,2,0.59
 31/10/2018 13:30:00,10.94,11.12,2,0.59
 31/10/2018 13:45:00,10.94,11.12,2,0.59
 31/10/2018 14:00:00,10.94,11.12,2,0.59
 31/10/2018 14:15:00,10.94,11.12,2,0.59
 31/10/2018 14:30:00,10.94,11.12,2,0.59
 31/10/2018 14:45:00,10.94,11.12,2,0.59
 31/10/2018 15:00:00,10.94,11.12,2,0.59
 31/10/2018 15:15:00,10.99,11.12,2,0.59
 31/10/2018 15:30:00,11.0,11.12,2,0.59
 31/10/2018 15:45:00,10.95,11.12,2,0.59
 31/10/2018 16:00:00,10.95,11.12,2,0.75
 31/10/2018 16:15:00,10.95,11.12,2,0.84
 31/10/2018 16:30:00,10.98,11.12,2,0.84
 31/10/2018 16:45:00,11.0,11.12,2,0.92
 31/10/2018 17:00:00,11.0,11.12,2,1.12
 31/10/2018 17:15:00,11.09,11.12,2,1.12
 31/10/2018 17:30:00,11.04,11.12,2,1.12
 31/10/2018 17:45:00,11.04,11.12,2,1.12
 31/10/2018 18:00:00,11.02,11.12,2,1.12
 31/10/2018 18:15:00,11.06,11.12,2,1.12
 31/10/2018 18:30:00,11.06,11.12,2,1.12
 31/10/2018 18:45:00,11.08,11.12,2,1.12
 31/10/2018 19:00:00,11.12,11.12,2,1.12
 31/10/2018 19:15:00,11.12,11.12,2,1.12
 31/10/2018 19:30:00,11.12,11.12,2,1.12
 31/10/2018 19:45:00,11.12,11.12,2,1.12
 31/10/2018 20:00:00,11.12,11.12,2,1.12
 31/10/2018 20:15:00,11.12,11.12,2,0.95
 31/10/2018 20:30:00,11.09,11.12,2,0.85
 31/10/2018 20:45:00,11.04,11.12,2,0.85
 31/10/2018 21:00:00,11.04,11.1,2,0.85
 31/10/2018 21:15:00,11.02,11.1,2,0.85
 31/10/2018 21:30:00,11.04,11.1,2,0.85
 31/10/2018 21:45:00,10.99,11.1,2,0.85
 31/10/2018 22:00:00,10.96,11.1,2,0.85
 31/10/2018 22:15:00,10.99,11.1,2,0.85
 31/10/2018 22:30:00,11.02,11.1,2,0.85
 31/10/2018 22:45:00,11.02,11.1,2,0.85
 31/10/2018 23:00:00,11.02,11.1,2,0.74
 31/10/2018 23:15:00,11.02,11.1,2,0.59
 31/10/2018 23:30:00,11.02,11.1,2,0.59
 31/10/2018 23:45:00,11.02,11.1,2,0.59
 01/11/2018 00:00:00,11.02,11.1,2,0.59
 01/11/2018 00:15:00,10.97,11.1,2,0.59
 01/11/2018 00:30:00,10.96,11.1,2,0.59
 01/11/2018 00:45:00,10.96,11.1,2,0.59
 01/11/2018 01:00:00,10.96,11.1,2,0.59
 01/11/2018 01:15:00,10.96,11.1,2,0.59
 01/11/2018 01:30:00,10.96,11.1,2,0.59
 01/11/2018 01:45:00,10.96,11.1,2,0.59
 01/11/2018 02:00:00,10.99,11.1,2,0.59
 01/11/2018 02:15:00,11.02,11.1,2,0.59
 01/11/2018 02:30:00,11.02,11.1,2,0.59
 01/11/2018 02:45:00,11.02,11.1,2,0.59
 01/11/2018 03:00:00,11.02,11.1,2,0.59
 01/11/2018 03:15:00,11.02,11.1,2,0.59
 01/11/2018 03:30:00,11.02,11.1,2,0.59
 01/11/2018 03:45:00,11.02,11.1,2,0.59
 01/11/2018 04:00:00,11.02,11.1,2,0.59
 01/11/2018 04:15:00,11.02,11.1,2,0.59
 01/11/2018 04:30:00,11.02,11.1,2,0.59
 01/11/2018 04:45:00,11.02,11.1,2,0.59
 01/11/2018 05:00:00,11.02,11.1,2,0.59
 01/11/2018 05:15:00,11.02,11.1,2,0.59
 01/11/2018 05:30:00,11.02,11.1,2,0.59
 01/11/2018 05:45:00,11.02,11.1,2,0.59
 01/11/2018 06:00:00,11.02,11.1,2,0.59
 01/11/2018 06:15:00,10.96,11.1,2,0.59
 01/11/2018 06:30:00,10.96,11.1,2,0.59
 01/11/2018 06:45:00,10.92,11.1,2,0.59
 01/11/2018 07:00:00,10.97,11.1,2,0.8
 01/11/2018 07:15:00,11.0,11.1,2,0.87
 01/11/2018 07:30:00,11.0,11.1,2,0.87
 01/11/2018 07:45:00,11.0,11.1,2,0.87
 01/11/2018 08:00:00,11.0,11.1,2,0.87
 01/11/2018 08:15:00,10.95,11.1,2,0.82
 01/11/2018 08:30:00,10.93,11.1,2,0.6
 01/11/2018 08:45:00,10.91,11.1,2,0.6
 01/11/2018 09:00:00,10.91,11.1,2,0.6
 01/11/2018 09:15:00,10.91,11.1,2,0.38
 01/11/2018 09:30:00,10.95,11.1,2,0.2
 01/11/2018 09:45:00,10.97,11.1,2,-0.2
 01/11/2018 10:00:00,10.99,11.1,2,-0.47
 01/11/2018 10:15:00,11.04,11.1,2,-0.58
 01/11/2018 10:30:00,11.04,11.1,2,-0.62
 01/11/2018 10:45:00,11.04,11.1,2,0.12
 01/11/2018 11:00:00,11.04,11.1,2,0.29
 01/11/2018 11:15:00,11.04,11.1,2,0.31
 01/11/2018 11:30:00,11.04,11.1,2,-1.16
 01/11/2018 11:45:00,10.98,11.1,2,-0.89
 01/11/2018 12:00:00,10.97,11.1,2,-0.6
 01/11/2018 12:15:00,10.97,11.1,2,0.3
 01/11/2018 12:30:00,10.98,11.1,2,-0.02
 01/11/2018 12:45:00,11.03,11.1,2,-0.22
 01/11/2018 13:00:00,11.03,11.1,2,0.14
 01/11/2018 13:15:00,11.03,11.1,2,0.11
 01/11/2018 13:30:00,11.03,11.1,2,0.13
 01/11/2018 13:45:00,11.03,11.1,2,0.28
 01/11/2018 14:00:00,11.03,11.1,2,-0.8
 01/11/2018 14:15:00,11.03,11.1,2,-0.56
 01/11/2018 14:30:00,11.03,11.1,2,-0.25
 01/11/2018 14:45:00,11.03,11.1,2,-0.17
 01/11/2018 15:00:00,11.03,11.1,2,-0.27
 01/11/2018 15:15:00,11.03,11.1,2,-0.27
 01/11/2018 15:30:00,11.03,11.1,2,0.42
 01/11/2018 15:45:00,11.03,11.1,2,0.6
 01/11/2018 16:00:00,11.03,11.1,2,0.6
 01/11/2018 16:15:00,11.03,11.1,2,0.67
 01/11/2018 16:30:00,11.03,11.1,2,0.87
 01/11/2018 16:45:00,11.0,11.1,2,0.87
 01/11/2018 17:00:00,10.96,11.1,2,0.87
 01/11/2018 17:15:00,10.95,11.1,2,0.97
 01/11/2018 17:30:00,11.01,11.1,2,1.12
 01/11/2018 17:45:00,11.01,11.1,2,1.12
 01/11/2018 18:00:00,11.01,11.1,2,1.12
 01/11/2018 18:15:00,11.01,11.1,2,1.12
 01/11/2018 18:30:00,11.01,11.1,2,1.12
 01/11/2018 18:45:00,11.04,11.1,2,1.12
 01/11/2018 19:00:00,11.07,11.1,2,1.12
 01/11/2018 19:15:00,11.07,11.1,2,1.12
 01/11/2018 19:30:00,11.11,11.1,2,1.12
 01/11/2018 19:45:00,11.12,11.1,2,1.12
 01/11/2018 20:00:00,11.12,11.1,2,1.12
 01/11/2018 20:15:00,11.12,11.1,2,1.12
 01/11/2018 20:30:00,11.06,11.1,2,0.96
 01/11/2018 20:45:00,11.05,11.1,2,0.85
 01/11/2018 21:00:00,11.02,11.1,2,0.85
 01/11/2018 21:15:00,10.99,11.1,2,0.85
 01/11/2018 21:30:00,10.99,11.1,2,0.85
 01/11/2018 21:45:00,10.99,11.1,2,0.85
 01/11/2018 22:00:00,10.99,11.1,2,0.85
 01/11/2018 22:15:00,10.99,11.1,2,0.85
 01/11/2018 22:30:00,11.04,11.1,2,0.85
 01/11/2018 22:45:00,10.99,11.1,2,0.85
 01/11/2018 23:00:00,11.01,11.1,2,0.83
 01/11/2018 23:15:00,11.05,11.1,2,0.6
 01/11/2018 23:30:00,11.05,11.1,2,0.6
 01/11/2018 23:45:00,11.05,11.1,2,0.6
 02/11/2018 00:00:00,11.05,11.1,2,0.6
 02/11/2018 00:15:00,10.98,11.1,2,0.6
 02/11/2018 00:30:00,10.98,11.1,2,0.6
 02/11/2018 00:45:00,10.98,11.1,2,0.6
 02/11/2018 01:00:00,10.98,11.1,2,0.6
 02/11/2018 01:15:00,10.98,11.1,2,0.6
 02/11/2018 01:30:00,10.98,11.1,2,0.6
 02/11/2018 01:45:00,10.98,11.1,2,0.6
 02/11/2018 02:00:00,10.99,11.1,2,0.6
 02/11/2018 02:15:00,11.04,11.1,2,0.6
 02/11/2018 02:30:00,11.04,11.1,2,0.6
 02/11/2018 02:45:00,11.04,11.1,2,0.6
 02/11/2018 03:00:00,11.04,11.1,2,0.6
 02/11/2018 03:15:00,11.04,11.1,2,0.6
 02/11/2018 03:30:00,11.04,11.1,2,0.6
 02/11/2018 03:45:00,11.04,11.1,2,0.6
 02/11/2018 04:00:00,10.94,11.1,2,0.6
 02/11/2018 04:15:00,10.91,11.1,2,0.6
 02/11/2018 04:30:00,10.91,11.1,2,0.6
 02/11/2018 04:45:00,10.91,11.1,2,0.6
 02/11/2018 05:00:00,10.91,11.1,2,0.6
 02/11/2018 05:15:00,10.94,11.1,2,0.6
 02/11/2018 05:30:00,10.99,11.1,2,0.6
 02/11/2018 05:45:00,10.99,11.1,2,0.6
 02/11/2018 06:00:00,11.07,11.1,2,0.6
 02/11/2018 06:15:00,11.08,11.1,2,0.6
 02/11/2018 06:30:00,11.03,11.1,2,0.6
 02/11/2018 06:45:00,11.01,11.1,2,0.66
 02/11/2018 07:00:00,10.97,11.1,2,0.85
 02/11/2018 07:15:00,10.98,11.1,2,0.85
 02/11/2018 07:30:00,11.01,11.1,2,0.85
 02/11/2018 07:45:00,11.01,11.1,2,0.85
 02/11/2018 08:00:00,11.01,11.1,2,0.85
 02/11/2018 08:15:00,11.01,11.1,2,0.63
 02/11/2018 08:30:00,11.01,11.1,2,0.6
 02/11/2018 08:45:00,11.01,11.1,2,0.35
 02/11/2018 09:00:00,11.01,11.1,2,0.21
 02/11/2018 09:15:00,11.02,11.1,2,0.03
 02/11/2018 09:30:00,11.07,11.1,2,-0.18
 02/11/2018 09:45:00,11.07,11.1,2,-0.4
 02/11/2018 10:00:00,11.07,11.1,2,-0.43
 02/11/2018 10:15:00,11.07,11.1,2,-0.66
 02/11/2018 10:30:00,11.07,11.1,2,-0.69
 02/11/2018 10:45:00,11.07,11.1,2,-0.72
 02/11/2018 11:00:00,11.07,11.1,2,-0.94
 02/11/2018 11:15:00,11.07,11.1,2,-0.94
 02/11/2018 11:30:00,11.07,11.1,2,-0.94
 02/11/2018 11:45:00,11.07,11.1,2,-0.94
 02/11/2018 12:00:00,11.08,11.1,2,-0.8
 02/11/2018 12:15:00,11.12,11.1,2,-0.3
 02/11/2018 12:30:00,11.12,11.1,2,-1.02
 02/11/2018 12:45:00,11.12,11.1,2,-1.01
 02/11/2018 13:00:00,11.12,11.1,2,-1.04
 02/11/2018 13:15:00,11.12,11.1,2,-1.04
 02/11/2018 13:30:00,11.12,11.1,2,-1.04
 02/11/2018 13:45:00,11.12,11.1,2,-0.99
 02/11/2018 14:00:00,11.12,11.1,2,-0.61
 02/11/2018 14:15:00,11.12,11.1,2,-0.06
 02/11/2018 14:30:00,11.12,11.1,2,-0.22
 02/11/2018 14:45:00,11.12,11.1,2,-0.22
 02/11/2018 15:00:00,11.12,11.1,2,-0.07
 02/11/2018 15:15:00,11.12,11.1,2,0.13
 02/11/2018 15:30:00,11.12,11.1,2,0.3
 02/11/2018 15:45:00,11.12,11.1,2,0.4
 02/11/2018 16:00:00,11.06,11.1,2,0.4
 02/11/2018 16:15:00,11.03,11.1,2,0.61
 02/11/2018 16:30:00,11.0,11.1,2,0.65
 02/11/2018 16:45:00,11.0,11.1,2,0.86
 02/11/2018 17:00:00,11.06,11.1,2,0.92
 02/11/2018 17:15:00,11.12,11.1,2,0.98
 02/11/2018 17:30:00,11.12,11.1,2,1.19
 02/11/2018 17:45:00,11.12,11.1,2,1.19
 02/11/2018 18:00:00,11.12,11.1,2,1.19
 02/11/2018 18:15:00,11.12,11.1,2,1.19
 02/11/2018 18:30:00,11.11,11.1,2,1.19
 02/11/2018 18:45:00,11.04,11.1,2,1.19
 02/11/2018 19:00:00,11.04,11.1,2,1.19
 02/11/2018 19:15:00,11.04,11.1,2,1.02
 02/11/2018 19:30:00,11.02,11.1,2,0.94
 02/11/2018 19:45:00,10.95,11.1,2,0.94
 02/11/2018 20:00:00,10.96,11.1,2,0.94
 02/11/2018 20:15:00,11.0,11.1,2,0.94
 02/11/2018 20:30:00,10.96,11.1,2,0.94
 02/11/2018 20:45:00,10.96,11.1,2,0.94
 02/11/2018 21:00:00,11.01,11.1,2,0.94
 02/11/2018 21:15:00,11.01,11.1,2,0.94
 02/11/2018 21:30:00,11.01,11.1,2,0.94
 02/11/2018 21:45:00,11.01,11.1,2,0.94
 02/11/2018 22:00:00,11.0,11.1,2,0.8
 02/11/2018 22:15:00,10.95,11.1,2,0.67
 02/11/2018 22:30:00,10.95,11.09,2,0.67
 02/11/2018 22:45:00,10.95,11.09,2,0.67
 02/11/2018 23:00:00,11.01,11.09,2,0.67
 02/11/2018 23:15:00,11.01,11.09,2,0.67
 02/11/2018 23:30:00,11.01,11.09,2,0.67
 02/11/2018 23:45:00,11.01,11.09,2,0.67
 03/11/2018 00:00:00,11.01,11.09,2,0.67
 03/11/2018 00:15:00,10.96,11.09,2,0.67
 03/11/2018 00:30:00,10.96,11.09,2,0.67
 03/11/2018 00:45:00,10.96,11.09,2,0.67
 03/11/2018 01:00:00,10.96,11.09,2,0.67
 03/11/2018 01:15:00,10.96,11.09,2,0.67
 03/11/2018 01:30:00,10.96,11.09,2,0.67
 03/11/2018 01:45:00,10.96,11.09,2,0.67
 03/11/2018 02:00:00,10.96,11.09,2,0.67
 03/11/2018 02:15:00,10.96,11.09,2,0.67
 03/11/2018 02:30:00,10.96,11.09,2,0.67
 03/11/2018 02:45:00,10.96,11.09,2,0.67
 03/11/2018 03:00:00,10.96,11.09,2,0.67
 03/11/2018 03:15:00,10.96,11.09,2,0.67
 03/11/2018 03:30:00,10.96,11.09,2,0.67
 03/11/2018 03:45:00,11.0,11.09,2,0.67
 03/11/2018 04:00:00,11.0,11.09,2,0.67
