DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/11/2018 04:15:00,10.95,11.09,2,0.67
 03/11/2018 04:30:00,10.95,11.09,2,0.67
 03/11/2018 04:45:00,10.95,11.09,2,0.67
 03/11/2018 05:00:00,10.95,11.09,2,0.67
 03/11/2018 05:15:00,10.95,11.09,2,0.67
 03/11/2018 05:30:00,10.95,11.09,2,0.67
 03/11/2018 05:45:00,10.96,11.09,2,0.67
 03/11/2018 06:00:00,11.01,11.09,2,0.67
 03/11/2018 06:15:00,10.96,11.09,2,0.67
 03/11/2018 06:30:00,10.92,11.09,2,0.67
 03/11/2018 06:45:00,10.95,11.09,2,0.67
 03/11/2018 07:00:00,10.95,11.09,2,0.67
 03/11/2018 07:15:00,10.87,10.86,2,0.67
 03/11/2018 07:30:00,10.79,10.64,2,0.67
 03/11/2018 07:45:00,10.79,10.64,2,0.67
 03/11/2018 08:00:00,10.79,10.64,2,0.67
 03/11/2018 08:15:00,10.8,10.64,2,0.67
 03/11/2018 08:30:00,10.74,10.64,2,0.67
 03/11/2018 08:45:00,10.74,10.64,2,0.67
 03/11/2018 09:00:00,10.74,10.64,2,0.67
 03/11/2018 09:15:00,10.78,10.64,2,0.67
 03/11/2018 09:30:00,10.79,10.64,2,0.67
 03/11/2018 09:45:00,10.79,10.64,2,0.5
 03/11/2018 10:00:00,10.79,10.64,2,0.4
 03/11/2018 10:15:00,10.79,10.64,2,0.18
 03/11/2018 10:30:00,10.79,10.64,2,0.02
 03/11/2018 10:45:00,10.79,10.64,2,0.12
 03/11/2018 11:00:00,10.79,10.64,2,0.15
 03/11/2018 11:15:00,10.88,10.96,2,0.15
 03/11/2018 11:30:00,10.92,11.11,2,0.23
 03/11/2018 11:45:00,10.92,11.11,2,0.34
 03/11/2018 12:00:00,10.92,11.11,2,-0.07
 03/11/2018 12:15:00,10.92,11.11,2,0.19
 03/11/2018 12:30:00,10.92,11.11,2,0.05
 03/11/2018 12:45:00,10.92,11.11,2,0.29
 03/11/2018 13:00:00,10.98,11.11,2,0.29
 03/11/2018 13:15:00,10.99,11.11,2,0.29
 03/11/2018 13:30:00,10.99,11.11,2,0.29
 03/11/2018 13:45:00,10.99,11.11,2,0.29
 03/11/2018 14:00:00,10.99,11.11,2,0.29
 03/11/2018 14:15:00,10.99,11.11,2,0.29
 03/11/2018 14:30:00,10.99,11.11,2,0.38
 03/11/2018 14:45:00,10.99,11.11,2,0.55
 03/11/2018 15:00:00,10.99,11.11,2,0.55
 03/11/2018 15:15:00,10.99,11.11,2,0.55
 03/11/2018 15:30:00,10.99,11.11,2,0.65
 03/11/2018 15:45:00,10.93,11.11,2,0.8
 03/11/2018 16:00:00,10.9,11.11,2,0.8
 03/11/2018 16:15:00,10.91,11.11,2,0.8
 03/11/2018 16:30:00,10.99,11.11,2,0.8
 03/11/2018 16:45:00,10.96,11.11,2,0.8
 03/11/2018 17:00:00,10.92,11.11,2,0.92
 03/11/2018 17:15:00,10.94,11.11,2,1.06
 03/11/2018 17:30:00,10.85,10.93,2,1.06
 03/11/2018 17:45:00,10.73,10.76,2,1.06
 03/11/2018 18:00:00,10.73,10.76,2,1.06
 03/11/2018 18:15:00,10.73,10.76,2,1.06
 03/11/2018 18:30:00,10.73,10.76,2,1.06
 03/11/2018 18:45:00,10.74,10.76,2,1.06
 03/11/2018 19:00:00,10.7,10.76,2,1.06
 03/11/2018 19:15:00,10.7,10.76,2,0.81
 03/11/2018 19:30:00,10.75,10.76,2,0.79
 03/11/2018 19:45:00,10.7,10.76,2,0.79
 03/11/2018 20:00:00,10.7,10.76,2,0.79
 03/11/2018 20:15:00,10.7,10.76,2,0.79
 03/11/2018 20:30:00,10.69,10.76,2,0.79
 03/11/2018 20:45:00,10.63,10.76,2,0.79
 03/11/2018 21:00:00,10.63,10.76,2,0.79
 03/11/2018 21:15:00,10.63,10.76,2,0.79
 03/11/2018 21:30:00,10.63,10.76,2,0.79
 03/11/2018 21:45:00,10.69,10.76,2,0.79
 03/11/2018 22:00:00,10.7,10.76,2,0.79
 03/11/2018 22:15:00,10.7,10.76,2,0.79
 03/11/2018 22:30:00,10.7,10.76,2,0.79
 03/11/2018 22:45:00,10.7,10.76,2,0.79
 03/11/2018 23:00:00,10.71,10.76,2,0.79
 03/11/2018 23:15:00,10.76,10.76,2,0.79
 03/11/2018 23:30:00,10.73,10.76,2,0.79
 03/11/2018 23:45:00,10.59,10.76,2,0.79
 04/11/2018 00:00:00,10.58,10.76,2,0.79
 04/11/2018 00:15:00,10.55,10.76,2,0.79
 04/11/2018 00:30:00,10.62,10.76,2,0.79
 04/11/2018 00:45:00,10.62,10.76,2,0.79
 04/11/2018 01:00:00,10.62,10.76,2,0.79
 04/11/2018 01:15:00,10.62,10.76,2,0.79
 04/11/2018 01:30:00,10.65,10.76,2,0.79
 04/11/2018 01:45:00,10.68,10.76,2,0.79
 04/11/2018 02:00:00,10.68,10.76,2,0.79
 04/11/2018 02:15:00,10.68,10.76,2,0.79
 04/11/2018 02:30:00,10.68,10.76,2,0.79
 04/11/2018 02:45:00,10.69,10.76,2,0.79
 04/11/2018 03:00:00,10.74,10.76,2,0.79
 04/11/2018 03:15:00,10.74,10.76,2,0.79
 04/11/2018 03:30:00,10.74,10.76,2,0.79
 04/11/2018 03:45:00,10.74,10.76,2,0.77
 04/11/2018 04:00:00,10.74,10.76,2,0.52
 04/11/2018 04:15:00,10.74,10.76,2,0.52
 04/11/2018 04:30:00,10.74,10.76,2,0.52
 04/11/2018 04:45:00,10.74,10.76,2,0.52
 04/11/2018 05:00:00,10.74,10.76,2,0.52
 04/11/2018 05:15:00,10.74,10.76,2,0.52
 04/11/2018 05:30:00,10.74,10.76,2,0.52
 04/11/2018 05:45:00,10.74,10.76,2,0.52
 04/11/2018 06:00:00,10.69,10.76,2,0.52
 04/11/2018 06:15:00,10.67,10.76,2,0.52
 04/11/2018 06:30:00,10.67,10.76,2,0.52
 04/11/2018 06:45:00,10.67,10.76,2,0.52
 04/11/2018 07:00:00,10.67,10.76,2,0.52
 04/11/2018 07:15:00,10.67,10.76,2,0.52
 04/11/2018 07:30:00,10.67,10.76,2,0.52
 04/11/2018 07:45:00,10.67,10.76,2,0.52
 04/11/2018 08:00:00,10.67,10.76,2,0.52
 04/11/2018 08:15:00,10.66,10.76,2,0.52
 04/11/2018 08:30:00,10.67,10.76,2,0.52
 04/11/2018 08:45:00,10.62,10.76,2,0.66
 04/11/2018 09:00:00,10.62,10.76,2,0.75
 04/11/2018 09:15:00,10.62,10.76,2,0.75
 04/11/2018 09:30:00,10.62,10.76,2,0.75
 04/11/2018 09:45:00,10.62,10.76,2,0.75
 04/11/2018 10:00:00,10.62,10.76,2,0.75
 04/11/2018 10:15:00,10.62,10.76,2,0.75
 04/11/2018 10:30:00,10.62,10.76,2,0.51
 04/11/2018 10:45:00,10.62,10.76,2,0.5
 04/11/2018 11:00:00,10.62,10.76,2,0.5
 04/11/2018 11:15:00,10.62,10.76,2,0.5
 04/11/2018 11:30:00,10.62,10.76,2,0.5
 04/11/2018 11:45:00,10.62,10.76,2,0.5
 04/11/2018 12:00:00,10.62,10.76,2,0.5
 04/11/2018 12:15:00,10.62,10.76,2,0.5
 04/11/2018 12:30:00,10.62,10.76,2,0.5
 04/11/2018 12:45:00,10.62,10.76,2,0.5
 04/11/2018 13:00:00,10.62,10.76,2,0.5
 04/11/2018 13:15:00,10.62,10.76,2,0.5
 04/11/2018 13:30:00,10.62,10.76,2,0.5
 04/11/2018 13:45:00,10.62,10.76,2,0.5
 04/11/2018 14:00:00,10.62,10.76,2,0.5
 04/11/2018 14:15:00,10.68,10.82,2,0.5
 04/11/2018 14:30:00,11.02,11.12,2,0.5
 04/11/2018 14:45:00,11.02,11.12,2,0.5
 04/11/2018 15:00:00,11.02,11.12,2,0.5
 04/11/2018 15:15:00,11.02,11.12,2,0.5
 04/11/2018 15:30:00,10.81,10.8,2,0.7
 04/11/2018 15:45:00,10.71,10.65,2,0.77
 04/11/2018 16:00:00,10.67,10.65,2,0.77
 04/11/2018 16:15:00,10.65,10.65,2,0.77
 04/11/2018 16:30:00,10.65,10.65,2,0.86
 04/11/2018 16:45:00,10.7,10.65,2,1.02
 04/11/2018 17:00:00,10.73,10.65,2,1.02
 04/11/2018 17:15:00,10.73,10.65,2,1.02
 04/11/2018 17:30:00,10.73,10.65,2,1.02
 04/11/2018 17:45:00,10.75,10.65,2,1.02
 04/11/2018 18:00:00,10.79,10.65,2,1.02
 04/11/2018 18:15:00,10.75,10.65,2,1.02
 04/11/2018 18:30:00,10.71,10.65,2,1.02
 04/11/2018 18:45:00,10.67,10.65,2,1.02
 04/11/2018 19:00:00,10.66,10.65,2,1.02
 04/11/2018 19:15:00,10.71,10.65,2,1.02
 04/11/2018 19:30:00,10.71,10.65,2,1.02
 04/11/2018 19:45:00,10.71,10.65,2,1.02
 04/11/2018 20:00:00,10.73,10.65,2,1.02
 04/11/2018 20:15:00,10.76,10.65,2,1.02
 04/11/2018 20:30:00,10.76,10.65,2,0.84
 04/11/2018 20:45:00,10.76,10.65,2,0.75
 04/11/2018 21:00:00,10.76,10.65,2,0.75
 04/11/2018 21:15:00,10.76,10.65,2,0.75
 04/11/2018 21:30:00,10.75,10.65,2,0.75
 04/11/2018 21:45:00,10.7,10.65,2,0.75
 04/11/2018 22:00:00,10.7,10.65,2,0.75
 04/11/2018 22:15:00,10.76,10.65,2,0.75
 04/11/2018 22:30:00,10.75,10.65,2,0.75
 04/11/2018 22:45:00,10.7,10.65,2,0.75
 04/11/2018 23:00:00,10.64,10.65,2,0.75
 04/11/2018 23:15:00,10.58,10.65,2,0.75
 04/11/2018 23:30:00,10.58,10.65,2,0.75
 04/11/2018 23:45:00,10.58,10.65,2,0.75
 05/11/2018 00:00:00,10.58,10.65,2,0.75
 05/11/2018 00:00:00,10.58,10.65,2,0.75
 05/11/2018 00:15:00,10.58,10.65,2,0.75
 05/11/2018 00:30:00,10.58,10.65,2,0.75
 05/11/2018 00:45:00,10.58,10.65,2,0.75
 05/11/2018 01:00:00,10.58,10.65,2,0.75
 05/11/2018 01:15:00,10.58,10.65,2,0.75
 05/11/2018 01:30:00,10.58,10.65,2,0.75
 05/11/2018 01:45:00,10.58,10.65,2,0.75
 05/11/2018 02:00:00,10.58,10.65,2,0.75
 05/11/2018 02:15:00,10.58,10.65,2,0.75
 05/11/2018 02:30:00,10.6,10.65,2,0.75
 05/11/2018 02:45:00,10.64,10.65,2,0.75
 05/11/2018 03:00:00,10.64,10.65,2,0.75
 05/11/2018 03:15:00,10.64,10.65,2,0.75
 05/11/2018 03:30:00,10.64,10.65,2,0.75
 05/11/2018 03:45:00,10.64,10.65,2,0.75
 05/11/2018 04:00:00,10.64,10.65,2,0.75
 05/11/2018 04:15:00,10.64,10.65,2,0.75
 05/11/2018 04:30:00,10.64,10.65,2,0.6
 05/11/2018 04:45:00,10.64,10.65,2,0.5
 05/11/2018 05:00:00,10.64,10.65,2,0.5
 05/11/2018 05:15:00,10.64,10.65,2,0.5
 05/11/2018 05:30:00,10.64,10.65,2,0.5
 05/11/2018 05:45:00,10.62,10.65,2,0.5
 05/11/2018 06:00:00,10.58,10.65,2,0.5
 05/11/2018 06:15:00,10.65,10.65,2,0.5
 05/11/2018 06:30:00,10.75,10.65,2,0.5
 05/11/2018 06:45:00,10.72,10.65,2,0.73
 05/11/2018 07:00:00,10.69,10.65,2,0.77
 05/11/2018 07:15:00,10.67,10.65,2,0.77
 05/11/2018 07:30:00,10.67,10.65,2,0.77
 05/11/2018 07:45:00,10.62,10.65,2,0.77
 05/11/2018 08:00:00,10.6,10.65,2,0.77
 05/11/2018 08:15:00,10.6,10.65,2,0.77
 05/11/2018 08:30:00,10.6,10.65,2,0.77
 05/11/2018 08:45:00,10.6,10.65,2,0.77
 05/11/2018 09:00:00,10.6,10.65,2,0.77
 05/11/2018 09:15:00,10.66,10.65,2,0.54
 05/11/2018 09:30:00,10.69,10.65,2,0.52
 05/11/2018 09:45:00,10.73,10.65,2,0.52
 05/11/2018 10:00:00,10.75,10.65,2,0.52
 05/11/2018 10:15:00,10.75,10.65,2,0.22
 05/11/2018 10:30:00,10.75,10.65,2,0.23
 05/11/2018 10:45:00,10.75,10.65,2,0.23
 05/11/2018 11:00:00,10.75,10.65,2,0.23
 05/11/2018 11:15:00,10.75,10.65,2,0.23
 05/11/2018 11:30:00,10.75,10.65,2,0.23
 05/11/2018 11:45:00,10.77,10.65,2,0.23
 05/11/2018 12:00:00,10.82,10.65,2,0.23
 05/11/2018 12:15:00,10.82,10.65,2,0.45
 05/11/2018 12:30:00,10.82,10.65,2,0.41
 05/11/2018 12:45:00,10.82,10.65,2,0.25
 05/11/2018 13:00:00,10.82,10.65,2,0.25
 05/11/2018 13:15:00,10.82,10.65,2,0.25
 05/11/2018 13:30:00,10.82,10.65,2,0.04
 05/11/2018 13:45:00,10.82,10.65,2,0.22
 05/11/2018 14:00:00,10.82,10.65,2,0.49
 05/11/2018 14:15:00,10.86,10.84,2,0.49
 05/11/2018 14:30:00,10.91,11.1,2,0.49
 05/11/2018 14:45:00,10.91,11.1,2,0.49
 05/11/2018 15:00:00,10.91,11.1,2,0.49
 05/11/2018 15:15:00,10.91,11.1,2,0.49
 05/11/2018 15:30:00,10.92,11.1,2,0.49
 05/11/2018 15:45:00,11.03,11.1,2,0.49
 05/11/2018 16:00:00,10.99,11.1,2,0.51
 05/11/2018 16:15:00,10.96,11.1,2,0.72
 05/11/2018 16:30:00,10.91,11.1,2,0.72
 05/11/2018 16:45:00,10.95,11.1,2,0.82
 05/11/2018 17:00:00,11.0,11.1,2,0.97
 05/11/2018 17:15:00,11.0,11.1,2,0.97
 05/11/2018 17:30:00,11.0,11.1,1,0.97
 05/11/2018 17:45:00,11.0,11.1,1,0.97
 05/11/2018 18:00:00,11.0,11.1,1,0.97
 05/11/2018 18:15:00,11.0,11.1,1,0.97
 05/11/2018 18:30:00,11.04,11.1,1,0.97
 05/11/2018 18:45:00,11.05,11.1,1,0.97
 05/11/2018 19:00:00,11.07,11.1,1,0.97
 05/11/2018 19:15:00,11.05,11.1,1,0.97
 05/11/2018 19:30:00,11.05,11.1,1,0.97
 05/11/2018 19:45:00,11.05,11.1,1,0.97
 05/11/2018 20:00:00,11.05,11.1,1,0.97
 05/11/2018 20:15:00,11.05,11.1,1,0.97
 05/11/2018 20:30:00,11.07,11.1,1,0.97
 05/11/2018 20:45:00,11.12,11.1,1,0.97
 05/11/2018 21:00:00,11.12,11.1,1,0.97
 05/11/2018 21:15:00,11.12,11.1,1,0.97
 05/11/2018 21:30:00,11.12,11.1,1,0.97
 05/11/2018 21:45:00,11.12,11.1,1,0.9
 05/11/2018 22:00:00,11.03,11.1,1,0.7
 05/11/2018 22:15:00,11.02,11.1,1,0.7
 05/11/2018 22:30:00,11.02,11.1,1,0.7
 05/11/2018 22:45:00,10.95,11.1,1,0.7
 05/11/2018 23:00:00,10.95,11.1,1,0.7
 05/11/2018 23:15:00,10.96,11.1,1,0.7
 05/11/2018 23:30:00,11.01,11.1,1,0.7
 05/11/2018 23:45:00,11.01,11.1,1,0.7
 06/11/2018 00:00:00,11.01,11.1,1,0.7
 06/11/2018 00:15:00,10.97,11.1,1,0.7
 06/11/2018 00:30:00,10.96,11.1,1,0.7
 06/11/2018 00:45:00,10.96,11.1,1,0.7
 06/11/2018 01:00:00,10.96,11.1,1,0.7
 06/11/2018 01:15:00,10.96,11.1,1,0.7
 06/11/2018 01:30:00,10.96,11.1,1,0.7
 06/11/2018 01:45:00,10.96,11.1,1,0.7
 06/11/2018 02:00:00,11.01,11.1,1,0.7
 06/11/2018 02:15:00,11.01,11.1,1,0.7
 06/11/2018 02:30:00,11.01,11.1,1,0.7
 06/11/2018 02:45:00,11.01,11.1,1,0.7
 06/11/2018 03:00:00,11.07,11.1,1,0.7
 06/11/2018 03:15:00,11.01,11.1,1,0.7
 06/11/2018 03:30:00,11.0,11.1,1,0.7
 06/11/2018 03:45:00,11.03,11.1,1,0.7
 06/11/2018 04:00:00,10.93,11.1,1,0.7
 06/11/2018 04:15:00,10.92,11.1,1,0.7
 06/11/2018 04:30:00,10.99,11.1,1,0.7
 06/11/2018 04:45:00,10.99,11.1,1,0.7
 06/11/2018 05:00:00,10.99,11.1,1,0.7
 06/11/2018 05:15:00,10.94,11.1,1,0.7
 06/11/2018 05:30:00,10.93,11.1,1,0.7
 06/11/2018 05:45:00,10.93,11.1,1,0.7
 06/11/2018 06:00:00,11.02,11.1,1,0.7
 06/11/2018 06:15:00,11.06,11.1,1,0.7
 06/11/2018 06:30:00,10.99,11.1,1,0.7
 06/11/2018 06:45:00,10.96,11.1,1,0.7
 06/11/2018 07:00:00,10.96,11.1,1,0.7
 06/11/2018 07:15:00,10.96,11.1,1,0.7
 06/11/2018 07:30:00,11.0,11.1,1,0.7
 06/11/2018 07:45:00,11.03,11.1,1,0.7
 06/11/2018 08:00:00,11.16,11.1,1,0.7
 06/11/2018 08:15:00,11.11,11.1,1,0.7
 06/11/2018 08:30:00,11.07,11.1,1,0.7
 06/11/2018 08:45:00,11.07,11.1,1,0.7
 06/11/2018 09:00:00,11.07,11.1,1,0.7
 06/11/2018 09:15:00,11.07,11.1,1,0.7
 06/11/2018 09:30:00,11.07,11.1,1,0.7
 06/11/2018 09:45:00,11.07,11.1,1,0.7
 06/11/2018 10:00:00,11.13,11.1,1,0.37
 06/11/2018 10:15:00,11.13,11.1,1,0.34
 06/11/2018 10:30:00,11.14,11.1,1,0.39
 06/11/2018 10:45:00,11.01,11.1,1,0.25
 06/11/2018 11:00:00,11.01,11.1,1,0.12
 06/11/2018 11:15:00,11.01,11.1,1,0.23
 06/11/2018 11:30:00,11.01,11.1,1,0.56
 06/11/2018 11:45:00,11.06,11.1,1,-0.42
 06/11/2018 12:00:00,10.97,11.1,1,-0.4
 06/11/2018 12:15:00,10.96,11.1,1,0.1
 06/11/2018 12:30:00,10.96,11.1,1,0.13
 06/11/2018 12:45:00,10.96,11.1,1,0.35
 06/11/2018 13:00:00,10.96,11.1,1,0.35
 06/11/2018 13:15:00,10.96,11.1,1,0.37
 06/11/2018 13:30:00,10.96,11.1,1,0.5
 06/11/2018 13:45:00,10.96,11.1,1,0.07
 06/11/2018 14:00:00,10.96,11.1,1,0.41
 06/11/2018 14:15:00,11.08,11.1,1,0.57
 06/11/2018 14:30:00,11.12,11.1,1,0.32
 06/11/2018 14:45:00,11.12,11.1,1,0.18
 06/11/2018 15:00:00,4.66,11.1,1,0.22
 06/11/2018 15:15:00,11.12,11.1,1,0.5
 06/11/2018 15:30:00,11.12,11.1,1,0.64
 06/11/2018 15:45:00,11.07,11.1,1,0.74
 06/11/2018 16:00:00,11.07,11.1,1,0.74
 06/11/2018 16:15:00,11.06,11.1,1,0.74
 06/11/2018 16:30:00,11.05,11.1,1,0.74
 06/11/2018 16:45:00,11.07,11.1,1,0.95
 06/11/2018 17:00:00,11.03,11.1,1,1.01
 06/11/2018 17:15:00,11.0,11.1,1,1.01
 06/11/2018 17:30:00,11.0,11.1,1,1.01
 06/11/2018 17:45:00,11.0,11.1,1,1.04
 06/11/2018 18:00:00,11.0,11.1,1,1.27
 06/11/2018 18:15:00,11.03,11.1,1,1.27
 06/11/2018 18:30:00,11.07,11.1,1,1.27
 06/11/2018 18:45:00,11.07,11.1,1,1.07
 06/11/2018 19:00:00,11.07,11.1,1,1.01
 06/11/2018 19:15:00,11.07,11.1,1,1.01
 06/11/2018 19:30:00,11.07,11.1,1,1.01
 06/11/2018 19:45:00,11.08,11.1,1,1.01
 06/11/2018 20:00:00,11.13,11.1,1,1.01
 06/11/2018 20:15:00,11.13,11.1,1,1.01
 06/11/2018 20:30:00,11.09,11.1,1,1.01
 06/11/2018 20:45:00,10.97,11.1,1,1.01
 06/11/2018 21:00:00,10.95,11.1,1,1.01
 06/11/2018 21:15:00,10.95,11.1,1,1.01
 06/11/2018 21:30:00,10.96,11.1,1,0.91
 06/11/2018 21:45:00,11.11,11.1,1,0.74
 06/11/2018 22:00:00,11.1,11.1,1,0.74
 06/11/2018 22:15:00,11.04,11.1,1,0.74
 06/11/2018 22:30:00,11.04,11.1,1,0.74
 06/11/2018 22:45:00,11.06,11.1,1,0.74
 06/11/2018 23:00:00,11.11,11.1,1,0.74
 06/11/2018 23:15:00,11.11,11.1,1,0.74
 06/11/2018 23:30:00,11.11,11.1,1,0.74
 06/11/2018 23:45:00,11.13,11.1,1,0.74
 07/11/2018 00:00:00,11.13,11.1,1,0.74
 07/11/2018 00:15:00,11.06,11.1,1,0.74
 07/11/2018 00:30:00,11.06,11.1,1,0.74
 07/11/2018 00:45:00,11.03,11.1,1,0.74
 07/11/2018 01:00:00,11.0,11.1,1,0.74
 07/11/2018 01:15:00,11.02,11.1,1,0.74
 07/11/2018 01:30:00,11.06,11.1,1,0.74
 07/11/2018 01:45:00,11.06,11.1,1,0.74
 07/11/2018 02:00:00,11.12,11.1,1,0.74
 07/11/2018 02:15:00,11.04,11.1,1,0.74
 07/11/2018 02:30:00,10.94,11.1,1,0.74
 07/11/2018 02:45:00,10.94,11.1,1,0.74
 07/11/2018 03:00:00,10.94,11.1,1,0.74
 07/11/2018 03:15:00,10.94,11.1,1,0.74
 07/11/2018 03:30:00,10.97,11.1,1,0.74
 07/11/2018 03:45:00,11.0,11.1,1,0.74
 07/11/2018 04:00:00,11.0,11.1,1,0.74
 07/11/2018 04:15:00,11.0,11.1,1,0.74
 07/11/2018 04:30:00,11.0,11.1,1,0.74
 07/11/2018 04:45:00,11.0,11.1,1,0.74
 07/11/2018 05:00:00,11.0,11.1,1,0.74
 07/11/2018 05:15:00,11.0,11.1,1,0.74
 07/11/2018 05:30:00,11.0,11.1,1,0.74
 07/11/2018 05:45:00,11.0,11.1,1,0.74
 07/11/2018 06:00:00,10.99,11.1,1,0.74
 07/11/2018 06:15:00,10.99,11.1,1,0.74
 07/11/2018 06:30:00,11.03,11.1,1,0.74
 07/11/2018 06:45:00,11.03,11.1,1,0.74
 07/11/2018 07:00:00,11.03,11.1,1,0.74
 07/11/2018 07:15:00,11.05,11.1,1,0.74
 07/11/2018 07:30:00,11.06,11.1,1,0.74
 07/11/2018 07:45:00,11.02,11.1,1,0.74
 07/11/2018 08:00:00,11.06,11.1,1,0.74
 07/11/2018 08:15:00,11.06,11.1,1,0.74
 07/11/2018 08:30:00,11.06,11.1,1,0.74
 07/11/2018 08:45:00,11.06,11.1,1,0.74
 07/11/2018 09:00:00,11.06,11.1,1,0.74
 07/11/2018 09:15:00,11.06,11.1,1,0.74
 07/11/2018 09:30:00,11.0,11.1,1,0.74
 07/11/2018 09:45:00,11.0,11.1,1,0.73
 07/11/2018 10:00:00,11.03,11.1,1,0.49
 07/11/2018 10:15:00,11.06,11.1,1,0.62
 07/11/2018 10:30:00,11.06,11.1,1,0.69
 07/11/2018 10:45:00,11.06,11.1,1,0.22
 07/11/2018 11:00:00,11.06,11.1,1,-0.22
 07/11/2018 11:15:00,11.06,11.1,1,0.35
 07/11/2018 11:30:00,11.06,11.1,1,0.4
 07/11/2018 11:45:00,11.07,11.1,1,0.43
 07/11/2018 12:00:00,11.11,11.1,1,0.44
 07/11/2018 12:15:00,11.07,11.1,1,0.44
 07/11/2018 12:30:00,11.07,11.1,1,0.44
 07/11/2018 12:45:00,11.07,11.1,1,0.44
 07/11/2018 13:00:00,11.07,11.1,1,0.44
 07/11/2018 13:15:00,11.13,11.1,1,0.36
 07/11/2018 13:30:00,11.13,11.1,1,-0.32
 07/11/2018 13:45:00,11.13,11.1,1,-0.43
 07/11/2018 14:00:00,11.13,11.1,1,-0.53
 07/11/2018 14:15:00,11.13,11.1,1,-0.46
 07/11/2018 14:30:00,11.11,11.1,1,0.11
 07/11/2018 14:45:00,11.08,11.1,1,0.42
 07/11/2018 15:00:00,11.08,11.1,1,0.42
 07/11/2018 15:15:00,11.08,11.1,1,0.4
 07/11/2018 15:30:00,11.08,11.1,1,0.42
 07/11/2018 15:45:00,11.08,11.1,1,0.42
 07/11/2018 16:00:00,11.05,11.1,1,0.54
 07/11/2018 16:15:00,11.02,11.1,1,0.69
 07/11/2018 16:30:00,11.02,11.1,1,0.69
 07/11/2018 16:45:00,11.02,11.1,1,0.94
 07/11/2018 17:00:00,11.03,11.1,1,0.94
 07/11/2018 17:15:00,11.03,11.1,1,0.94
 07/11/2018 17:30:00,11.03,11.1,1,0.94
 07/11/2018 17:45:00,11.03,11.1,1,0.94
 07/11/2018 18:00:00,11.03,11.1,1,0.94
 07/11/2018 18:15:00,11.03,11.1,1,0.94
 07/11/2018 18:30:00,11.07,11.1,1,0.94
 07/11/2018 18:45:00,11.09,11.1,1,0.94
 07/11/2018 19:00:00,11.06,11.1,1,0.94
 07/11/2018 19:15:00,11.0,11.1,1,0.94
 07/11/2018 19:30:00,11.0,11.1,1,0.94
 07/11/2018 19:45:00,11.0,11.1,1,0.94
 07/11/2018 20:00:00,10.94,11.1,1,0.94
 07/11/2018 20:15:00,10.94,11.1,1,0.94
 07/11/2018 20:30:00,10.94,11.1,1,0.94
 07/11/2018 20:45:00,10.94,11.1,1,0.94
 07/11/2018 21:00:00,10.96,11.1,1,0.94
 07/11/2018 21:15:00,11.0,11.1,1,0.94
 07/11/2018 21:30:00,10.93,11.1,1,0.94
 07/11/2018 21:45:00,10.96,11.1,1,0.94
 07/11/2018 22:00:00,10.94,11.1,1,0.8
 07/11/2018 22:15:00,10.96,11.1,1,0.67
 07/11/2018 22:30:00,11.0,11.1,1,0.67
 07/11/2018 22:45:00,11.0,11.1,1,0.67
 07/11/2018 23:00:00,11.03,11.1,1,0.67
 07/11/2018 23:15:00,11.07,11.1,1,0.67
 07/11/2018 23:30:00,10.94,11.1,1,0.67
 07/11/2018 23:45:00,10.91,11.1,1,0.67
 08/11/2018 00:00:00,10.91,11.1,1,0.67
 08/11/2018 00:15:00,11.0,11.1,1,0.67
 08/11/2018 00:30:00,11.02,11.1,1,0.67
 08/11/2018 00:45:00,11.02,11.1,1,0.67
 08/11/2018 01:00:00,11.02,11.1,1,0.67
 08/11/2018 01:15:00,11.02,11.1,1,0.67
 08/11/2018 01:30:00,11.02,11.1,1,0.67
 08/11/2018 01:45:00,11.05,11.1,1,0.67
 08/11/2018 02:00:00,11.08,11.1,1,0.67
 08/11/2018 02:15:00,11.08,11.1,1,0.67
 08/11/2018 02:30:00,11.08,11.1,1,0.67
 08/11/2018 02:45:00,11.08,11.1,1,0.67
 08/11/2018 03:00:00,11.08,11.1,1,0.67
 08/11/2018 03:15:00,11.08,11.1,1,0.67
 08/11/2018 03:30:00,11.08,11.1,1,0.67
 08/11/2018 03:45:00,11.09,11.1,1,0.67
 08/11/2018 04:00:00,11.14,11.1,1,0.67
 08/11/2018 04:15:00,11.14,11.1,1,0.67
 08/11/2018 04:30:00,11.14,11.1,1,0.67
 08/11/2018 04:45:00,11.14,11.1,1,0.67
 08/11/2018 05:00:00,11.14,11.1,1,0.67
 08/11/2018 05:15:00,11.14,11.1,1,0.67
 08/11/2018 05:30:00,11.13,11.1,1,0.67
 08/11/2018 05:45:00,11.08,11.1,1,0.67
 08/11/2018 06:00:00,11.08,11.1,1,0.67
 08/11/2018 06:15:00,11.01,11.1,1,0.67
 08/11/2018 06:30:00,11.01,11.1,1,0.67
 08/11/2018 06:45:00,10.96,11.1,1,0.67
 08/11/2018 07:00:00,11.04,11.1,1,0.67
 08/11/2018 07:15:00,10.98,11.1,1,0.67
 08/11/2018 07:30:00,10.91,11.1,1,0.67
 08/11/2018 07:45:00,10.94,11.1,1,0.67
 08/11/2018 08:00:00,11.1,11.1,1,0.67
 08/11/2018 08:15:00,11.1,11.1,1,0.67
 08/11/2018 08:30:00,11.1,11.1,1,0.67
 08/11/2018 08:45:00,11.1,11.1,1,0.67
 08/11/2018 09:00:00,11.15,11.1,1,0.67
 08/11/2018 09:15:00,11.16,11.1,1,0.53
 08/11/2018 09:30:00,11.13,11.1,1,0.4
 08/11/2018 09:45:00,11.06,11.1,1,0.4
 08/11/2018 10:00:00,11.06,11.1,1,0.4
 08/11/2018 10:15:00,11.06,11.1,1,0.4
 08/11/2018 10:30:00,11.06,11.1,1,0.22
 08/11/2018 10:45:00,11.06,11.1,1,0.26
 08/11/2018 11:00:00,11.06,11.1,1,0.17
 08/11/2018 11:15:00,11.06,11.1,1,-0.11
 08/11/2018 11:30:00,11.06,11.1,1,0.01
 08/11/2018 11:45:00,11.06,11.1,1,0.09
 08/11/2018 12:00:00,11.06,11.1,1,0.27
 08/11/2018 12:15:00,11.06,11.1,1,0.27
 08/11/2018 12:30:00,11.08,11.1,1,-0.14
 08/11/2018 12:45:00,11.04,11.1,1,-0.08
 08/11/2018 13:00:00,11.04,11.1,1,-0.07
 08/11/2018 13:15:00,11.04,11.1,1,0.18
 08/11/2018 13:30:00,11.04,11.1,1,0.0
 08/11/2018 13:45:00,11.04,11.1,1,-0.55
 08/11/2018 14:00:00,11.04,11.1,1,0.31
 08/11/2018 14:15:00,11.04,11.1,1,-0.11
 08/11/2018 14:30:00,11.04,11.1,1,0.28
 08/11/2018 14:45:00,11.04,11.1,1,0.35
 08/11/2018 15:00:00,11.04,11.1,1,0.35
 08/11/2018 15:15:00,11.04,11.1,1,0.35
 08/11/2018 15:30:00,11.04,11.1,1,0.46
 08/11/2018 15:45:00,11.04,11.1,1,0.62
 08/11/2018 16:00:00,11.02,11.1,1,0.62
 08/11/2018 16:15:00,11.04,11.1,1,0.71
 08/11/2018 16:30:00,11.04,11.1,1,0.85
 08/11/2018 16:45:00,11.04,11.1,1,0.85
 08/11/2018 17:00:00,11.06,11.1,1,1.05
 08/11/2018 17:15:00,11.06,11.1,1,1.12
 08/11/2018 17:30:00,11.06,11.1,1,1.12
 08/11/2018 17:45:00,11.06,11.1,1,1.12
 08/11/2018 18:00:00,11.06,11.1,1,1.12
 08/11/2018 18:15:00,11.09,11.1,1,1.12
 08/11/2018 18:30:00,11.12,11.1,1,1.12
 08/11/2018 18:45:00,10.98,11.1,1,1.12
 08/11/2018 19:00:00,11.04,11.1,1,1.12
 08/11/2018 19:15:00,11.04,11.1,1,1.12
 08/11/2018 19:30:00,11.09,11.1,1,1.12
 08/11/2018 19:45:00,11.08,11.1,1,1.12
 08/11/2018 20:00:00,10.99,11.1,1,0.88
 08/11/2018 20:15:00,10.96,11.1,1,0.85
 08/11/2018 20:30:00,10.96,11.1,1,0.85
 08/11/2018 20:45:00,10.96,11.1,1,0.85
 08/11/2018 21:00:00,10.96,11.1,1,0.85
 08/11/2018 21:15:00,11.01,11.1,1,0.85
 08/11/2018 21:30:00,10.99,11.1,1,0.85
 08/11/2018 21:45:00,10.99,11.1,1,0.85
 08/11/2018 22:00:00,11.02,11.1,1,0.85
 08/11/2018 22:15:00,11.04,11.1,1,0.85
 08/11/2018 22:30:00,11.04,11.1,1,0.85
 08/11/2018 22:45:00,11.01,11.1,1,0.85
 08/11/2018 23:00:00,10.95,11.1,1,0.74
 08/11/2018 23:15:00,11.0,11.1,1,0.59
 08/11/2018 23:30:00,11.01,11.1,1,0.59
 08/11/2018 23:45:00,11.01,11.1,1,0.59
 09/11/2018 00:00:00,11.01,11.1,1,0.59
 09/11/2018 00:15:00,10.93,11.1,1,0.59
 09/11/2018 00:30:00,10.87,11.1,1,0.59
 09/11/2018 00:45:00,10.87,11.1,1,0.59
 09/11/2018 01:00:00,10.87,11.1,1,0.59
 09/11/2018 01:15:00,10.91,11.1,1,0.59
 09/11/2018 01:30:00,10.93,11.1,1,0.59
 09/11/2018 01:45:00,10.93,11.1,1,0.59
 09/11/2018 02:00:00,10.98,11.1,1,0.59
 09/11/2018 02:15:00,11.0,11.1,1,0.59
 09/11/2018 02:30:00,11.0,11.1,1,0.59
 09/11/2018 02:45:00,11.0,11.1,1,0.59
 09/11/2018 03:00:00,11.0,11.1,1,0.59
 09/11/2018 03:15:00,11.05,11.1,1,0.59
 09/11/2018 03:30:00,11.06,11.1,1,0.59
 09/11/2018 03:45:00,11.06,11.1,1,0.59
 09/11/2018 04:00:00,10.97,11.1,1,0.59
 09/11/2018 04:15:00,10.96,11.1,1,0.59
 09/11/2018 04:30:00,10.96,11.1,1,0.59
 09/11/2018 04:45:00,10.96,11.1,1,0.59
 09/11/2018 05:00:00,10.96,11.1,1,0.59
 09/11/2018 05:15:00,10.93,11.1,1,0.59
 09/11/2018 05:30:00,10.91,11.1,1,0.59
 09/11/2018 05:45:00,10.99,11.1,1,0.59
 09/11/2018 06:00:00,10.99,11.1,1,0.59
 09/11/2018 06:15:00,10.99,11.1,1,0.59
 09/11/2018 06:30:00,10.99,11.1,1,0.59
 09/11/2018 06:45:00,10.99,11.1,1,0.59
 09/11/2018 07:00:00,10.93,11.1,1,0.59
 09/11/2018 07:15:00,10.95,11.1,1,0.82
 09/11/2018 07:30:00,10.95,11.1,1,0.82
 09/11/2018 07:45:00,10.98,11.1,1,0.82
 09/11/2018 08:00:00,10.99,11.1,1,0.82
 09/11/2018 08:15:00,10.99,11.1,2,0.82
 09/11/2018 08:30:00,10.99,11.1,2,0.82
 09/11/2018 08:45:00,10.99,11.1,2,0.67
 09/11/2018 09:00:00,10.99,11.1,2,0.55
 09/11/2018 09:15:00,10.99,11.1,2,0.55
 09/11/2018 09:30:00,10.99,11.1,2,0.54
 09/11/2018 09:45:00,10.99,11.1,2,0.37
 09/11/2018 10:00:00,10.99,11.1,2,0.55
 09/11/2018 10:15:00,11.0,11.1,2,0.45
 09/11/2018 10:30:00,11.04,11.1,2,0.16
 09/11/2018 10:45:00,11.04,11.1,2,0.23
 09/11/2018 11:00:00,11.04,11.1,2,-0.02
 09/11/2018 11:15:00,11.06,11.1,2,-0.02
 09/11/2018 11:30:00,11.11,11.1,2,-0.02
 09/11/2018 11:45:00,11.06,11.1,2,-0.16
 09/11/2018 12:00:00,11.05,11.1,2,-0.47
 09/11/2018 12:15:00,11.1,11.1,2,-0.38
 09/11/2018 12:30:00,11.1,11.1,2,0.0
 09/11/2018 12:45:00,11.1,11.1,2,0.24
 09/11/2018 13:00:00,11.1,11.1,2,0.27
 09/11/2018 13:15:00,11.1,11.1,2,0.27
 09/11/2018 13:30:00,11.1,11.1,2,0.27
 09/11/2018 13:45:00,11.09,11.1,2,0.39
 09/11/2018 14:00:00,11.07,11.1,2,0.54
 09/11/2018 14:15:00,11.09,11.1,2,0.54
 09/11/2018 14:30:00,11.09,11.1,2,0.54
 09/11/2018 14:45:00,11.09,11.1,2,0.54
 09/11/2018 15:00:00,11.05,11.1,2,0.54
 09/11/2018 15:15:00,11.04,11.1,2,0.54
 09/11/2018 15:30:00,11.04,11.1,2,0.54
 09/11/2018 15:45:00,11.0,11.1,2,0.61
 09/11/2018 16:00:00,11.03,11.1,2,0.79
 09/11/2018 16:15:00,11.05,11.1,2,0.79
 09/11/2018 16:30:00,11.01,11.1,2,0.79
 09/11/2018 16:45:00,10.97,11.1,2,1.06
 09/11/2018 17:00:00,10.94,11.1,2,1.06
 09/11/2018 17:15:00,10.94,11.1,2,1.06
 09/11/2018 17:30:00,10.94,11.1,2,1.06
 09/11/2018 17:45:00,10.93,11.1,2,1.06
 09/11/2018 18:00:00,10.93,11.1,2,1.06
 09/11/2018 18:15:00,10.94,11.1,2,1.06
 09/11/2018 18:30:00,11.0,11.1,2,1.06
 09/11/2018 18:45:00,11.0,11.1,2,1.06
 09/11/2018 19:00:00,11.0,11.1,2,1.06
 09/11/2018 19:15:00,11.0,11.1,2,1.06
 09/11/2018 19:30:00,11.05,11.1,2,1.06
 09/11/2018 19:45:00,11.07,11.1,2,1.06
 09/11/2018 20:00:00,11.05,11.1,2,1.06
 09/11/2018 20:15:00,11.03,11.1,2,1.06
 09/11/2018 20:30:00,11.03,11.1,2,0.9
 09/11/2018 20:45:00,11.03,11.1,2,0.8
 09/11/2018 21:00:00,11.08,11.1,2,0.8
 09/11/2018 21:15:00,11.09,11.1,2,0.8
 09/11/2018 21:30:00,11.09,11.1,2,0.8
 09/11/2018 21:45:00,11.04,11.1,2,0.8
 09/11/2018 22:00:00,10.98,11.1,2,0.8
 09/11/2018 22:15:00,11.06,11.1,2,0.8
 09/11/2018 22:30:00,11.08,11.1,2,0.8
 09/11/2018 22:45:00,11.08,11.1,2,0.8
 09/11/2018 23:00:00,11.08,11.1,2,0.8
 09/11/2018 23:15:00,11.08,11.1,2,0.8
 09/11/2018 23:30:00,11.01,11.1,2,0.8
 09/11/2018 23:45:00,10.95,11.1,2,0.8
 10/11/2018 00:00:00,10.95,11.1,2,0.8
 10/11/2018 00:15:00,10.95,11.1,2,0.8
 10/11/2018 00:30:00,10.95,11.1,2,0.8
 10/11/2018 00:45:00,10.95,11.1,2,0.8
 10/11/2018 01:00:00,10.95,11.1,2,0.8
 10/11/2018 01:15:00,10.95,11.1,2,0.8
 10/11/2018 01:30:00,10.95,11.1,2,0.8
 10/11/2018 01:45:00,10.95,11.1,2,0.8
 10/11/2018 02:00:00,10.95,11.1,2,0.8
 10/11/2018 02:15:00,10.95,11.1,2,0.8
 10/11/2018 02:30:00,10.95,11.1,2,0.8
 10/11/2018 02:45:00,10.95,11.1,2,0.8
 10/11/2018 03:00:00,10.95,11.1,2,0.8
 10/11/2018 03:15:00,10.95,11.1,2,0.8
 10/11/2018 03:30:00,10.95,11.1,2,0.8
 10/11/2018 03:45:00,10.95,11.1,2,0.8
 10/11/2018 04:00:00,10.95,11.1,2,0.8
 10/11/2018 04:15:00,10.95,11.1,2,0.8
 10/11/2018 04:30:00,10.95,11.1,2,0.8
 10/11/2018 04:45:00,10.95,11.1,2,0.8
 10/11/2018 05:00:00,10.95,11.1,2,0.8
 10/11/2018 05:15:00,10.95,11.1,2,0.8
 10/11/2018 05:30:00,10.95,11.1,2,0.8
 10/11/2018 05:45:00,10.95,11.1,2,0.8
 10/11/2018 06:00:00,10.95,11.1,2,0.8
 10/11/2018 06:15:00,10.95,11.1,2,0.8
 10/11/2018 06:30:00,10.95,11.1,2,0.8
 10/11/2018 06:45:00,10.95,11.1,2,0.8
 10/11/2018 07:00:00,10.95,11.1,2,0.8
 10/11/2018 07:15:00,10.95,11.1,2,0.8
 10/11/2018 07:30:00,10.95,11.1,2,0.8
 10/11/2018 07:45:00,10.95,11.1,2,0.8
 10/11/2018 08:00:00,10.95,11.1,2,0.8
 10/11/2018 08:15:00,10.95,11.1,2,0.8
 10/11/2018 08:30:00,10.95,11.1,2,0.8
 10/11/2018 08:45:00,10.95,11.1,2,0.8
 10/11/2018 09:00:00,10.95,11.1,2,0.8
 10/11/2018 09:15:00,10.95,11.1,2,0.8
 10/11/2018 09:30:00,10.95,11.1,2,0.8
 10/11/2018 09:45:00,10.95,11.1,2,0.8
 10/11/2018 10:00:00,10.95,11.1,2,0.8
 10/11/2018 10:15:00,10.95,11.1,2,0.8
 10/11/2018 10:30:00,10.95,11.1,2,0.8
 10/11/2018 10:45:00,10.95,11.1,2,0.8
 10/11/2018 11:00:00,10.95,11.1,2,0.8
 10/11/2018 11:15:00,10.95,11.1,2,0.8
 10/11/2018 11:30:00,10.95,11.1,2,0.8
 10/11/2018 11:45:00,10.95,11.1,2,0.8
 10/11/2018 12:00:00,10.95,11.1,2,0.8
 10/11/2018 12:15:00,10.95,11.1,2,0.8
 10/11/2018 12:30:00,10.95,11.1,2,0.8
 10/11/2018 12:45:00,10.95,11.1,2,0.8
 10/11/2018 13:00:00,10.95,11.1,2,0.8
 10/11/2018 13:15:00,10.95,11.1,2,0.8
 10/11/2018 13:30:00,10.95,11.1,2,0.8
 10/11/2018 13:45:00,10.95,11.1,2,0.8
 10/11/2018 14:00:00,10.95,11.1,2,0.8
 10/11/2018 14:15:00,10.95,11.1,2,0.8
 10/11/2018 14:30:00,10.95,11.1,2,0.8
 10/11/2018 14:45:00,10.95,11.1,2,0.8
 10/11/2018 15:00:00,10.95,11.1,2,0.8
 10/11/2018 15:15:00,10.95,11.1,2,0.8
 10/11/2018 15:30:00,10.95,11.1,2,0.8
 10/11/2018 15:45:00,10.95,11.1,2,0.8
 10/11/2018 16:00:00,10.95,11.1,2,0.8
 10/11/2018 16:15:00,10.95,11.1,2,0.8
 10/11/2018 16:30:00,10.95,11.1,2,0.8
 10/11/2018 16:45:00,10.95,11.1,2,0.8
 10/11/2018 17:00:00,10.95,11.1,2,0.8
 10/11/2018 17:15:00,10.95,11.1,2,0.8
 10/11/2018 17:30:00,10.95,11.1,2,0.8
 10/11/2018 17:45:00,10.95,11.1,2,0.8
 10/11/2018 18:00:00,10.95,11.1,2,0.8
 10/11/2018 18:15:00,10.95,11.1,2,0.8
 10/11/2018 18:30:00,10.95,11.1,2,0.8
 10/11/2018 18:45:00,10.95,11.1,2,0.8
 10/11/2018 19:00:00,10.95,11.1,2,0.8
 10/11/2018 19:15:00,10.95,11.1,2,0.8
 10/11/2018 19:30:00,10.95,11.1,2,0.8
 10/11/2018 19:45:00,10.95,11.1,2,0.8
 10/11/2018 20:00:00,10.95,11.1,2,0.8
 10/11/2018 20:15:00,10.95,11.1,2,0.8
 10/11/2018 20:30:00,10.95,11.1,2,0.8
 10/11/2018 20:45:00,10.95,11.1,2,0.8
 10/11/2018 21:00:00,10.95,11.1,2,0.8
 10/11/2018 21:15:00,10.95,11.1,2,0.8
 10/11/2018 21:30:00,10.95,11.1,2,0.8
 10/11/2018 21:45:00,10.95,11.1,2,0.8
 10/11/2018 22:00:00,10.95,11.1,2,0.8
 10/11/2018 22:15:00,10.95,11.1,2,0.8
 10/11/2018 22:30:00,10.95,11.1,2,0.8
 10/11/2018 22:45:00,10.95,11.1,2,0.73
 10/11/2018 23:00:00,10.95,11.1,2,0.6
 10/11/2018 23:15:00,10.95,11.1,2,0.6
 10/11/2018 23:30:00,10.95,11.1,2,0.6
 10/11/2018 23:45:00,10.95,11.1,2,0.6
 11/11/2018 00:00:00,10.95,11.1,2,0.6
 11/11/2018 00:15:00,10.95,11.1,2,0.6
 11/11/2018 00:30:00,10.95,11.1,2,0.6
 11/11/2018 00:45:00,10.95,11.1,2,0.6
 11/11/2018 01:00:00,10.95,11.1,2,0.6
 11/11/2018 01:15:00,10.95,11.1,2,0.6
 11/11/2018 01:30:00,10.95,11.1,2,0.6
 11/11/2018 01:45:00,10.95,11.1,2,0.6
 11/11/2018 02:00:00,10.95,11.1,2,0.6
 11/11/2018 02:15:00,10.95,11.1,2,0.6
 11/11/2018 02:30:00,10.95,11.1,2,0.6
 11/11/2018 02:45:00,10.95,11.1,2,0.6
 11/11/2018 03:00:00,10.95,11.1,2,0.6
 11/11/2018 03:15:00,10.95,11.1,2,0.6
 11/11/2018 03:30:00,10.95,11.1,2,0.6
 11/11/2018 03:45:00,10.95,11.1,2,0.6
 11/11/2018 04:00:00,10.95,11.1,2,0.6
 11/11/2018 04:15:00,10.95,11.1,2,0.6
 11/11/2018 04:30:00,10.95,11.1,2,0.6
 11/11/2018 04:45:00,10.95,11.1,2,0.6
 11/11/2018 05:00:00,10.95,11.1,2,0.6
 11/11/2018 05:15:00,10.95,11.1,2,0.6
 11/11/2018 05:30:00,10.95,11.1,2,0.6
 11/11/2018 05:45:00,10.95,11.1,2,0.6
 11/11/2018 06:00:00,10.98,11.1,2,0.6
 11/11/2018 06:15:00,11.0,11.1,2,0.6
 11/11/2018 06:30:00,10.99,11.1,2,0.6
 11/11/2018 06:45:00,10.93,11.1,2,0.6
 11/11/2018 07:00:00,10.93,11.1,2,0.6
 11/11/2018 07:15:00,11.05,11.1,2,0.6
 11/11/2018 07:30:00,11.11,11.1,2,0.6
 11/11/2018 07:45:00,11.11,11.1,2,0.6
 11/11/2018 08:00:00,11.07,11.1,2,0.6
 11/11/2018 08:15:00,11.05,11.1,2,0.6
 11/11/2018 08:30:00,11.05,11.1,2,0.54
 11/11/2018 08:45:00,11.05,11.1,2,0.43
 11/11/2018 09:00:00,11.05,11.1,2,0.35
 11/11/2018 09:15:00,11.05,11.1,2,0.2
 11/11/2018 09:30:00,11.05,11.1,2,0.1
 11/11/2018 09:45:00,11.05,11.1,2,-0.09
 11/11/2018 10:00:00,11.05,11.1,2,-0.17
 11/11/2018 10:15:00,11.05,11.1,2,0.35
 11/11/2018 10:30:00,11.05,11.1,2,0.45
 11/11/2018 10:45:00,11.05,11.1,2,-0.27
 11/11/2018 11:00:00,11.12,11.1,2,-0.14
 11/11/2018 11:15:00,11.12,11.1,2,0.05
 11/11/2018 11:30:00,11.12,11.1,2,-0.84
 11/11/2018 11:45:00,11.1,11.1,2,-0.84
 11/11/2018 12:00:00,11.05,11.1,2,-0.82
 11/11/2018 12:15:00,11.04,11.1,2,-0.61
 11/11/2018 12:30:00,11.04,11.1,2,-0.1
 11/11/2018 12:45:00,11.04,11.1,2,-0.01
 11/11/2018 13:00:00,11.04,11.1,2,-0.39
 11/11/2018 13:15:00,11.04,11.1,2,-0.61
 11/11/2018 13:30:00,11.04,11.1,2,0.17
 11/11/2018 13:45:00,11.04,11.1,2,-0.14
 11/11/2018 14:00:00,11.04,11.1,2,-0.41
 11/11/2018 14:15:00,11.04,11.1,2,-0.33
 11/11/2018 14:30:00,11.04,11.1,2,-0.27
 11/11/2018 14:45:00,11.04,11.1,2,0.01
 11/11/2018 15:00:00,11.04,11.1,2,0.11
 11/11/2018 15:15:00,11.04,11.1,2,0.26
 11/11/2018 15:30:00,11.04,11.1,2,0.22
 11/11/2018 15:45:00,10.98,11.1,2,0.56
 11/11/2018 16:00:00,10.98,11.1,2,0.74
 11/11/2018 16:15:00,10.98,11.1,2,0.74
 11/11/2018 16:30:00,10.98,11.1,2,0.88
 11/11/2018 16:45:00,10.95,11.1,2,0.97
 11/11/2018 17:00:00,10.92,11.1,2,0.97
 11/11/2018 17:15:00,11.0,11.1,2,1.13
 11/11/2018 17:30:00,11.0,11.1,2,1.21
 11/11/2018 17:45:00,11.01,11.1,2,1.21
 11/11/2018 18:00:00,11.05,11.1,2,1.21
 11/11/2018 18:15:00,11.05,11.1,2,1.21
 11/11/2018 18:30:00,11.06,11.1,2,1.21
 11/11/2018 18:45:00,11.04,11.1,2,1.21
 11/11/2018 19:00:00,11.04,11.1,2,1.14
 11/11/2018 19:15:00,11.04,11.1,2,0.94
 11/11/2018 19:30:00,11.07,11.1,2,0.94
 11/11/2018 19:45:00,11.1,11.1,2,0.94
 11/11/2018 20:00:00,11.04,11.1,2,0.94
 11/11/2018 20:15:00,11.04,11.1,2,0.94
 11/11/2018 20:30:00,11.04,11.1,2,0.94
 11/11/2018 20:45:00,11.03,11.1,2,0.94
 11/11/2018 21:00:00,10.96,11.1,2,0.94
 11/11/2018 21:15:00,10.96,11.1,2,0.94
 11/11/2018 21:30:00,10.96,11.1,2,0.94
 11/11/2018 21:45:00,10.96,11.1,2,0.82
 11/11/2018 22:00:00,10.94,11.1,2,0.69
 11/11/2018 22:15:00,10.97,11.1,2,0.69
 11/11/2018 22:30:00,11.0,11.1,2,0.69
 11/11/2018 22:45:00,11.03,11.1,2,0.69
 11/11/2018 23:00:00,11.03,11.1,2,0.69
 11/11/2018 23:15:00,11.08,11.1,2,0.69
 11/11/2018 23:30:00,11.08,11.1,2,0.69
 11/11/2018 23:45:00,11.08,11.1,2,0.69
 12/11/2018 00:00:00,11.08,11.1,2,0.69
 12/11/2018 00:00:00,11.08,11.1,2,0.69
 12/11/2018 00:15:00,11.02,11.1,2,0.69
 12/11/2018 00:30:00,11.02,11.1,2,0.69
 12/11/2018 00:45:00,11.03,11.1,2,0.69
 12/11/2018 01:00:00,11.03,11.1,2,0.69
 12/11/2018 01:15:00,11.03,11.1,2,0.69
 12/11/2018 01:30:00,11.03,11.1,2,0.69
 12/11/2018 01:45:00,11.07,11.1,2,0.69
 12/11/2018 02:00:00,11.08,11.1,2,0.69
 12/11/2018 02:15:00,11.08,11.1,2,0.69
 12/11/2018 02:30:00,11.08,11.1,2,0.69
 12/11/2018 02:45:00,11.08,11.1,2,0.69
 12/11/2018 03:00:00,11.08,11.1,2,0.69
 12/11/2018 03:15:00,11.1,11.1,2,0.69
 12/11/2018 03:30:00,11.12,11.1,2,0.69
 12/11/2018 03:45:00,11.04,11.1,2,0.69
 12/11/2018 04:00:00,11.04,11.1,2,0.69
 12/11/2018 04:15:00,10.99,11.1,2,0.69
 12/11/2018 04:30:00,10.97,11.1,2,0.69
 12/11/2018 04:45:00,10.97,11.1,2,0.69
 12/11/2018 05:00:00,10.97,11.1,2,0.69
 12/11/2018 05:15:00,10.97,11.1,2,0.69
 12/11/2018 05:30:00,10.97,11.1,2,0.69
 12/11/2018 05:45:00,10.94,11.1,2,0.69
 12/11/2018 06:00:00,10.91,11.1,2,0.69
 12/11/2018 06:15:00,11.0,11.1,2,0.69
 12/11/2018 06:30:00,11.06,11.1,2,0.69
 12/11/2018 06:45:00,11.1,11.1,2,0.69
 12/11/2018 07:00:00,11.06,11.1,2,0.69
 12/11/2018 07:15:00,11.06,11.1,2,0.69
 12/11/2018 07:30:00,11.02,11.1,2,0.69
 12/11/2018 07:45:00,10.97,11.1,2,0.69
 12/11/2018 08:00:00,10.95,11.1,2,0.69
 12/11/2018 08:15:00,10.95,11.1,2,0.69
 12/11/2018 08:30:00,10.98,11.1,2,0.67
 12/11/2018 08:45:00,11.03,11.1,2,0.42
 12/11/2018 09:00:00,11.08,11.1,2,0.42
 12/11/2018 09:15:00,11.04,11.1,2,0.42
 12/11/2018 09:30:00,11.05,11.1,2,-0.02
 12/11/2018 09:45:00,11.08,11.1,2,-0.11
 12/11/2018 10:00:00,11.08,11.1,2,-0.28
 12/11/2018 10:15:00,11.13,11.1,2,0.03
 12/11/2018 10:30:00,11.13,11.1,2,-0.28
 12/11/2018 10:45:00,11.13,11.1,2,-0.68
 12/11/2018 11:00:00,11.13,11.1,2,-0.15
 12/11/2018 11:15:00,11.13,11.1,2,0.13
 12/11/2018 11:30:00,11.13,11.1,2,-0.19
 12/11/2018 11:45:00,11.13,11.1,2,-0.17
 12/11/2018 12:00:00,11.13,11.1,2,-0.65
 12/11/2018 12:15:00,11.05,11.1,2,0.47
 12/11/2018 12:30:00,11.02,11.1,2,-0.32
 12/11/2018 12:45:00,11.02,11.1,2,-0.9
 12/11/2018 13:00:00,11.02,11.1,2,-0.72
 12/11/2018 13:15:00,11.01,11.1,2,-0.44
 12/11/2018 13:30:00,10.97,11.1,2,-0.06
 12/11/2018 13:45:00,10.97,11.1,2,0.06
 12/11/2018 14:00:00,10.97,11.1,2,-0.08
 12/11/2018 14:15:00,10.97,11.1,2,-0.14
 12/11/2018 14:30:00,10.97,11.1,2,-0.03
 12/11/2018 14:45:00,10.97,11.1,2,0.33
 12/11/2018 15:00:00,10.97,11.1,2,0.6
 12/11/2018 15:15:00,11.01,11.1,2,0.34
 12/11/2018 15:30:00,11.03,11.1,2,0.55
 12/11/2018 15:45:00,10.99,11.1,2,0.6
 12/11/2018 16:00:00,10.94,11.1,2,0.6
 12/11/2018 16:15:00,10.91,11.1,2,0.79
 12/11/2018 16:30:00,10.98,11.1,2,0.85
 12/11/2018 16:45:00,10.98,11.1,2,0.98
 12/11/2018 17:00:00,11.0,11.1,2,1.12
 12/11/2018 17:15:00,11.0,11.1,2,1.12
 12/11/2018 17:30:00,11.0,11.1,2,1.12
 12/11/2018 17:45:00,11.0,11.1,2,1.12
 12/11/2018 18:00:00,11.0,11.1,2,1.12
 12/11/2018 18:15:00,11.05,11.1,2,1.12
 12/11/2018 18:30:00,11.07,11.09,2,1.12
 12/11/2018 18:45:00,11.07,11.09,2,1.12
 12/11/2018 19:00:00,11.08,11.09,2,1.12
 12/11/2018 19:15:00,10.96,10.97,2,1.12
 12/11/2018 19:30:00,10.81,10.92,2,1.12
 12/11/2018 19:45:00,10.77,10.92,2,1.12
 12/11/2018 20:00:00,10.84,10.92,2,1.12
 12/11/2018 20:15:00,10.86,10.92,2,0.93
 12/11/2018 20:30:00,10.86,10.92,2,0.85
 12/11/2018 20:45:00,10.86,10.92,2,0.85
 12/11/2018 21:00:00,10.86,10.92,2,0.85
 12/11/2018 21:15:00,10.82,10.92,2,0.85
 12/11/2018 21:30:00,10.76,10.92,2,0.85
 12/11/2018 21:45:00,10.77,10.92,2,0.85
 12/11/2018 22:00:00,10.85,10.92,2,0.85
 12/11/2018 22:15:00,10.82,10.92,2,0.85
 12/11/2018 22:30:00,10.82,10.92,2,0.85
 12/11/2018 22:45:00,10.82,10.92,2,0.76
 12/11/2018 23:00:00,10.85,10.92,2,0.6
 12/11/2018 23:15:00,10.78,10.92,2,0.6
 12/11/2018 23:30:00,10.78,10.92,2,0.6
 12/11/2018 23:45:00,10.78,10.92,2,0.6
 13/11/2018 00:00:00,10.78,10.92,2,0.6
 13/11/2018 00:15:00,10.88,10.92,2,0.6
 13/11/2018 00:30:00,10.9,10.92,2,0.6
 13/11/2018 00:45:00,10.9,10.92,2,0.6
 13/11/2018 01:00:00,10.9,10.92,2,0.6
 13/11/2018 01:15:00,10.9,10.92,2,0.6
 13/11/2018 01:30:00,10.92,10.92,2,0.6
 13/11/2018 01:45:00,10.83,10.92,2,0.6
 13/11/2018 02:00:00,10.83,10.92,2,0.6
 13/11/2018 02:15:00,10.83,10.92,2,0.6
 13/11/2018 02:30:00,10.83,10.92,2,0.6
 13/11/2018 02:45:00,10.83,10.92,2,0.6
 13/11/2018 03:00:00,10.83,10.92,2,0.6
 13/11/2018 03:15:00,10.86,10.92,2,0.6
 13/11/2018 03:30:00,10.89,10.92,2,0.6
 13/11/2018 03:45:00,10.89,10.92,2,0.6
 13/11/2018 04:00:00,10.86,10.92,2,0.6
 13/11/2018 04:15:00,10.83,10.92,2,0.6
 13/11/2018 04:30:00,10.83,10.92,2,0.6
 13/11/2018 04:45:00,10.83,10.92,2,0.6
 13/11/2018 05:00:00,10.81,10.92,2,0.6
 13/11/2018 05:15:00,10.77,10.92,2,0.6
 13/11/2018 05:30:00,10.76,10.92,2,0.6
 13/11/2018 05:45:00,10.86,10.92,2,0.6
 13/11/2018 06:00:00,10.91,10.92,2,0.6
 13/11/2018 06:15:00,10.92,11.09,2,0.6
 13/11/2018 06:30:00,11.06,11.11,2,0.6
 13/11/2018 06:45:00,11.03,11.11,2,0.6
 13/11/2018 07:00:00,11.0,11.11,2,0.81
 13/11/2018 07:15:00,10.96,11.11,2,0.85
 13/11/2018 07:30:00,10.96,11.11,2,0.85
 13/11/2018 07:45:00,10.96,11.11,2,0.85
 13/11/2018 08:00:00,10.91,11.11,2,0.85
 13/11/2018 08:15:00,10.94,11.11,2,0.85
 13/11/2018 08:30:00,11.02,11.11,2,0.6
 13/11/2018 08:45:00,11.02,11.11,2,0.6
 13/11/2018 09:00:00,11.02,11.11,2,0.34
 13/11/2018 09:15:00,11.02,11.11,2,0.34
 13/11/2018 09:30:00,11.06,11.11,2,0.11
 13/11/2018 09:45:00,11.08,11.11,2,0.0
 13/11/2018 10:00:00,11.08,11.11,2,-0.2
 13/11/2018 10:15:00,11.08,11.11,2,-0.35
 13/11/2018 10:30:00,11.08,11.11,2,-0.12
 13/11/2018 10:45:00,11.08,11.11,2,-0.21
 13/11/2018 11:00:00,11.08,11.11,2,-0.7
 13/11/2018 11:15:00,11.08,11.11,2,-0.59
 13/11/2018 11:30:00,11.08,11.11,2,-0.32
 13/11/2018 11:45:00,11.08,11.11,2,-0.13
 13/11/2018 12:00:00,11.08,11.11,2,-0.27
 13/11/2018 12:15:00,10.88,10.73,2,-0.57
 13/11/2018 12:30:00,10.83,10.66,2,-0.87
 13/11/2018 12:45:00,10.85,10.66,2,-0.89
 13/11/2018 13:00:00,10.76,10.66,2,-0.46
 13/11/2018 13:15:00,10.75,10.66,2,-0.46
 13/11/2018 13:30:00,10.98,11.1,2,-0.33
 13/11/2018 13:45:00,10.97,11.1,2,0.1
 13/11/2018 14:00:00,11.0,11.1,2,-0.47
 13/11/2018 14:15:00,11.0,11.1,2,-0.05
 13/11/2018 14:30:00,11.0,11.1,2,0.23
 13/11/2018 14:45:00,10.99,11.1,2,0.01
 13/11/2018 15:00:00,10.99,11.1,2,0.37
 13/11/2018 15:15:00,10.99,11.1,2,0.45
 13/11/2018 15:30:00,10.99,11.1,2,0.25
 13/11/2018 15:45:00,10.99,11.1,2,0.47
 13/11/2018 16:00:00,10.99,11.1,2,0.6
 13/11/2018 16:15:00,10.96,11.1,2,0.74
 13/11/2018 16:30:00,11.01,11.1,2,0.74
 13/11/2018 16:45:00,10.96,11.1,2,0.91
 13/11/2018 17:00:00,10.84,10.86,2,0.99
 13/11/2018 17:15:00,10.73,10.64,2,0.99
 13/11/2018 17:30:00,10.73,10.64,2,0.99
 13/11/2018 17:45:00,10.73,10.64,2,0.99
 13/11/2018 18:00:00,10.73,10.64,2,0.99
 13/11/2018 18:15:00,10.75,10.64,2,0.99
 13/11/2018 18:30:00,10.79,10.64,2,0.99
 13/11/2018 18:45:00,10.72,10.64,2,0.99
 13/11/2018 19:00:00,10.71,10.64,2,0.99
 13/11/2018 19:15:00,10.71,10.64,2,0.99
 13/11/2018 19:30:00,10.71,10.64,2,0.99
 13/11/2018 19:45:00,10.71,10.64,2,0.99
 13/11/2018 20:00:00,10.71,10.64,2,0.99
 13/11/2018 20:15:00,10.72,10.64,2,0.99
 13/11/2018 20:30:00,10.89,10.99,2,0.99
 13/11/2018 20:45:00,11.02,11.1,2,0.99
 13/11/2018 21:00:00,11.03,11.1,2,0.99
 13/11/2018 21:15:00,11.01,11.1,2,0.99
 13/11/2018 21:30:00,10.95,11.1,2,0.99
 13/11/2018 21:45:00,10.89,11.1,2,0.86
 13/11/2018 22:00:00,10.9,11.1,2,0.74
 13/11/2018 22:15:00,10.96,11.1,2,0.74
 13/11/2018 22:30:00,10.97,11.1,2,0.74
 13/11/2018 22:45:00,10.95,11.1,2,0.74
 13/11/2018 23:00:00,10.95,11.1,2,0.74
 13/11/2018 23:15:00,10.95,11.1,2,0.74
 13/11/2018 23:30:00,10.97,11.1,2,0.74
 13/11/2018 23:45:00,10.96,11.1,2,0.74
 14/11/2018 00:00:00,10.96,11.1,2,0.74
 14/11/2018 00:15:00,10.91,11.1,2,0.74
 14/11/2018 00:30:00,10.81,10.85,2,0.74
 14/11/2018 00:45:00,10.75,10.67,2,0.74
 14/11/2018 01:00:00,10.75,10.67,2,0.74
 14/11/2018 01:15:00,10.76,10.72,2,0.74
 14/11/2018 01:30:00,10.96,11.1,2,0.74
 14/11/2018 01:45:00,10.96,11.1,2,0.74
 14/11/2018 02:00:00,10.96,11.1,2,0.74
 14/11/2018 02:15:00,10.96,11.1,2,0.74
 14/11/2018 02:30:00,10.96,11.1,2,0.74
 14/11/2018 02:45:00,10.97,11.1,2,0.74
 14/11/2018 03:00:00,11.01,11.1,2,0.74
 14/11/2018 03:15:00,11.01,11.1,2,0.74
 14/11/2018 03:30:00,11.01,11.1,2,0.74
 14/11/2018 03:45:00,11.01,11.1,2,0.74
 14/11/2018 04:00:00,11.01,11.1,2,0.74
 14/11/2018 04:15:00,11.01,11.1,2,0.74
 14/11/2018 04:30:00,11.01,11.1,2,0.74
 14/11/2018 04:45:00,11.01,11.1,2,0.74
 14/11/2018 05:00:00,11.01,11.1,2,0.74
 14/11/2018 05:15:00,10.97,11.1,2,0.74
 14/11/2018 05:30:00,10.96,11.1,2,0.74
 14/11/2018 05:45:00,10.96,11.1,2,0.74
 14/11/2018 06:00:00,10.9,11.1,2,0.74
 14/11/2018 06:15:00,10.95,11.1,2,0.74
 14/11/2018 06:30:00,10.96,11.1,2,0.74
 14/11/2018 06:45:00,10.92,11.1,2,0.74
 14/11/2018 07:00:00,10.95,11.1,2,0.74
 14/11/2018 07:15:00,10.97,11.1,2,0.74
 14/11/2018 07:30:00,10.96,11.1,2,0.74
 14/11/2018 07:45:00,11.05,11.1,2,0.74
 14/11/2018 08:00:00,11.05,11.1,2,0.74
 14/11/2018 08:15:00,11.0,11.1,2,0.74
 14/11/2018 08:30:00,11.0,11.1,2,0.74
 14/11/2018 08:45:00,11.0,11.1,2,0.71
 14/11/2018 09:00:00,11.02,11.1,2,0.34
 14/11/2018 09:15:00,11.04,11.1,2,0.2
 14/11/2018 09:30:00,11.04,11.1,2,-0.01
 14/11/2018 09:45:00,11.04,11.1,2,-0.18
 14/11/2018 10:00:00,11.04,11.1,2,0.23
 14/11/2018 10:15:00,11.04,11.1,2,0.34
 14/11/2018 10:30:00,11.04,11.1,2,0.55
 14/11/2018 10:45:00,11.09,11.1,2,0.37
 14/11/2018 11:00:00,11.1,11.1,2,0.18
 14/11/2018 11:15:00,11.1,11.1,2,0.3
 14/11/2018 11:30:00,11.1,11.1,2,0.3
 14/11/2018 11:45:00,11.11,11.1,2,-0.24
 14/11/2018 12:00:00,11.12,11.1,2,-0.86
 14/11/2018 12:15:00,11.08,11.1,2,-0.82
 14/11/2018 12:30:00,11.08,11.1,2,-0.82
 14/11/2018 12:45:00,11.08,11.1,2,-0.82
 14/11/2018 13:00:00,11.08,11.1,2,-0.82
 14/11/2018 13:15:00,11.08,11.1,2,-0.63
 14/11/2018 13:30:00,11.08,11.1,2,-0.54
 14/11/2018 13:45:00,11.08,11.1,2,-0.49
 14/11/2018 14:00:00,11.08,11.1,2,-0.34
 14/11/2018 14:15:00,11.08,11.1,2,-0.26
 14/11/2018 14:30:00,11.08,11.1,2,-0.2
 14/11/2018 14:45:00,11.04,11.1,2,0.1
 14/11/2018 15:00:00,11.04,11.1,2,0.44
 14/11/2018 15:15:00,11.04,11.1,2,0.45
 14/11/2018 15:30:00,11.04,11.1,2,0.45
 14/11/2018 15:45:00,10.97,11.1,2,0.45
 14/11/2018 16:00:00,10.97,11.1,2,0.5
 14/11/2018 16:15:00,10.96,11.1,2,0.72
 14/11/2018 16:30:00,10.91,11.1,2,0.72
 14/11/2018 16:45:00,10.93,11.1,2,0.77
 14/11/2018 17:00:00,11.0,11.1,2,0.95
 14/11/2018 17:15:00,11.05,11.1,2,0.95
 14/11/2018 17:30:00,11.07,11.1,2,1.02
 14/11/2018 17:45:00,11.11,11.1,2,1.22
 14/11/2018 18:00:00,11.13,11.1,2,1.22
 14/11/2018 18:15:00,11.13,11.1,2,1.22
 14/11/2018 18:30:00,11.13,11.1,2,1.22
 14/11/2018 18:45:00,11.13,11.1,2,1.05
 14/11/2018 19:00:00,11.06,11.1,2,0.95
 14/11/2018 19:15:00,11.02,11.1,2,0.95
 14/11/2018 19:30:00,11.01,11.1,2,0.95
 14/11/2018 19:45:00,10.96,11.1,2,0.95
 14/11/2018 20:00:00,10.99,11.1,2,0.95
 14/11/2018 20:15:00,10.96,11.1,2,0.95
 14/11/2018 20:30:00,10.96,11.1,2,0.95
 14/11/2018 20:45:00,11.0,11.1,2,0.95
 14/11/2018 21:00:00,11.03,11.1,2,0.95
 14/11/2018 21:15:00,11.0,11.1,2,0.95
 14/11/2018 21:30:00,10.97,11.1,2,0.78
 14/11/2018 21:45:00,10.99,11.1,2,0.69
 14/11/2018 22:00:00,10.94,11.1,2,0.69
 14/11/2018 22:15:00,10.97,11.1,2,0.69
 14/11/2018 22:30:00,11.01,11.1,2,0.69
 14/11/2018 22:45:00,11.03,11.1,2,0.69
 14/11/2018 23:00:00,11.03,11.1,2,0.69
 14/11/2018 23:15:00,11.03,11.1,2,0.69
 14/11/2018 23:30:00,11.1,11.1,2,0.69
 14/11/2018 23:45:00,11.03,11.1,2,0.69
 15/11/2018 00:00:00,11.01,11.1,2,0.69
 15/11/2018 00:15:00,10.96,11.1,2,0.69
 15/11/2018 00:30:00,10.96,11.1,2,0.69
 15/11/2018 00:45:00,10.96,11.1,2,0.69
 15/11/2018 01:00:00,10.96,11.1,2,0.69
 15/11/2018 01:15:00,10.96,11.1,2,0.69
 15/11/2018 01:30:00,11.0,11.1,2,0.69
 15/11/2018 01:45:00,11.0,11.1,2,0.69
 15/11/2018 02:00:00,11.06,11.1,2,0.69
 15/11/2018 02:15:00,11.07,11.1,2,0.69
 15/11/2018 02:30:00,11.07,11.1,2,0.69
 15/11/2018 02:45:00,11.07,11.1,2,0.69
 15/11/2018 03:00:00,11.07,11.1,2,0.69
 15/11/2018 03:15:00,11.07,11.1,2,0.69
 15/11/2018 03:30:00,11.07,11.1,2,0.69
 15/11/2018 03:45:00,11.07,11.1,2,0.69
 15/11/2018 04:00:00,11.08,11.1,2,0.69
 15/11/2018 04:15:00,11.13,11.1,2,0.69
 15/11/2018 04:30:00,11.13,11.1,2,0.69
 15/11/2018 04:45:00,11.13,11.1,2,0.69
 15/11/2018 05:00:00,11.12,11.1,2,0.69
 15/11/2018 05:15:00,11.08,11.1,2,0.69
 15/11/2018 05:30:00,11.05,11.1,2,0.69
 15/11/2018 05:45:00,11.1,11.1,2,0.69
 15/11/2018 06:00:00,11.1,11.1,2,0.69
 15/11/2018 06:15:00,10.99,11.1,2,0.69
 15/11/2018 06:30:00,10.97,11.1,2,0.69
 15/11/2018 06:45:00,10.92,11.1,2,0.69
 15/11/2018 07:00:00,10.98,11.1,2,0.69
 15/11/2018 07:15:00,10.96,11.1,2,0.69
 15/11/2018 07:30:00,10.98,11.1,2,0.69
 15/11/2018 07:45:00,11.03,11.1,2,0.69
 15/11/2018 08:00:00,11.1,11.1,2,0.69
 15/11/2018 08:15:00,11.05,11.1,2,0.69
 15/11/2018 08:30:00,11.04,11.1,2,0.69
 15/11/2018 08:45:00,11.04,11.1,2,0.69
 15/11/2018 09:00:00,11.04,11.1,2,0.69
 15/11/2018 09:15:00,11.04,11.1,2,0.49
 15/11/2018 09:30:00,11.04,11.1,2,0.42
 15/11/2018 09:45:00,11.04,11.1,2,0.42
 15/11/2018 10:00:00,11.04,11.1,2,-0.03
 15/11/2018 10:15:00,11.04,11.1,2,-0.02
 15/11/2018 10:30:00,11.04,11.1,2,0.13
 15/11/2018 10:45:00,11.04,11.1,2,0.39
 15/11/2018 11:00:00,11.04,11.1,2,0.39
 15/11/2018 11:15:00,11.04,11.1,2,0.39
 15/11/2018 11:30:00,11.04,11.1,2,0.39
 15/11/2018 11:45:00,11.04,11.1,2,0.39
 15/11/2018 12:00:00,11.04,11.1,2,0.54
 15/11/2018 12:15:00,11.04,11.1,2,0.65
 15/11/2018 12:30:00,11.04,11.1,2,0.65
 15/11/2018 12:45:00,11.04,11.1,2,0.65
 15/11/2018 13:00:00,11.04,11.1,2,0.65
 15/11/2018 13:15:00,11.04,11.1,2,0.65
 15/11/2018 13:30:00,11.04,11.1,2,0.65
 15/11/2018 13:45:00,11.04,11.1,2,0.65
 15/11/2018 14:00:00,11.04,11.1,2,0.65
 15/11/2018 14:15:00,11.05,11.1,2,0.65
 15/11/2018 14:30:00,11.08,11.1,2,0.65
 15/11/2018 14:45:00,11.08,11.1,2,0.65
 15/11/2018 15:00:00,11.08,11.1,2,0.65
 15/11/2018 15:15:00,11.08,11.1,2,0.65
