DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/11/2018 15:30:00,11.09,11.1,2,0.65
 15/11/2018 15:45:00,11.08,11.1,2,0.66
 15/11/2018 16:00:00,11.08,11.1,2,0.89
 15/11/2018 16:15:00,11.08,11.1,2,0.89
 15/11/2018 16:30:00,11.02,11.1,2,0.89
 15/11/2018 16:45:00,11.02,11.1,2,0.89
 15/11/2018 17:00:00,11.05,11.1,2,1.09
 15/11/2018 17:15:00,11.08,11.1,2,1.14
 15/11/2018 17:30:00,11.08,11.1,2,1.14
 15/11/2018 17:45:00,11.08,11.1,2,1.14
 15/11/2018 18:00:00,11.08,11.1,2,1.14
 15/11/2018 18:15:00,11.08,11.1,2,1.14
 15/11/2018 18:30:00,11.08,11.1,2,1.14
 15/11/2018 18:45:00,11.1,11.1,2,1.14
 15/11/2018 19:00:00,11.14,11.1,2,1.14
 15/11/2018 19:15:00,11.07,11.1,2,1.12
 15/11/2018 19:30:00,11.02,11.1,2,0.89
 15/11/2018 19:45:00,10.97,11.1,2,0.89
 15/11/2018 20:00:00,10.96,11.1,2,0.89
 15/11/2018 20:15:00,10.81,10.86,2,0.89
 15/11/2018 20:30:00,10.72,10.67,2,0.89
 15/11/2018 20:45:00,10.72,10.67,2,0.89
 15/11/2018 21:00:00,10.76,10.67,2,0.89
 15/11/2018 21:15:00,10.79,10.67,2,0.89
 15/11/2018 21:30:00,10.79,10.67,2,0.89
 15/11/2018 21:45:00,10.73,10.67,2,0.89
 15/11/2018 22:00:00,10.68,10.67,2,0.89
 15/11/2018 22:15:00,10.66,10.67,2,0.89
 15/11/2018 22:30:00,10.66,10.67,2,0.88
 15/11/2018 22:45:00,10.63,10.67,2,0.62
 15/11/2018 23:00:00,10.6,10.67,2,0.62
 15/11/2018 23:15:00,10.65,10.67,2,0.62
 15/11/2018 23:30:00,10.66,10.67,2,0.62
 15/11/2018 23:45:00,10.71,10.67,2,0.62
 16/11/2018 00:00:00,10.66,10.67,2,0.62
 16/11/2018 00:15:00,10.6,10.67,2,0.62
 16/11/2018 00:30:00,10.64,10.67,2,0.62
 16/11/2018 00:45:00,10.65,10.67,2,0.62
 16/11/2018 01:00:00,10.65,10.67,2,0.62
 16/11/2018 01:15:00,10.65,10.67,2,0.62
 16/11/2018 01:30:00,10.67,10.67,2,0.62
 16/11/2018 01:45:00,10.71,10.67,2,0.62
 16/11/2018 02:00:00,10.71,10.67,2,0.62
 16/11/2018 02:15:00,10.71,10.67,2,0.62
 16/11/2018 02:30:00,10.68,10.67,2,0.62
 16/11/2018 02:45:00,10.64,10.67,2,0.62
 16/11/2018 03:00:00,10.64,10.67,2,0.62
 16/11/2018 03:15:00,10.64,10.67,2,0.62
 16/11/2018 03:30:00,10.64,10.67,2,0.62
 16/11/2018 03:45:00,10.66,10.67,2,0.62
 16/11/2018 04:00:00,10.71,10.67,2,0.62
 16/11/2018 04:15:00,10.71,10.67,2,0.62
 16/11/2018 04:30:00,10.71,10.67,2,0.62
 16/11/2018 04:45:00,10.71,10.67,2,0.62
 16/11/2018 05:00:00,10.71,10.67,2,0.62
 16/11/2018 05:15:00,10.71,10.67,2,0.62
 16/11/2018 05:30:00,10.71,10.67,2,0.62
 16/11/2018 05:45:00,10.68,10.67,2,0.62
 16/11/2018 06:00:00,10.66,10.67,2,0.62
 16/11/2018 06:15:00,10.73,10.67,2,0.62
 16/11/2018 06:30:00,10.74,10.67,2,0.62
 16/11/2018 06:45:00,10.73,10.67,2,0.62
 16/11/2018 07:00:00,10.63,10.67,2,0.62
 16/11/2018 07:15:00,10.61,10.67,2,0.62
 16/11/2018 07:30:00,10.65,10.67,2,0.62
 16/11/2018 07:45:00,10.72,10.67,2,0.62
 16/11/2018 08:00:00,10.74,10.67,2,0.62
 16/11/2018 08:15:00,10.69,10.67,2,0.62
 16/11/2018 08:30:00,10.69,10.67,2,0.62
 16/11/2018 08:45:00,10.69,10.67,2,0.62
 16/11/2018 09:00:00,10.69,10.67,2,0.62
 16/11/2018 09:15:00,10.75,10.67,2,0.62
 16/11/2018 09:30:00,10.75,10.67,2,0.62
 16/11/2018 09:45:00,10.75,10.67,2,0.62
 16/11/2018 10:00:00,10.75,10.67,2,0.62
 16/11/2018 10:15:00,10.75,10.67,2,0.62
 16/11/2018 10:30:00,10.75,10.67,2,0.62
 16/11/2018 10:45:00,10.75,10.67,2,0.62
 16/11/2018 11:00:00,10.75,10.67,2,0.62
 16/11/2018 11:15:00,10.75,10.67,2,0.62
 16/11/2018 11:30:00,10.75,10.67,2,0.62
 16/11/2018 11:45:00,10.75,10.67,2,0.62
 16/11/2018 12:00:00,10.76,10.67,2,0.62
 16/11/2018 12:15:00,10.71,10.67,2,0.62
 16/11/2018 12:30:00,10.71,10.67,2,0.62
 16/11/2018 12:45:00,10.69,10.67,2,0.62
 16/11/2018 13:00:00,10.72,10.67,2,0.62
 16/11/2018 13:15:00,10.77,10.68,2,0.62
 16/11/2018 13:30:00,11.02,11.1,2,0.62
 16/11/2018 13:45:00,11.02,11.1,2,0.62
 16/11/2018 14:00:00,11.02,11.1,2,0.62
 16/11/2018 14:15:00,11.02,11.1,2,0.62
 16/11/2018 14:30:00,11.03,11.1,2,0.62
 16/11/2018 14:45:00,11.08,11.1,2,0.62
 16/11/2018 15:00:00,11.08,11.1,2,0.62
 16/11/2018 15:15:00,11.08,11.1,2,0.62
 16/11/2018 15:30:00,11.08,11.1,2,0.62
 16/11/2018 15:45:00,11.08,11.1,2,0.62
 16/11/2018 16:00:00,11.05,11.1,2,0.67
 16/11/2018 16:15:00,11.02,11.1,2,0.87
 16/11/2018 16:30:00,10.97,11.1,2,0.87
 16/11/2018 16:45:00,10.95,11.1,2,0.87
 16/11/2018 17:00:00,11.04,11.1,2,1.0
 16/11/2018 17:15:00,11.08,11.1,2,1.14
 16/11/2018 17:30:00,11.08,11.1,2,1.14
 16/11/2018 17:45:00,11.09,11.1,2,1.14
 16/11/2018 18:00:00,11.1,11.1,2,1.14
 16/11/2018 18:15:00,11.13,11.1,2,1.14
 16/11/2018 18:30:00,11.13,11.1,2,1.14
 16/11/2018 18:45:00,11.13,11.1,2,1.14
 16/11/2018 19:00:00,11.13,11.1,2,1.14
 16/11/2018 19:15:00,11.13,11.1,2,0.9
 16/11/2018 19:30:00,10.95,11.1,2,0.89
 16/11/2018 19:45:00,10.95,11.1,2,0.89
 16/11/2018 20:00:00,10.97,11.1,2,0.89
 16/11/2018 20:15:00,11.01,11.1,2,0.89
 16/11/2018 20:30:00,11.02,11.1,2,0.89
 16/11/2018 20:45:00,11.07,11.1,2,0.89
 16/11/2018 21:00:00,11.07,11.1,2,0.89
 16/11/2018 21:15:00,11.07,11.1,2,0.89
 16/11/2018 21:30:00,11.07,11.1,2,0.89
 16/11/2018 21:45:00,11.1,11.1,2,0.89
 16/11/2018 22:00:00,11.06,11.1,2,0.89
 16/11/2018 22:15:00,11.0,11.1,2,0.89
 16/11/2018 22:30:00,11.0,11.1,2,0.66
 16/11/2018 22:45:00,11.0,11.1,2,0.62
 16/11/2018 23:00:00,11.01,11.1,2,0.62
 16/11/2018 23:15:00,11.06,11.1,2,0.62
 16/11/2018 23:30:00,11.06,11.1,2,0.62
 16/11/2018 23:45:00,11.06,11.1,2,0.62
 17/11/2018 00:00:00,11.06,11.1,2,0.62
 17/11/2018 00:15:00,10.94,11.1,2,0.62
 17/11/2018 00:30:00,10.96,11.1,2,0.62
 17/11/2018 00:45:00,10.96,11.1,2,0.62
 17/11/2018 01:00:00,10.96,11.1,2,0.62
 17/11/2018 01:15:00,11.0,11.1,2,0.62
 17/11/2018 01:30:00,11.02,11.1,2,0.62
 17/11/2018 01:45:00,11.02,11.1,2,0.62
 17/11/2018 02:00:00,11.03,11.1,2,0.62
 17/11/2018 02:15:00,11.08,11.1,2,0.62
 17/11/2018 02:30:00,11.08,11.1,2,0.62
 17/11/2018 02:45:00,11.08,11.1,2,0.62
 17/11/2018 03:00:00,11.08,11.1,2,0.62
 17/11/2018 03:15:00,11.07,11.1,2,0.62
 17/11/2018 03:30:00,11.01,11.1,2,0.62
 17/11/2018 03:45:00,11.01,11.1,2,0.62
 17/11/2018 04:00:00,11.01,11.1,2,0.62
 17/11/2018 04:15:00,11.01,11.1,2,0.62
 17/11/2018 04:30:00,11.01,11.1,2,0.62
 17/11/2018 04:45:00,11.01,11.1,2,0.62
 17/11/2018 05:00:00,11.01,11.1,2,0.62
 17/11/2018 05:15:00,10.98,11.1,2,0.62
 17/11/2018 05:30:00,10.96,11.1,2,0.62
 17/11/2018 05:45:00,10.96,11.1,2,0.62
 17/11/2018 06:00:00,10.96,11.1,2,0.62
 17/11/2018 06:15:00,10.96,11.1,2,0.62
 17/11/2018 06:30:00,10.96,11.1,2,0.62
 17/11/2018 06:45:00,10.96,11.1,2,0.62
 17/11/2018 07:00:00,10.92,11.1,2,0.62
 17/11/2018 07:15:00,11.07,11.1,2,0.62
 17/11/2018 07:30:00,11.08,11.1,2,0.62
 17/11/2018 07:45:00,11.07,11.1,2,0.62
 17/11/2018 08:00:00,11.02,11.1,2,0.62
 17/11/2018 08:15:00,10.97,11.1,2,0.62
 17/11/2018 08:30:00,10.97,11.1,2,0.62
 17/11/2018 08:45:00,10.97,11.1,2,0.62
 17/11/2018 09:00:00,10.97,11.1,2,0.62
 17/11/2018 09:15:00,10.97,11.1,2,0.62
 17/11/2018 09:30:00,10.97,11.1,2,0.62
 17/11/2018 09:45:00,10.97,11.1,2,0.62
 17/11/2018 10:00:00,10.97,11.1,2,0.62
 17/11/2018 10:15:00,11.03,11.1,2,0.62
 17/11/2018 10:30:00,11.07,11.1,2,0.16
 17/11/2018 10:45:00,11.04,11.1,2,-0.16
 17/11/2018 11:00:00,11.04,11.1,2,-0.42
 17/11/2018 11:15:00,11.06,11.1,2,0.34
 17/11/2018 11:30:00,11.02,11.05,2,0.11
 17/11/2018 11:45:00,10.96,11.0,2,-0.19
 17/11/2018 12:00:00,10.96,11.0,2,-0.52
 17/11/2018 12:15:00,10.96,11.0,2,0.02
 17/11/2018 12:30:00,10.95,11.0,2,-0.34
 17/11/2018 12:45:00,10.89,11.0,2,-0.52
 17/11/2018 13:00:00,10.89,11.0,2,-0.72
 17/11/2018 13:15:00,10.89,11.0,2,-0.43
 17/11/2018 13:30:00,10.89,11.0,2,-0.43
 17/11/2018 13:45:00,10.9,11.0,2,-0.45
 17/11/2018 14:00:00,10.84,11.0,2,-0.45
 17/11/2018 14:15:00,10.92,11.0,2,-0.21
 17/11/2018 14:30:00,10.92,11.0,2,-0.18
 17/11/2018 14:45:00,10.92,11.0,2,-0.18
 17/11/2018 15:00:00,10.92,11.0,2,0.04
 17/11/2018 15:15:00,10.94,11.0,2,0.13
 17/11/2018 15:30:00,10.92,11.0,2,0.32
 17/11/2018 15:45:00,10.91,11.0,2,0.48
 17/11/2018 16:00:00,10.83,11.0,2,0.59
 17/11/2018 16:15:00,10.86,11.0,2,0.6
 17/11/2018 16:30:00,10.95,11.0,2,0.8
 17/11/2018 16:45:00,10.9,11.0,2,0.8
 17/11/2018 17:00:00,10.8,11.0,2,0.84
 17/11/2018 17:15:00,10.78,11.0,2,1.07
 17/11/2018 17:30:00,10.84,11.0,2,1.07
 17/11/2018 17:45:00,10.87,11.0,2,1.07
 17/11/2018 18:00:00,10.78,11.0,2,1.07
 17/11/2018 18:15:00,10.78,11.0,2,1.07
 17/11/2018 18:30:00,10.82,11.0,2,1.07
 17/11/2018 18:45:00,10.9,11.0,2,1.07
 17/11/2018 19:00:00,10.85,11.0,2,1.07
 17/11/2018 19:15:00,10.85,11.0,2,1.07
 17/11/2018 19:30:00,10.93,11.0,2,1.06
 17/11/2018 19:45:00,10.8,11.0,2,0.8
 17/11/2018 20:00:00,10.81,11.0,2,0.8
 17/11/2018 20:15:00,10.84,11.0,2,0.8
 17/11/2018 20:30:00,10.79,11.0,2,0.8
 17/11/2018 20:45:00,10.79,11.0,2,0.8
 17/11/2018 21:00:00,10.79,11.0,2,0.8
 17/11/2018 21:15:00,10.81,11.01,2,0.8
 17/11/2018 21:30:00,10.96,11.1,2,0.8
 17/11/2018 21:45:00,10.96,11.1,2,0.8
 17/11/2018 22:00:00,10.92,11.1,2,0.8
 17/11/2018 22:15:00,10.92,11.1,2,0.8
 17/11/2018 22:30:00,10.92,11.1,2,0.8
 17/11/2018 22:45:00,10.88,11.1,2,0.8
 17/11/2018 23:00:00,10.89,11.1,2,0.77
 17/11/2018 23:15:00,10.9,11.1,2,0.55
 17/11/2018 23:30:00,11.04,11.1,2,0.55
 17/11/2018 23:45:00,11.1,11.1,2,0.55
 18/11/2018 00:00:00,11.1,11.1,2,0.55
 18/11/2018 00:15:00,11.08,11.1,2,0.55
 18/11/2018 00:30:00,11.04,11.1,2,0.55
 18/11/2018 00:45:00,11.04,11.1,2,0.55
 18/11/2018 01:00:00,11.04,11.1,2,0.55
 18/11/2018 01:15:00,11.04,11.1,2,0.55
 18/11/2018 01:30:00,11.1,11.1,2,0.55
 18/11/2018 01:45:00,11.1,11.1,2,0.55
 18/11/2018 02:00:00,11.1,11.1,2,0.55
 18/11/2018 02:15:00,11.1,11.1,2,0.55
 18/11/2018 02:30:00,11.11,11.1,2,0.55
 18/11/2018 02:45:00,11.08,11.1,2,0.55
 18/11/2018 03:00:00,11.08,11.1,2,0.55
 18/11/2018 03:15:00,11.08,11.1,2,0.55
 18/11/2018 03:30:00,11.12,11.1,2,0.55
 18/11/2018 03:45:00,11.15,11.1,2,0.55
 18/11/2018 04:00:00,11.09,11.1,2,0.55
 18/11/2018 04:15:00,11.09,11.1,2,0.55
 18/11/2018 04:30:00,11.09,11.1,2,0.55
 18/11/2018 04:45:00,11.09,11.1,2,0.55
 18/11/2018 05:00:00,11.09,11.1,2,0.55
 18/11/2018 05:15:00,11.09,11.1,2,0.55
 18/11/2018 05:30:00,11.09,11.1,2,0.55
 18/11/2018 05:45:00,11.07,11.1,2,0.55
 18/11/2018 06:00:00,11.08,11.1,2,0.55
 18/11/2018 06:15:00,11.05,11.1,2,0.55
 18/11/2018 06:30:00,11.07,11.1,2,0.55
 18/11/2018 06:45:00,11.08,11.1,2,0.55
 18/11/2018 07:00:00,11.08,11.1,2,0.55
 18/11/2018 07:15:00,11.04,11.1,2,0.55
 18/11/2018 07:30:00,11.02,11.1,2,0.55
 18/11/2018 07:45:00,11.02,11.1,2,0.55
 18/11/2018 08:00:00,11.02,11.1,2,0.55
 18/11/2018 08:15:00,10.98,11.1,2,0.55
 18/11/2018 08:30:00,10.96,11.1,2,0.55
 18/11/2018 08:45:00,11.05,11.1,2,0.55
 18/11/2018 09:00:00,11.08,11.1,2,0.55
 18/11/2018 09:15:00,11.08,11.1,2,0.4
 18/11/2018 09:30:00,11.08,11.1,2,0.29
 18/11/2018 09:45:00,11.02,11.1,2,0.06
 18/11/2018 10:00:00,11.02,11.1,2,0.02
 18/11/2018 10:15:00,11.02,11.1,2,-0.04
 18/11/2018 10:30:00,11.02,11.1,2,-0.23
 18/11/2018 10:45:00,11.07,11.1,2,-0.35
 18/11/2018 11:00:00,11.08,11.1,2,-0.5
 18/11/2018 11:15:00,11.05,11.1,2,-0.5
 18/11/2018 11:30:00,11.02,11.1,2,-0.5
 18/11/2018 11:45:00,11.02,11.1,2,-0.5
 18/11/2018 12:00:00,11.03,11.1,2,-0.69
 18/11/2018 12:15:00,10.98,11.1,2,-0.75
 18/11/2018 12:30:00,11.0,11.1,2,-0.75
 18/11/2018 12:45:00,11.02,11.1,2,-0.75
 18/11/2018 13:00:00,11.02,11.1,2,-0.75
 18/11/2018 13:15:00,11.02,11.1,2,-0.52
 18/11/2018 13:30:00,11.02,11.1,2,-0.49
 18/11/2018 13:45:00,11.02,11.1,2,-0.49
 18/11/2018 14:00:00,11.02,11.1,2,-0.49
 18/11/2018 14:15:00,11.02,11.1,2,-0.4
 18/11/2018 14:30:00,11.02,11.1,1,-0.22
 18/11/2018 14:45:00,11.02,11.1,1,-0.13
 18/11/2018 15:00:00,11.02,11.1,1,0.02
 18/11/2018 15:15:00,11.02,11.1,1,0.23
 18/11/2018 15:30:00,11.05,11.1,1,0.4
 18/11/2018 15:45:00,11.14,11.1,1,0.52
 18/11/2018 16:00:00,11.12,11.1,1,0.6
 18/11/2018 16:15:00,11.08,11.1,1,0.8
 18/11/2018 16:30:00,11.08,11.1,1,0.8
 18/11/2018 16:45:00,11.03,11.1,1,0.82
 18/11/2018 17:00:00,11.08,11.1,1,1.07
 18/11/2018 17:15:00,11.12,11.1,1,1.07
 18/11/2018 17:30:00,11.12,11.1,1,1.07
 18/11/2018 17:45:00,11.12,11.1,1,1.07
 18/11/2018 18:00:00,11.12,11.1,1,1.07
 18/11/2018 18:15:00,11.02,11.1,1,1.07
 18/11/2018 18:30:00,11.01,11.1,1,1.07
 18/11/2018 18:45:00,11.01,11.1,1,1.07
 18/11/2018 19:00:00,10.89,11.1,1,1.07
 18/11/2018 19:15:00,10.93,11.1,1,1.07
 18/11/2018 19:30:00,10.98,11.1,1,1.07
 18/11/2018 19:45:00,11.02,11.1,1,1.07
 18/11/2018 20:00:00,10.99,11.1,1,1.07
 18/11/2018 20:15:00,10.9,11.1,1,1.07
 18/11/2018 20:30:00,10.9,11.1,1,1.01
 18/11/2018 20:45:00,10.93,11.1,1,0.82
 18/11/2018 21:00:00,10.96,11.1,1,0.82
 18/11/2018 21:15:00,11.0,11.1,1,0.82
 18/11/2018 21:30:00,11.08,11.1,1,0.82
 18/11/2018 21:45:00,11.08,11.1,1,0.82
 18/11/2018 22:00:00,11.08,11.1,1,0.82
 18/11/2018 22:15:00,11.08,11.1,1,0.82
 18/11/2018 22:30:00,11.08,11.1,1,0.82
 18/11/2018 22:45:00,11.08,11.1,1,0.82
 18/11/2018 23:00:00,11.08,11.1,1,0.57
 18/11/2018 23:15:00,11.01,11.1,1,0.55
 18/11/2018 23:30:00,11.02,11.1,1,0.55
 18/11/2018 23:45:00,11.06,11.1,1,0.55
 19/11/2018 00:00:00,11.06,11.1,1,0.55
 19/11/2018 00:00:00,11.06,11.1,1,0.55
 19/11/2018 00:15:00,11.0,11.1,1,0.55
 19/11/2018 00:30:00,11.0,11.1,1,0.55
 19/11/2018 00:45:00,11.0,11.1,1,0.55
 19/11/2018 01:00:00,11.0,11.1,1,0.55
 19/11/2018 01:15:00,11.0,11.1,1,0.55
 19/11/2018 01:30:00,11.0,11.1,1,0.55
 19/11/2018 01:45:00,11.01,11.1,1,0.55
 19/11/2018 02:00:00,11.07,11.1,1,0.55
 19/11/2018 02:15:00,11.07,11.1,1,0.55
 19/11/2018 02:30:00,11.07,11.1,1,0.55
 19/11/2018 02:45:00,11.07,11.1,1,0.55
 19/11/2018 03:00:00,11.07,11.1,1,0.55
 19/11/2018 03:15:00,11.07,11.1,1,0.55
 19/11/2018 03:30:00,11.07,11.1,1,0.55
 19/11/2018 03:45:00,11.07,11.1,1,0.55
 19/11/2018 04:00:00,11.07,11.1,1,0.55
 19/11/2018 04:15:00,11.07,11.1,1,0.55
 19/11/2018 04:30:00,11.07,11.1,1,0.55
 19/11/2018 04:45:00,11.07,11.1,1,0.55
 19/11/2018 05:00:00,11.07,11.1,1,0.55
 19/11/2018 05:15:00,11.07,11.1,1,0.55
 19/11/2018 05:30:00,11.07,11.1,1,0.55
 19/11/2018 05:45:00,11.02,11.1,1,0.55
 19/11/2018 06:00:00,11.05,11.1,1,0.55
 19/11/2018 06:15:00,10.98,11.1,1,0.55
 19/11/2018 06:30:00,11.0,11.1,1,0.55
 19/11/2018 06:45:00,10.94,11.1,1,0.59
 19/11/2018 07:00:00,10.93,11.1,1,0.79
 19/11/2018 07:15:00,11.07,11.1,1,0.79
 19/11/2018 07:30:00,11.08,11.1,1,0.79
 19/11/2018 07:45:00,11.08,11.1,1,0.79
 19/11/2018 08:00:00,11.08,11.1,1,0.79
 19/11/2018 08:15:00,11.08,11.1,1,0.79
 19/11/2018 08:30:00,11.08,11.1,1,0.79
 19/11/2018 08:45:00,11.08,11.1,1,0.79
 19/11/2018 09:00:00,11.08,11.1,1,0.79
 19/11/2018 09:15:00,11.03,11.1,1,0.79
 19/11/2018 09:30:00,11.03,11.1,1,0.79
 19/11/2018 09:45:00,11.08,11.1,1,0.79
 19/11/2018 10:00:00,11.09,11.1,1,0.79
 19/11/2018 10:15:00,11.09,11.1,1,0.79
 19/11/2018 10:30:00,11.09,11.1,1,0.79
 19/11/2018 10:45:00,11.09,11.1,1,0.79
 19/11/2018 11:00:00,11.09,11.1,1,0.57
 19/11/2018 11:15:00,11.09,11.1,1,0.52
 19/11/2018 11:30:00,11.1,11.1,1,0.45
 19/11/2018 11:45:00,11.15,11.1,1,0.46
 19/11/2018 12:00:00,11.15,11.1,1,0.15
 19/11/2018 12:15:00,11.12,11.1,1,0.48
 19/11/2018 12:30:00,11.11,11.1,1,0.64
 19/11/2018 12:45:00,11.16,11.1,1,0.39
 19/11/2018 13:00:00,11.16,11.1,1,0.63
 19/11/2018 13:15:00,11.16,11.1,1,0.64
 19/11/2018 13:30:00,11.11,11.1,1,0.64
 19/11/2018 13:45:00,10.99,11.1,1,0.53
 19/11/2018 14:00:00,11.02,11.1,1,0.43
 19/11/2018 14:15:00,11.09,11.1,2,0.25
 19/11/2018 14:30:00,11.12,11.1,2,0.02
 19/11/2018 14:45:00,11.12,11.1,2,0.52
 19/11/2018 15:00:00,11.11,11.1,2,0.52
 19/11/2018 15:15:00,11.04,11.1,2,0.52
 19/11/2018 15:30:00,10.97,11.1,2,0.52
 19/11/2018 15:45:00,10.95,11.1,2,0.66
 19/11/2018 16:00:00,10.96,11.1,2,0.77
 19/11/2018 16:15:00,10.94,11.1,2,0.77
 19/11/2018 16:30:00,11.01,11.1,2,1.0
 19/11/2018 16:45:00,11.04,11.1,2,1.01
 19/11/2018 17:00:00,11.05,11.1,2,1.01
 19/11/2018 17:15:00,11.12,11.1,2,1.01
 19/11/2018 17:30:00,11.05,11.1,2,1.19
 19/11/2018 17:45:00,11.05,11.1,2,1.24
 19/11/2018 18:00:00,11.07,11.1,2,1.24
 19/11/2018 18:15:00,11.12,11.1,2,1.24
 19/11/2018 18:30:00,11.12,11.1,2,1.24
 19/11/2018 18:45:00,11.01,11.1,2,1.19
 19/11/2018 19:00:00,10.98,11.1,2,0.97
 19/11/2018 19:15:00,10.98,11.1,2,0.97
 19/11/2018 19:30:00,11.02,11.1,2,0.97
 19/11/2018 19:45:00,11.02,11.1,2,0.97
 19/11/2018 20:00:00,11.0,11.1,2,0.97
 19/11/2018 20:15:00,10.91,11.1,2,0.97
 19/11/2018 20:30:00,10.91,11.1,2,0.97
 19/11/2018 20:45:00,10.97,11.1,2,0.97
 19/11/2018 21:00:00,11.02,11.1,2,0.97
 19/11/2018 21:15:00,11.0,11.1,2,0.97
 19/11/2018 21:30:00,11.02,11.1,2,0.97
 19/11/2018 21:45:00,11.04,11.1,2,0.97
 19/11/2018 22:00:00,11.0,11.1,2,0.97
 19/11/2018 22:15:00,11.05,11.1,2,0.97
 19/11/2018 22:30:00,11.06,11.1,2,0.81
 19/11/2018 22:45:00,11.02,11.1,2,0.7
 19/11/2018 23:00:00,11.1,11.1,2,0.7
 19/11/2018 23:15:00,10.95,11.1,2,0.7
 19/11/2018 23:30:00,10.96,11.1,2,0.7
 19/11/2018 23:45:00,10.96,11.1,2,0.7
 20/11/2018 00:00:00,10.96,11.1,2,0.7
 20/11/2018 00:15:00,10.95,11.1,2,0.7
 20/11/2018 00:30:00,10.99,11.1,2,0.7
 20/11/2018 00:45:00,11.05,11.1,2,0.7
 20/11/2018 01:00:00,11.04,11.1,2,0.7
 20/11/2018 01:15:00,10.99,11.1,2,0.7
 20/11/2018 01:30:00,10.96,11.1,2,0.7
 20/11/2018 01:45:00,10.96,11.1,2,0.7
 20/11/2018 02:00:00,11.02,11.1,2,0.7
 20/11/2018 02:15:00,11.03,11.1,2,0.7
 20/11/2018 02:30:00,11.03,11.1,2,0.7
 20/11/2018 02:45:00,10.97,11.1,2,0.7
 20/11/2018 03:00:00,10.97,11.1,2,0.7
 20/11/2018 03:15:00,10.99,11.1,2,0.7
 20/11/2018 03:30:00,10.99,11.1,2,0.7
 20/11/2018 03:45:00,10.99,11.1,2,0.7
 20/11/2018 04:00:00,11.04,11.1,2,0.7
 20/11/2018 04:15:00,11.04,11.1,2,0.7
 20/11/2018 04:30:00,11.04,11.1,2,0.7
 20/11/2018 04:45:00,11.04,11.1,2,0.7
 20/11/2018 05:00:00,11.04,11.1,2,0.7
 20/11/2018 05:15:00,11.04,11.1,2,0.7
 20/11/2018 05:30:00,11.04,11.1,2,0.7
 20/11/2018 05:45:00,11.02,11.1,2,0.7
 20/11/2018 06:00:00,10.97,11.1,2,0.7
 20/11/2018 06:15:00,11.0,11.1,2,0.7
 20/11/2018 06:30:00,10.94,11.1,2,0.7
 20/11/2018 06:45:00,10.93,11.1,2,0.7
 20/11/2018 07:00:00,11.05,11.1,2,0.7
 20/11/2018 07:15:00,11.04,11.1,2,0.7
 20/11/2018 07:30:00,11.04,11.1,2,0.7
 20/11/2018 07:45:00,11.04,11.1,2,0.7
 20/11/2018 08:00:00,11.04,11.1,2,0.7
 20/11/2018 08:15:00,11.04,11.1,2,0.87
 20/11/2018 08:30:00,11.04,11.1,2,0.95
 20/11/2018 08:45:00,11.04,11.1,2,0.95
 20/11/2018 09:00:00,11.04,11.1,2,0.95
 20/11/2018 09:15:00,11.04,11.1,2,0.95
 20/11/2018 09:30:00,11.04,11.1,2,0.73
 20/11/2018 09:45:00,11.06,11.1,2,0.69
 20/11/2018 10:00:00,11.09,11.1,2,0.49
 20/11/2018 10:15:00,11.09,11.1,2,0.25
 20/11/2018 10:30:00,11.09,11.1,2,0.36
 20/11/2018 10:45:00,11.09,11.1,2,0.36
 20/11/2018 11:00:00,11.1,11.1,2,-0.11
 20/11/2018 11:15:00,11.12,11.1,2,-0.06
 20/11/2018 11:30:00,11.12,11.1,2,0.3
 20/11/2018 11:45:00,11.12,11.1,2,0.3
 20/11/2018 12:00:00,11.07,11.1,2,0.3
 20/11/2018 12:15:00,11.06,11.1,2,0.41
 20/11/2018 12:30:00,11.06,11.1,2,0.4
 20/11/2018 12:45:00,11.06,11.1,2,0.3
 20/11/2018 13:00:00,11.06,11.1,2,0.31
 20/11/2018 13:15:00,11.06,11.1,2,0.45
 20/11/2018 13:30:00,11.07,11.1,2,0.55
 20/11/2018 13:45:00,11.12,11.1,2,0.59
 20/11/2018 14:00:00,11.12,11.1,2,0.59
 20/11/2018 14:15:00,11.08,11.1,2,0.59
 20/11/2018 14:30:00,11.07,11.1,2,0.59
 20/11/2018 14:45:00,11.07,11.1,2,0.59
 20/11/2018 15:00:00,11.07,11.1,2,0.59
 20/11/2018 15:15:00,11.07,11.1,2,0.59
 20/11/2018 15:30:00,11.07,11.1,2,0.71
 20/11/2018 15:45:00,11.07,11.1,2,0.85
 20/11/2018 16:00:00,11.07,11.1,2,0.85
 20/11/2018 16:15:00,11.06,11.1,2,0.85
 20/11/2018 16:30:00,11.02,11.1,2,0.94
 20/11/2018 16:45:00,11.01,11.1,2,1.11
 20/11/2018 17:00:00,11.06,11.1,2,1.11
 20/11/2018 17:15:00,11.07,11.1,2,1.11
 20/11/2018 17:30:00,11.07,11.1,2,1.24
 20/11/2018 17:45:00,11.07,11.1,2,1.32
 20/11/2018 18:00:00,11.08,11.1,2,1.32
 20/11/2018 18:15:00,11.12,11.1,2,1.32
 20/11/2018 18:30:00,11.11,11.1,2,1.32
 20/11/2018 18:45:00,11.02,11.1,2,1.32
 20/11/2018 19:00:00,11.02,11.1,2,1.16
 20/11/2018 19:15:00,11.02,11.1,2,1.06
 20/11/2018 19:30:00,11.02,11.1,2,1.06
 20/11/2018 19:45:00,11.02,11.1,2,1.06
 20/11/2018 20:00:00,11.02,11.1,2,1.06
 20/11/2018 20:15:00,11.01,11.1,2,1.06
 20/11/2018 20:30:00,10.96,11.1,2,1.06
 20/11/2018 20:45:00,10.96,11.1,2,1.06
 20/11/2018 21:00:00,10.96,11.1,2,1.06
 20/11/2018 21:15:00,10.96,11.1,2,1.06
 20/11/2018 21:30:00,10.98,11.1,2,0.95
 20/11/2018 21:45:00,11.02,11.1,2,0.79
 20/11/2018 22:00:00,10.94,11.1,2,0.79
 20/11/2018 22:15:00,10.97,11.1,2,0.79
 20/11/2018 22:30:00,11.02,11.1,2,0.79
 20/11/2018 22:45:00,11.0,11.1,2,0.79
 20/11/2018 23:00:00,11.0,11.1,2,0.79
 20/11/2018 23:15:00,11.0,11.1,2,0.79
 20/11/2018 23:30:00,11.0,11.1,2,0.79
 20/11/2018 23:45:00,11.0,11.1,2,0.79
 21/11/2018 00:00:00,11.0,11.1,2,0.79
 21/11/2018 00:15:00,11.0,11.1,2,0.79
 21/11/2018 00:30:00,11.0,11.1,2,0.79
 21/11/2018 00:45:00,11.02,11.1,2,0.79
 21/11/2018 01:00:00,11.01,11.1,2,0.79
 21/11/2018 01:15:00,11.01,11.1,2,0.79
 21/11/2018 01:30:00,11.01,11.1,2,0.79
 21/11/2018 01:45:00,10.99,11.1,2,0.79
 21/11/2018 02:00:00,10.95,11.1,2,0.79
 21/11/2018 02:15:00,10.98,11.1,2,0.79
 21/11/2018 02:30:00,10.99,11.1,2,0.79
 21/11/2018 02:45:00,10.99,11.1,2,0.79
 21/11/2018 03:00:00,11.03,11.1,2,0.79
 21/11/2018 03:15:00,11.05,11.1,2,0.79
 21/11/2018 03:30:00,11.05,11.1,2,0.79
 21/11/2018 03:45:00,11.05,11.1,2,0.79
 21/11/2018 04:00:00,11.08,11.1,2,0.79
 21/11/2018 04:15:00,11.07,11.1,2,0.79
 21/11/2018 04:30:00,11.05,11.1,2,0.79
 21/11/2018 04:45:00,11.05,11.1,2,0.79
 21/11/2018 05:00:00,11.05,11.1,2,0.79
 21/11/2018 05:15:00,11.01,11.1,2,0.79
 21/11/2018 05:30:00,11.0,11.1,2,0.79
 21/11/2018 05:45:00,11.05,11.1,2,0.79
 21/11/2018 06:00:00,11.12,11.1,2,0.79
 21/11/2018 06:15:00,11.06,11.1,2,0.79
 21/11/2018 06:30:00,11.0,11.1,2,0.79
 21/11/2018 06:45:00,11.0,11.1,2,0.79
 21/11/2018 07:00:00,10.98,11.1,2,0.79
 21/11/2018 07:15:00,10.97,11.1,2,0.79
 21/11/2018 07:30:00,11.11,11.1,2,0.79
 21/11/2018 07:45:00,11.05,11.1,2,0.79
 21/11/2018 08:00:00,11.02,11.1,2,0.79
 21/11/2018 08:15:00,11.13,11.1,2,0.79
 21/11/2018 08:30:00,11.12,11.1,2,0.79
 21/11/2018 08:45:00,11.12,11.1,2,0.79
 21/11/2018 09:00:00,11.12,11.1,2,0.79
 21/11/2018 09:15:00,11.18,11.1,2,0.79
 21/11/2018 09:30:00,11.18,11.1,2,0.79
 21/11/2018 09:45:00,11.18,11.1,2,0.79
 21/11/2018 10:00:00,11.18,11.1,2,0.79
 21/11/2018 10:15:00,11.11,11.1,2,0.74
 21/11/2018 10:30:00,10.97,11.1,2,0.52
 21/11/2018 10:45:00,11.05,11.1,2,0.52
 21/11/2018 11:00:00,11.05,11.1,2,0.52
 21/11/2018 11:15:00,11.05,11.1,2,0.52
 21/11/2018 11:30:00,11.05,11.1,2,0.52
 21/11/2018 11:45:00,11.05,11.1,2,0.48
 21/11/2018 12:00:00,11.05,11.1,2,0.27
 21/11/2018 12:15:00,11.05,11.1,2,0.39
 21/11/2018 12:30:00,11.05,11.1,2,0.36
 21/11/2018 12:45:00,11.05,11.1,2,0.51
 21/11/2018 13:00:00,11.05,11.1,2,0.27
 21/11/2018 13:15:00,11.05,11.1,2,0.16
 21/11/2018 13:30:00,11.05,11.1,2,0.77
 21/11/2018 13:45:00,11.1,11.1,2,0.79
 21/11/2018 14:00:00,11.12,11.1,2,0.79
 21/11/2018 14:15:00,11.12,11.1,2,0.79
 21/11/2018 14:30:00,11.12,11.1,2,0.78
 21/11/2018 14:45:00,11.12,11.1,2,0.3
 21/11/2018 15:00:00,11.12,11.1,2,0.09
 21/11/2018 15:15:00,11.16,11.1,2,0.56
 21/11/2018 15:30:00,11.17,11.1,2,0.75
 21/11/2018 15:45:00,11.17,11.1,2,0.75
 21/11/2018 16:00:00,11.13,11.1,2,0.75
 21/11/2018 16:15:00,11.17,11.1,2,0.76
 21/11/2018 16:30:00,11.12,11.1,2,1.02
 21/11/2018 16:45:00,11.11,11.1,2,1.02
 21/11/2018 17:00:00,11.09,11.1,2,1.04
 21/11/2018 17:15:00,11.11,11.1,2,1.29
 21/11/2018 17:30:00,11.11,11.1,2,1.29
 21/11/2018 17:45:00,11.11,11.1,2,1.29
 21/11/2018 18:00:00,11.11,11.1,2,1.29
 21/11/2018 18:15:00,11.11,11.1,2,1.29
 21/11/2018 18:30:00,11.12,11.1,2,1.29
 21/11/2018 18:45:00,11.02,11.1,2,1.29
 21/11/2018 19:00:00,11.0,11.1,2,1.29
 21/11/2018 19:15:00,11.02,11.1,2,1.29
 21/11/2018 19:30:00,11.02,11.1,2,1.25
 21/11/2018 19:45:00,11.08,11.1,2,1.02
 21/11/2018 20:00:00,11.15,11.1,2,1.02
 21/11/2018 20:15:00,11.14,11.1,2,1.02
 21/11/2018 20:30:00,11.11,11.1,2,1.02
 21/11/2018 20:45:00,11.08,11.1,2,1.02
 21/11/2018 21:00:00,11.14,11.1,2,1.02
 21/11/2018 21:15:00,11.13,11.1,2,1.02
 21/11/2018 21:30:00,11.02,11.1,2,1.02
 21/11/2018 21:45:00,11.02,11.1,2,1.02
 21/11/2018 22:00:00,10.96,11.1,2,0.93
 21/11/2018 22:15:00,10.99,11.1,2,0.77
 21/11/2018 22:30:00,11.06,11.1,2,0.77
 21/11/2018 22:45:00,11.08,11.1,2,0.77
 21/11/2018 23:00:00,11.08,11.1,2,0.77
 21/11/2018 23:15:00,11.05,11.1,2,0.77
 21/11/2018 23:30:00,11.09,11.1,2,0.77
 21/11/2018 23:45:00,11.09,11.1,2,0.77
 22/11/2018 00:00:00,11.09,11.1,2,0.77
 22/11/2018 00:15:00,11.02,11.1,2,0.77
 22/11/2018 00:30:00,11.02,11.1,2,0.77
 22/11/2018 00:45:00,11.02,11.1,2,0.77
 22/11/2018 01:00:00,11.03,11.1,2,0.77
 22/11/2018 01:15:00,11.12,11.1,2,0.77
 22/11/2018 01:30:00,11.09,11.1,2,0.77
 22/11/2018 01:45:00,11.09,11.1,2,0.77
 22/11/2018 02:00:00,11.09,11.1,2,0.77
 22/11/2018 02:15:00,11.09,11.1,2,0.77
 22/11/2018 02:30:00,11.09,11.1,2,0.77
 22/11/2018 02:45:00,11.09,11.1,2,0.77
 22/11/2018 03:00:00,11.09,11.1,2,0.77
 22/11/2018 03:15:00,11.04,11.1,2,0.77
 22/11/2018 03:30:00,11.04,11.1,2,0.77
 22/11/2018 03:45:00,11.04,11.1,2,0.77
 22/11/2018 04:00:00,11.04,11.1,2,0.77
 22/11/2018 04:15:00,10.99,11.1,2,0.77
 22/11/2018 04:30:00,10.99,11.1,2,0.77
 22/11/2018 04:45:00,10.99,11.1,2,0.77
 22/11/2018 05:00:00,10.99,11.1,2,0.77
 22/11/2018 05:15:00,10.96,11.1,2,0.77
 22/11/2018 05:30:00,11.0,11.1,2,0.77
 22/11/2018 05:45:00,11.0,11.1,2,0.77
 22/11/2018 06:00:00,11.0,11.1,2,0.77
 22/11/2018 06:15:00,10.95,11.1,2,0.77
 22/11/2018 06:30:00,11.01,11.1,2,0.77
 22/11/2018 06:45:00,11.01,11.1,2,0.77
 22/11/2018 07:00:00,11.01,11.1,2,0.77
 22/11/2018 07:15:00,10.98,11.1,2,0.77
 22/11/2018 07:30:00,11.12,11.1,2,0.77
 22/11/2018 07:45:00,11.12,11.1,2,0.77
 22/11/2018 08:00:00,11.14,11.1,2,0.77
 22/11/2018 08:15:00,11.12,11.1,2,0.77
 22/11/2018 08:30:00,11.12,11.1,2,0.77
 22/11/2018 08:45:00,11.16,11.1,2,0.77
 22/11/2018 09:00:00,11.16,11.1,2,0.7
 22/11/2018 09:15:00,11.11,11.1,2,0.5
 22/11/2018 09:30:00,11.15,11.1,2,0.36
 22/11/2018 09:45:00,11.13,11.1,2,0.4
 22/11/2018 10:00:00,11.04,11.1,2,0.02
 22/11/2018 10:15:00,11.06,11.1,2,-0.08
 22/11/2018 10:30:00,11.11,11.1,2,-0.23
 22/11/2018 10:45:00,11.11,11.1,2,-0.37
 22/11/2018 11:00:00,11.11,11.1,2,-0.37
 22/11/2018 11:15:00,11.11,11.1,2,-0.33
 22/11/2018 11:30:00,11.11,11.1,2,-0.64
 22/11/2018 11:45:00,11.11,11.1,2,-0.15
 22/11/2018 12:00:00,11.11,11.1,2,0.24
 22/11/2018 12:15:00,11.11,11.1,2,-0.23
 22/11/2018 12:30:00,11.11,11.1,2,0.19
 22/11/2018 12:45:00,11.11,11.1,2,0.07
 22/11/2018 13:00:00,11.11,11.1,2,-0.25
 22/11/2018 13:15:00,11.11,11.1,2,-0.33
 22/11/2018 13:30:00,11.11,11.1,2,0.31
 22/11/2018 13:45:00,11.11,11.1,2,0.47
 22/11/2018 14:00:00,11.11,11.1,2,0.04
 22/11/2018 14:15:00,11.11,11.1,2,0.15
 22/11/2018 14:30:00,11.11,11.1,2,0.47
 22/11/2018 14:45:00,11.09,11.1,2,0.47
 22/11/2018 15:00:00,11.05,11.1,2,0.55
 22/11/2018 15:15:00,11.05,11.1,2,0.72
 22/11/2018 15:30:00,11.05,11.1,2,0.72
 22/11/2018 15:45:00,11.05,11.1,2,0.72
 22/11/2018 16:00:00,11.06,11.1,2,0.72
 22/11/2018 16:15:00,11.06,11.1,2,0.85
 22/11/2018 16:30:00,11.01,11.1,2,0.99
 22/11/2018 16:45:00,11.0,11.1,2,0.99
 22/11/2018 17:00:00,10.96,11.1,2,1.01
 22/11/2018 17:15:00,10.95,11.1,2,1.26
 22/11/2018 17:30:00,10.95,11.1,2,1.26
 22/11/2018 17:45:00,10.97,11.1,2,1.26
 22/11/2018 18:00:00,11.01,11.1,2,1.26
 22/11/2018 18:15:00,11.01,11.1,2,1.26
 22/11/2018 18:30:00,11.01,11.1,2,1.26
 22/11/2018 18:45:00,11.02,11.1,2,1.26
 22/11/2018 19:00:00,11.08,11.1,2,1.26
 22/11/2018 19:15:00,11.08,11.1,2,1.26
 22/11/2018 19:30:00,11.09,11.1,2,1.26
 22/11/2018 19:45:00,11.08,11.1,2,1.12
 22/11/2018 20:00:00,11.1,11.1,2,0.99
 22/11/2018 20:15:00,11.13,11.1,2,0.99
 22/11/2018 20:30:00,11.14,11.1,2,0.99
 22/11/2018 20:45:00,11.13,11.1,2,0.99
 22/11/2018 21:00:00,11.08,11.1,2,0.99
 22/11/2018 21:15:00,11.08,11.1,2,0.99
 22/11/2018 21:30:00,11.09,11.1,2,0.99
 22/11/2018 21:45:00,11.03,11.1,2,0.99
 22/11/2018 22:00:00,11.01,11.1,2,0.99
 22/11/2018 22:15:00,11.03,11.1,2,0.94
 22/11/2018 22:30:00,11.08,11.1,2,0.72
 22/11/2018 22:45:00,11.08,11.1,2,0.72
 22/11/2018 23:00:00,11.08,11.1,2,0.72
 22/11/2018 23:15:00,11.08,11.1,2,0.72
 22/11/2018 23:30:00,11.08,11.1,2,0.72
 22/11/2018 23:45:00,11.08,11.1,2,0.72
 23/11/2018 00:00:00,11.08,11.1,2,0.72
 23/11/2018 00:15:00,11.08,11.1,2,0.72
 23/11/2018 00:30:00,11.08,11.1,2,0.72
 23/11/2018 00:45:00,11.06,11.1,2,0.72
 23/11/2018 01:00:00,11.0,11.1,2,0.72
 23/11/2018 01:15:00,11.0,11.1,2,0.72
 23/11/2018 01:30:00,11.02,11.1,2,0.72
 23/11/2018 01:45:00,11.07,11.1,2,0.72
 23/11/2018 02:00:00,11.07,11.1,2,0.72
 23/11/2018 02:15:00,11.07,11.1,2,0.72
 23/11/2018 02:30:00,11.11,11.1,2,0.72
 23/11/2018 02:45:00,11.12,11.1,2,0.72
 23/11/2018 03:00:00,11.12,11.1,2,0.72
 23/11/2018 03:15:00,11.12,11.1,2,0.72
 23/11/2018 03:30:00,11.12,11.1,2,0.72
 23/11/2018 03:45:00,11.12,11.1,2,0.72
 23/11/2018 04:00:00,11.12,11.1,2,0.72
 23/11/2018 04:15:00,11.12,11.1,2,0.72
 23/11/2018 04:30:00,11.12,11.1,2,0.72
 23/11/2018 04:45:00,11.12,11.1,2,0.72
 23/11/2018 05:00:00,11.12,11.1,2,0.72
 23/11/2018 05:15:00,11.08,11.1,2,0.72
 23/11/2018 05:30:00,11.06,11.1,2,0.72
 23/11/2018 05:45:00,11.06,11.1,2,0.72
 23/11/2018 06:00:00,11.01,11.1,2,0.72
 23/11/2018 06:15:00,11.0,11.1,2,0.72
 23/11/2018 06:30:00,11.0,11.1,2,0.72
 23/11/2018 06:45:00,11.0,11.1,2,0.72
 23/11/2018 07:00:00,11.0,11.1,2,0.72
 23/11/2018 07:15:00,10.96,11.1,2,0.72
 23/11/2018 07:30:00,10.98,11.1,2,0.72
 23/11/2018 07:45:00,11.12,11.1,2,0.72
 23/11/2018 08:00:00,11.12,11.1,2,0.72
 23/11/2018 08:15:00,11.12,11.1,2,0.72
 23/11/2018 08:30:00,11.12,11.1,2,0.72
 23/11/2018 08:45:00,11.12,11.1,2,0.72
 23/11/2018 09:00:00,11.12,11.1,2,0.72
 23/11/2018 09:15:00,11.12,11.1,2,0.72
 23/11/2018 09:30:00,11.1,11.1,2,0.05
 23/11/2018 09:45:00,11.06,11.1,2,0.0
 23/11/2018 10:00:00,11.06,11.1,2,0.3
 23/11/2018 10:15:00,10.97,11.1,2,0.44
 23/11/2018 10:30:00,10.96,11.1,2,0.27
 23/11/2018 10:45:00,10.96,11.1,2,0.04
 23/11/2018 11:00:00,10.96,11.1,2,0.09
 23/11/2018 11:15:00,10.96,11.1,2,-0.44
 23/11/2018 11:30:00,11.01,11.1,2,-0.42
 23/11/2018 11:45:00,11.02,11.1,2,0.14
 23/11/2018 12:00:00,11.02,11.1,2,0.22
 23/11/2018 12:15:00,11.02,11.1,2,0.1
 23/11/2018 12:30:00,11.02,11.1,2,0.15
 23/11/2018 12:45:00,11.02,11.1,2,0.23
 23/11/2018 13:00:00,11.03,11.1,2,0.2
 23/11/2018 13:15:00,11.08,11.1,2,0.3
 23/11/2018 13:30:00,11.04,11.1,2,0.57
 23/11/2018 13:45:00,11.03,11.1,2,0.43
 23/11/2018 14:00:00,11.04,11.1,2,0.45
 23/11/2018 14:15:00,11.08,11.1,2,0.52
 23/11/2018 14:30:00,11.03,11.1,2,0.52
 23/11/2018 14:45:00,11.08,11.1,2,0.52
 23/11/2018 15:00:00,11.08,11.1,2,0.52
 23/11/2018 15:15:00,11.08,11.1,2,0.52
 23/11/2018 15:30:00,11.08,11.1,2,0.52
 23/11/2018 15:45:00,11.08,11.1,2,0.65
 23/11/2018 16:00:00,11.08,11.1,2,0.75
 23/11/2018 16:15:00,11.07,11.1,2,0.75
 23/11/2018 16:30:00,11.03,11.1,2,0.81
 23/11/2018 16:45:00,10.97,11.1,2,1.02
 23/11/2018 17:00:00,10.99,11.1,2,1.02
 23/11/2018 17:15:00,11.02,11.1,2,1.02
 23/11/2018 17:30:00,11.02,11.1,2,1.02
 23/11/2018 17:45:00,11.02,11.1,2,1.02
 23/11/2018 18:00:00,11.06,11.1,2,1.02
 23/11/2018 18:15:00,11.08,11.1,2,1.02
 23/11/2018 18:30:00,11.08,11.1,2,1.02
 23/11/2018 18:45:00,11.08,11.1,2,1.02
 23/11/2018 19:00:00,11.09,11.1,2,1.02
 23/11/2018 19:15:00,11.14,11.1,2,1.02
 23/11/2018 19:30:00,11.14,11.1,2,1.02
 23/11/2018 19:45:00,11.14,11.1,2,1.02
 23/11/2018 20:00:00,11.14,11.1,2,1.02
 23/11/2018 20:15:00,11.14,11.1,2,1.02
 23/11/2018 20:30:00,11.13,11.1,2,1.02
 23/11/2018 20:45:00,11.06,11.1,2,1.02
 23/11/2018 21:00:00,11.06,11.1,2,0.85
 23/11/2018 21:15:00,11.06,11.1,2,0.75
 23/11/2018 21:30:00,11.09,11.1,2,0.75
 23/11/2018 21:45:00,11.12,11.1,2,0.75
 23/11/2018 22:00:00,11.07,11.1,2,0.75
 23/11/2018 22:15:00,11.05,11.1,2,0.75
 23/11/2018 22:30:00,11.06,11.1,2,0.75
 23/11/2018 22:45:00,11.05,11.1,2,0.75
 23/11/2018 23:00:00,11.05,11.1,2,0.75
 23/11/2018 23:15:00,11.05,11.1,2,0.75
 23/11/2018 23:30:00,11.05,11.1,2,0.75
 23/11/2018 23:45:00,11.05,11.1,2,0.75
 24/11/2018 00:00:00,11.06,11.1,2,0.75
 24/11/2018 00:15:00,11.05,11.1,2,0.75
 24/11/2018 00:30:00,11.04,11.1,2,0.75
 24/11/2018 00:45:00,10.99,11.1,2,0.75
 24/11/2018 01:00:00,10.99,11.1,2,0.75
 24/11/2018 01:15:00,10.99,11.1,2,0.75
 24/11/2018 01:30:00,11.01,11.1,2,0.75
 24/11/2018 01:45:00,11.05,11.1,2,0.75
 24/11/2018 02:00:00,11.05,11.1,2,0.75
 24/11/2018 02:15:00,11.05,11.1,2,0.75
 24/11/2018 02:30:00,11.06,11.1,2,0.75
 24/11/2018 02:45:00,11.11,11.1,2,0.75
 24/11/2018 03:00:00,11.11,11.1,2,0.75
 24/11/2018 03:15:00,11.11,11.1,2,0.75
 24/11/2018 03:30:00,11.11,11.1,2,0.75
 24/11/2018 03:45:00,11.11,11.1,2,0.75
 24/11/2018 04:00:00,11.11,11.1,2,0.75
 24/11/2018 04:15:00,11.14,11.1,2,0.75
 24/11/2018 04:30:00,11.07,11.1,2,0.75
 24/11/2018 04:45:00,10.99,11.1,2,0.75
 24/11/2018 05:00:00,10.99,11.1,2,0.75
 24/11/2018 05:15:00,10.99,11.1,2,0.75
 24/11/2018 05:30:00,10.99,11.1,2,0.75
 24/11/2018 05:45:00,10.98,11.1,2,0.75
 24/11/2018 06:00:00,10.94,11.1,2,0.75
 24/11/2018 06:15:00,10.97,11.1,2,0.75
 24/11/2018 06:30:00,10.95,11.1,2,0.75
 24/11/2018 06:45:00,10.92,11.1,2,0.75
 24/11/2018 07:00:00,10.9,11.1,2,0.75
 24/11/2018 07:15:00,10.99,11.1,2,0.75
 24/11/2018 07:30:00,11.02,11.1,2,0.75
 24/11/2018 07:45:00,11.1,11.1,2,0.75
 24/11/2018 08:00:00,11.08,11.1,2,0.75
 24/11/2018 08:15:00,11.04,11.1,2,0.75
 24/11/2018 08:30:00,11.04,11.1,2,0.75
 24/11/2018 08:45:00,11.04,11.1,2,0.75
 24/11/2018 09:00:00,10.99,11.1,2,0.75
 24/11/2018 09:15:00,10.98,11.1,2,0.75
 24/11/2018 09:30:00,10.98,11.1,2,0.75
 24/11/2018 09:45:00,10.98,11.1,2,0.75
 24/11/2018 10:00:00,10.98,11.1,2,0.75
 24/11/2018 10:15:00,10.98,11.1,2,0.75
 24/11/2018 10:30:00,10.94,11.1,2,0.75
 24/11/2018 10:45:00,10.91,11.1,2,0.75
 24/11/2018 11:00:00,10.92,11.1,2,0.75
 24/11/2018 11:15:00,11.01,11.1,2,0.75
 24/11/2018 11:30:00,11.01,11.1,2,0.75
 24/11/2018 11:45:00,11.01,11.1,2,0.75
 24/11/2018 12:00:00,11.05,11.1,2,0.75
 24/11/2018 12:15:00,11.08,11.1,2,0.75
 24/11/2018 12:30:00,11.08,11.1,2,0.75
 24/11/2018 12:45:00,11.08,11.1,2,0.75
 24/11/2018 13:00:00,11.08,11.1,2,0.75
 24/11/2018 13:15:00,11.08,11.1,2,0.75
 24/11/2018 13:30:00,11.09,11.1,2,0.75
 24/11/2018 13:45:00,11.04,11.1,2,0.75
 24/11/2018 14:00:00,11.04,11.1,2,0.75
 24/11/2018 14:15:00,11.04,11.1,2,0.75
 24/11/2018 14:30:00,11.04,11.1,2,0.75
 24/11/2018 14:45:00,11.04,11.1,2,0.75
 24/11/2018 15:00:00,11.0,11.1,2,0.75
 24/11/2018 15:15:00,10.99,11.1,2,0.75
 24/11/2018 15:30:00,11.0,11.1,2,0.75
 24/11/2018 15:45:00,10.97,11.1,2,0.75
 24/11/2018 16:00:00,10.95,11.1,2,0.75
 24/11/2018 16:15:00,10.93,11.1,2,0.75
 24/11/2018 16:30:00,10.99,11.1,2,0.91
 24/11/2018 16:45:00,10.95,11.1,2,0.97
 24/11/2018 17:00:00,10.93,11.1,2,0.97
 24/11/2018 17:15:00,10.93,11.1,2,0.97
 24/11/2018 17:30:00,10.93,11.1,2,0.97
 24/11/2018 17:45:00,10.93,11.1,2,0.97
 24/11/2018 18:00:00,10.93,11.1,2,1.01
 24/11/2018 18:15:00,10.93,11.1,2,1.19
 24/11/2018 18:30:00,10.94,11.1,2,1.19
 24/11/2018 18:45:00,11.0,11.1,2,1.19
 24/11/2018 19:00:00,11.0,11.1,2,1.19
 24/11/2018 19:15:00,11.03,11.1,2,1.19
 24/11/2018 19:30:00,11.05,11.1,2,1.14
 24/11/2018 19:45:00,11.05,11.1,2,0.94
 24/11/2018 20:00:00,11.05,11.1,2,0.94
 24/11/2018 20:15:00,11.05,11.1,2,0.94
 24/11/2018 20:30:00,11.05,11.1,2,0.94
 24/11/2018 20:45:00,11.08,11.1,2,0.94
 24/11/2018 21:00:00,11.05,11.1,2,0.94
 24/11/2018 21:15:00,10.99,11.1,2,0.94
 24/11/2018 21:30:00,11.0,11.1,2,0.94
 24/11/2018 21:45:00,11.05,11.1,2,0.94
 24/11/2018 22:00:00,11.09,11.1,2,0.94
 24/11/2018 22:15:00,11.12,11.1,2,0.94
 24/11/2018 22:30:00,11.11,11.1,2,0.71
 24/11/2018 22:45:00,11.01,11.1,2,0.69
 24/11/2018 23:00:00,10.99,11.1,2,0.69
 24/11/2018 23:15:00,10.9,11.1,2,0.69
 24/11/2018 23:30:00,10.89,11.1,2,0.69
 24/11/2018 23:45:00,10.89,11.1,2,0.69
 25/11/2018 00:00:00,10.89,11.1,2,0.69
 25/11/2018 00:15:00,10.97,11.1,2,0.69
 25/11/2018 00:30:00,11.04,11.1,2,0.69
 25/11/2018 00:45:00,11.04,11.1,2,0.69
 25/11/2018 01:00:00,11.04,11.1,2,0.69
 25/11/2018 01:15:00,11.04,11.1,2,0.69
 25/11/2018 01:30:00,11.05,11.1,2,0.69
 25/11/2018 01:45:00,11.1,11.1,2,0.69
 25/11/2018 02:00:00,11.1,11.1,2,0.69
 25/11/2018 02:15:00,11.1,11.1,2,0.69
 25/11/2018 02:30:00,11.1,11.1,2,0.69
 25/11/2018 02:45:00,11.1,11.1,2,0.69
 25/11/2018 03:00:00,11.1,11.1,2,0.69
 25/11/2018 03:15:00,11.04,11.1,2,0.69
 25/11/2018 03:30:00,11.04,11.1,2,0.69
 25/11/2018 03:45:00,11.04,11.1,2,0.69
 25/11/2018 04:00:00,11.09,11.1,2,0.69
 25/11/2018 04:15:00,11.1,11.1,2,0.69
 25/11/2018 04:30:00,11.1,11.1,2,0.69
 25/11/2018 04:45:00,11.1,11.1,2,0.69
 25/11/2018 05:00:00,11.1,11.1,2,0.69
 25/11/2018 05:15:00,11.1,11.1,2,0.69
 25/11/2018 05:30:00,11.1,11.1,2,0.69
 25/11/2018 05:45:00,11.1,11.1,2,0.69
 25/11/2018 06:00:00,11.11,11.1,2,0.69
 25/11/2018 06:15:00,11.02,11.1,2,0.69
 25/11/2018 06:30:00,11.02,11.1,2,0.69
 25/11/2018 06:45:00,11.02,11.1,2,0.69
 25/11/2018 07:00:00,10.99,11.1,2,0.69
 25/11/2018 07:15:00,10.96,11.1,2,0.69
 25/11/2018 07:30:00,10.96,11.1,2,0.69
 25/11/2018 07:45:00,10.96,11.1,2,0.69
 25/11/2018 08:00:00,10.93,11.1,2,0.69
 25/11/2018 08:15:00,10.96,11.1,2,0.69
 25/11/2018 08:30:00,11.03,11.1,2,0.69
 25/11/2018 08:45:00,11.07,11.1,2,0.69
 25/11/2018 09:00:00,11.07,11.1,2,0.69
 25/11/2018 09:15:00,11.04,11.1,2,0.69
 25/11/2018 09:30:00,11.03,11.1,2,0.69
 25/11/2018 09:45:00,11.07,11.1,2,0.69
 25/11/2018 10:00:00,11.07,11.1,2,0.69
 25/11/2018 10:15:00,11.07,11.1,2,0.69
 25/11/2018 10:30:00,11.07,11.1,2,0.69
 25/11/2018 10:45:00,11.0,11.1,2,0.69
 25/11/2018 11:00:00,11.0,11.1,2,0.69
 25/11/2018 11:15:00,11.0,11.1,2,0.5
 25/11/2018 11:30:00,11.0,11.1,2,0.42
 25/11/2018 11:45:00,11.0,11.1,2,0.42
 25/11/2018 12:00:00,11.02,11.1,2,0.46
 25/11/2018 12:15:00,11.07,11.1,2,0.67
 25/11/2018 12:30:00,11.07,11.1,2,0.67
 25/11/2018 12:45:00,11.07,11.1,2,0.67
 25/11/2018 13:00:00,11.07,11.1,2,0.67
 25/11/2018 13:15:00,11.07,11.1,2,0.67
 25/11/2018 13:30:00,11.07,11.1,2,0.67
 25/11/2018 13:45:00,11.07,11.1,2,0.67
 25/11/2018 14:00:00,11.07,11.1,2,0.67
 25/11/2018 14:15:00,11.07,11.1,2,0.67
 25/11/2018 14:30:00,11.07,11.1,2,0.4
 25/11/2018 14:45:00,11.07,11.1,2,0.37
 25/11/2018 15:00:00,11.07,11.1,2,0.63
 25/11/2018 15:15:00,11.07,11.1,2,0.64
 25/11/2018 15:30:00,11.07,11.1,2,0.64
 25/11/2018 15:45:00,11.07,11.1,2,0.64
 25/11/2018 16:00:00,11.01,11.1,2,0.88
 25/11/2018 16:15:00,11.0,11.1,2,0.9
 25/11/2018 16:30:00,11.0,11.1,2,0.9
 25/11/2018 16:45:00,10.96,11.1,2,1.05
 25/11/2018 17:00:00,10.9,11.1,2,1.16
 25/11/2018 17:15:00,10.99,11.1,2,1.16
 25/11/2018 17:30:00,11.02,11.1,2,1.16
 25/11/2018 17:45:00,11.02,11.1,2,1.16
 25/11/2018 18:00:00,11.02,11.1,2,1.16
 25/11/2018 18:15:00,11.04,11.1,2,1.16
 25/11/2018 18:30:00,11.08,11.1,2,1.16
 25/11/2018 18:45:00,11.08,11.1,2,1.16
 25/11/2018 19:00:00,11.08,11.1,2,1.16
 25/11/2018 19:15:00,11.08,11.1,2,1.16
 25/11/2018 19:30:00,11.13,11.1,2,1.16
 25/11/2018 19:45:00,11.1,11.1,2,1.16
 25/11/2018 20:00:00,10.96,11.1,2,1.01
 25/11/2018 20:15:00,10.96,11.1,2,0.9
 25/11/2018 20:30:00,10.96,11.1,2,0.9
 25/11/2018 20:45:00,10.99,11.1,2,0.9
 25/11/2018 21:00:00,11.02,11.1,2,0.9
 25/11/2018 21:15:00,10.98,11.1,2,0.9
 25/11/2018 21:30:00,10.97,11.1,2,0.9
 25/11/2018 21:45:00,11.0,11.1,2,0.9
 25/11/2018 22:00:00,10.93,11.1,2,0.9
 25/11/2018 22:15:00,10.93,11.1,2,0.9
 25/11/2018 22:30:00,10.98,11.1,2,0.9
 25/11/2018 22:45:00,10.99,11.1,2,0.9
 25/11/2018 23:00:00,11.01,11.1,2,0.73
 25/11/2018 23:15:00,11.04,11.1,2,0.64
 25/11/2018 23:30:00,10.95,11.1,2,0.64
 25/11/2018 23:45:00,10.95,11.1,2,0.64
 26/11/2018 00:00:00,10.99,11.1,2,0.64
 26/11/2018 00:00:00,10.99,11.1,2,0.64
 26/11/2018 00:15:00,10.92,11.1,2,0.64
 26/11/2018 00:30:00,10.91,11.1,2,0.64
 26/11/2018 00:45:00,10.97,11.1,2,0.64
 26/11/2018 01:00:00,10.99,11.1,2,0.64
 26/11/2018 01:15:00,10.99,11.1,2,0.64
 26/11/2018 01:30:00,10.99,11.1,2,0.64
 26/11/2018 01:45:00,11.0,11.1,2,0.64
 26/11/2018 02:00:00,11.04,11.1,2,0.64
 26/11/2018 02:15:00,11.04,11.1,2,0.64
 26/11/2018 02:30:00,11.04,11.1,2,0.64
 26/11/2018 02:45:00,11.04,11.1,2,0.64
 26/11/2018 03:00:00,11.04,11.1,2,0.64
 26/11/2018 03:15:00,11.07,11.1,2,0.64
 26/11/2018 03:30:00,11.11,11.1,2,0.64
 26/11/2018 03:45:00,11.11,11.1,2,0.64
 26/11/2018 04:00:00,11.11,11.1,2,0.64
 26/11/2018 04:15:00,11.11,11.1,2,0.64
 26/11/2018 04:30:00,11.11,11.1,2,0.64
 26/11/2018 04:45:00,11.11,11.1,2,0.64
 26/11/2018 05:00:00,11.11,11.1,2,0.64
 26/11/2018 05:15:00,11.11,11.1,2,0.64
 26/11/2018 05:30:00,11.11,11.1,2,0.64
 26/11/2018 05:45:00,11.09,11.1,2,0.64
 26/11/2018 06:00:00,11.08,11.1,2,0.64
 26/11/2018 06:15:00,11.06,11.1,2,0.64
 26/11/2018 06:30:00,11.05,11.1,2,0.64
 26/11/2018 06:45:00,11.03,11.1,2,0.79
 26/11/2018 07:00:00,11.0,11.1,2,0.89
 26/11/2018 07:15:00,10.99,11.1,2,0.89
 26/11/2018 07:30:00,10.94,11.1,2,0.89
 26/11/2018 07:45:00,10.93,11.1,2,0.89
 26/11/2018 08:00:00,11.08,11.1,2,0.89
 26/11/2018 08:15:00,11.13,11.1,2,0.89
 26/11/2018 08:30:00,11.13,11.1,2,0.89
 26/11/2018 08:45:00,11.13,11.1,2,0.89
 26/11/2018 09:00:00,11.13,11.1,2,0.89
 26/11/2018 09:15:00,11.13,11.1,2,0.89
 26/11/2018 09:30:00,11.13,11.1,2,0.75
 26/11/2018 09:45:00,11.18,11.1,2,0.62
 26/11/2018 10:00:00,11.2,11.1,2,0.62
 26/11/2018 10:15:00,11.16,11.1,2,0.62
 26/11/2018 10:30:00,11.12,11.1,2,0.62
 26/11/2018 10:45:00,11.08,11.1,2,0.53
 26/11/2018 11:00:00,11.08,11.1,2,0.37
 26/11/2018 11:15:00,11.08,11.1,2,0.37
 26/11/2018 11:30:00,11.11,11.1,2,0.13
 26/11/2018 11:45:00,11.07,11.1,2,-0.15
 26/11/2018 12:00:00,11.05,11.1,2,-0.15
 26/11/2018 12:15:00,11.01,11.1,2,-0.19
 26/11/2018 12:30:00,11.01,11.1,2,-0.42
 26/11/2018 12:45:00,11.01,11.1,2,-0.42
 26/11/2018 13:00:00,11.03,11.1,2,-0.38
 26/11/2018 13:15:00,11.08,11.1,2,-0.15
 26/11/2018 13:30:00,11.08,11.1,2,0.18
 26/11/2018 13:45:00,11.07,11.1,2,0.37
 26/11/2018 14:00:00,11.02,11.1,2,0.37
 26/11/2018 14:15:00,11.02,11.1,2,0.37
 26/11/2018 14:30:00,11.02,11.1,2,0.37
 26/11/2018 14:45:00,11.02,11.1,2,0.37
 26/11/2018 15:00:00,11.02,11.1,2,0.37
 26/11/2018 15:15:00,11.02,11.1,2,0.37
 26/11/2018 15:30:00,11.02,11.1,2,0.6
 26/11/2018 15:45:00,11.02,11.1,2,0.62
 26/11/2018 16:00:00,10.96,11.1,2,0.69
 26/11/2018 16:15:00,10.96,11.1,2,0.87
 26/11/2018 16:30:00,10.97,11.1,2,0.87
 26/11/2018 16:45:00,11.03,11.1,2,1.02
 26/11/2018 17:00:00,10.99,11.1,2,1.12
 26/11/2018 17:15:00,11.04,11.1,2,1.12
 26/11/2018 17:30:00,11.04,11.1,2,1.12
 26/11/2018 17:45:00,11.04,11.1,2,1.12
 26/11/2018 18:00:00,11.04,11.1,2,1.12
 26/11/2018 18:15:00,11.04,11.1,2,1.12
 26/11/2018 18:30:00,11.04,11.1,2,1.12
 26/11/2018 18:45:00,11.04,11.1,2,1.12
 26/11/2018 19:00:00,11.07,11.1,2,1.12
 26/11/2018 19:15:00,11.1,11.1,2,1.12
 26/11/2018 19:30:00,11.12,11.1,2,1.12
 26/11/2018 19:45:00,11.11,11.1,2,1.12
 26/11/2018 20:00:00,11.13,11.1,2,1.12
 26/11/2018 20:15:00,11.14,11.1,2,1.12
 26/11/2018 20:30:00,11.12,11.1,2,1.12
 26/11/2018 20:45:00,11.12,11.1,2,1.12
 26/11/2018 21:00:00,11.05,11.1,2,1.12
 26/11/2018 21:15:00,11.05,11.1,2,1.12
 26/11/2018 21:30:00,11.05,11.1,2,1.11
 26/11/2018 21:45:00,11.02,11.1,2,0.85
 26/11/2018 22:00:00,10.98,11.1,2,0.85
 26/11/2018 22:15:00,10.98,11.1,2,0.85
 26/11/2018 22:30:00,10.98,11.1,2,0.85
 26/11/2018 22:45:00,10.98,11.1,2,0.85
 26/11/2018 23:00:00,10.98,11.1,2,0.85
 26/11/2018 23:15:00,11.04,11.1,2,0.85
 26/11/2018 23:30:00,11.04,11.1,2,0.85
 26/11/2018 23:45:00,11.04,11.1,2,0.85
 27/11/2018 00:00:00,11.04,11.1,2,0.85
 27/11/2018 00:15:00,10.95,11.1,2,0.85
 27/11/2018 00:30:00,10.91,11.1,2,0.85
 27/11/2018 00:45:00,10.91,11.1,2,0.85
 27/11/2018 01:00:00,10.91,11.1,2,0.85
 27/11/2018 01:15:00,10.93,11.1,2,0.85
 27/11/2018 01:30:00,10.98,11.1,2,0.85
 27/11/2018 01:45:00,11.03,11.1,2,0.85
 27/11/2018 02:00:00,10.98,11.1,2,0.85
 27/11/2018 02:15:00,10.98,11.1,2,0.85
 27/11/2018 02:30:00,10.98,11.1,2,0.85
 27/11/2018 02:45:00,10.98,11.1,2,0.85
 27/11/2018 03:00:00,10.98,11.1,2,0.85
 27/11/2018 03:15:00,10.98,11.1,2,0.85
 27/11/2018 03:30:00,10.98,11.1,2,0.85
 27/11/2018 03:45:00,10.98,11.1,2,0.85
 27/11/2018 04:00:00,10.99,11.1,2,0.85
 27/11/2018 04:15:00,11.04,11.1,2,0.85
 27/11/2018 04:30:00,11.04,11.1,2,0.85
 27/11/2018 04:45:00,11.04,11.1,2,0.85
 27/11/2018 05:00:00,11.04,11.1,2,0.85
 27/11/2018 05:15:00,10.93,11.1,2,0.85
 27/11/2018 05:30:00,11.04,11.1,2,0.85
 27/11/2018 05:45:00,11.04,11.1,2,0.85
 27/11/2018 06:00:00,11.04,11.1,2,0.85
 27/11/2018 06:15:00,10.97,11.1,2,0.85
 27/11/2018 06:30:00,10.97,11.1,2,0.85
 27/11/2018 06:45:00,10.94,11.1,2,0.85
 27/11/2018 07:00:00,10.99,11.1,2,0.85
 27/11/2018 07:15:00,11.01,11.1,2,0.85
 27/11/2018 07:30:00,10.98,11.1,2,0.85
 27/11/2018 07:45:00,10.95,11.1,2,0.85
 27/11/2018 08:00:00,10.99,11.1,2,0.85
 27/11/2018 08:15:00,11.03,11.1,2,0.85
 27/11/2018 08:30:00,11.03,11.1,2,0.85
 27/11/2018 08:45:00,11.03,11.1,2,0.85
 27/11/2018 09:00:00,11.03,11.1,2,0.85
 27/11/2018 09:15:00,11.03,11.1,2,0.85
 27/11/2018 09:30:00,11.03,11.1,2,0.85
 27/11/2018 09:45:00,11.19,11.1,2,0.85
 27/11/2018 10:00:00,11.08,11.1,2,0.85
 27/11/2018 10:15:00,11.07,11.1,2,0.85
 27/11/2018 10:30:00,11.07,11.1,2,0.85
 27/11/2018 10:45:00,11.07,11.1,2,0.85
 27/11/2018 11:00:00,11.07,11.1,2,0.85
 27/11/2018 11:15:00,11.03,11.1,2,0.85
 27/11/2018 11:30:00,11.0,11.1,2,0.85
 27/11/2018 11:45:00,11.0,11.1,2,0.85
 27/11/2018 12:00:00,11.0,11.1,2,0.85
 27/11/2018 12:15:00,11.0,11.1,2,0.75
 27/11/2018 12:30:00,11.0,11.1,2,0.79
 27/11/2018 12:45:00,11.0,11.1,2,0.87
 27/11/2018 13:00:00,11.0,11.1,2,0.87
 27/11/2018 13:15:00,11.0,11.1,2,0.87
 27/11/2018 13:30:00,11.0,11.1,2,0.87
 27/11/2018 13:45:00,11.0,11.1,2,0.87
 27/11/2018 14:00:00,11.0,11.1,2,0.87
 27/11/2018 14:15:00,11.0,11.1,2,0.87
 27/11/2018 14:30:00,11.0,11.1,2,0.87
 27/11/2018 14:45:00,11.0,11.1,2,0.87
 27/11/2018 15:00:00,11.02,11.1,2,0.87
 27/11/2018 15:15:00,11.04,11.1,2,0.87
 27/11/2018 15:30:00,11.04,11.1,2,0.87
 27/11/2018 15:45:00,11.04,11.1,2,0.87
 27/11/2018 16:00:00,11.04,11.1,2,0.87
 27/11/2018 16:15:00,11.04,11.1,2,0.87
 27/11/2018 16:30:00,11.04,11.1,2,0.87
 27/11/2018 16:45:00,11.02,11.1,2,1.12
 27/11/2018 17:00:00,10.98,11.1,2,1.12
 27/11/2018 17:15:00,10.98,11.1,2,1.12
 27/11/2018 17:30:00,10.98,11.1,2,1.12
 27/11/2018 17:45:00,10.98,11.1,2,1.12
 27/11/2018 18:00:00,11.0,11.1,2,1.12
 27/11/2018 18:15:00,11.04,11.1,2,1.12
 27/11/2018 18:30:00,11.04,11.1,2,1.12
 27/11/2018 18:45:00,11.04,11.1,2,1.12
 27/11/2018 19:00:00,11.08,11.1,2,1.12
 27/11/2018 19:15:00,11.15,11.1,2,1.12
 27/11/2018 19:30:00,11.09,11.1,2,1.12
 27/11/2018 19:45:00,11.04,11.1,2,1.12
 27/11/2018 20:00:00,11.07,11.1,2,1.12
 27/11/2018 20:15:00,11.09,11.1,2,1.12
 27/11/2018 20:30:00,11.09,11.1,2,1.12
 27/11/2018 20:45:00,11.0,11.1,2,1.08
 27/11/2018 21:00:00,11.0,11.1,2,0.85
 27/11/2018 21:15:00,11.01,11.1,2,0.85
 27/11/2018 21:30:00,11.05,11.1,2,0.85
 27/11/2018 21:45:00,11.07,11.1,2,0.85
 27/11/2018 22:00:00,10.95,11.1,2,0.85
 27/11/2018 22:15:00,10.92,11.1,2,0.85
 27/11/2018 22:30:00,10.91,11.1,2,0.85
 27/11/2018 22:45:00,10.92,11.1,2,0.85
 27/11/2018 23:00:00,10.96,11.1,2,0.85
 27/11/2018 23:15:00,10.96,11.1,2,0.82
 27/11/2018 23:30:00,10.96,11.1,2,0.59
 27/11/2018 23:45:00,11.02,11.1,2,0.59
 28/11/2018 00:00:00,11.02,11.1,2,0.59
 28/11/2018 00:15:00,10.98,11.1,2,0.59
 28/11/2018 00:30:00,10.96,11.1,2,0.59
 28/11/2018 00:45:00,10.96,11.1,2,0.59
 28/11/2018 01:00:00,10.96,11.1,2,0.59
 28/11/2018 01:15:00,10.96,11.1,2,0.59
 28/11/2018 01:30:00,10.9,11.1,2,0.59
 28/11/2018 01:45:00,10.93,11.1,2,0.59
 28/11/2018 02:00:00,10.96,11.1,2,0.59
 28/11/2018 02:15:00,10.96,11.1,2,0.59
 28/11/2018 02:30:00,10.96,11.1,2,0.59
 28/11/2018 02:45:00,10.96,11.1,2,0.59
 28/11/2018 03:00:00,10.99,11.1,2,0.59
 28/11/2018 03:15:00,11.02,11.1,2,0.59
