DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 28/11/2018 03:30:00,11.02,11.1,2,0.59
 28/11/2018 03:45:00,11.04,11.1,2,0.59
 28/11/2018 04:00:00,11.04,11.1,2,0.59
 28/11/2018 04:15:00,11.0,11.1,2,0.59
 28/11/2018 04:30:00,10.97,11.1,2,0.59
 28/11/2018 04:45:00,10.97,11.1,2,0.59
 28/11/2018 05:00:00,10.97,11.1,2,0.59
 28/11/2018 05:15:00,10.97,11.1,2,0.59
 28/11/2018 05:30:00,11.03,11.1,2,0.59
 28/11/2018 05:45:00,11.04,11.1,2,0.59
 28/11/2018 06:00:00,10.99,11.1,2,0.59
 28/11/2018 06:15:00,10.93,11.1,2,0.67
 28/11/2018 06:30:00,10.97,11.1,2,0.84
 28/11/2018 06:45:00,11.04,11.1,2,0.84
 28/11/2018 07:00:00,11.0,11.1,2,0.84
 28/11/2018 07:15:00,10.97,11.1,2,0.84
 28/11/2018 07:30:00,10.97,11.1,2,0.84
 28/11/2018 07:45:00,11.04,11.1,2,0.84
 28/11/2018 08:00:00,11.02,11.1,2,0.84
 28/11/2018 08:15:00,10.96,11.1,2,0.84
 28/11/2018 08:30:00,10.92,11.1,2,0.84
 28/11/2018 08:45:00,11.0,11.1,2,0.84
 28/11/2018 09:00:00,11.04,11.1,2,0.84
 28/11/2018 09:15:00,11.07,11.1,2,0.84
 28/11/2018 09:30:00,11.14,11.1,2,0.84
 28/11/2018 09:45:00,11.14,11.1,2,0.84
 28/11/2018 10:00:00,11.12,11.1,2,0.84
 28/11/2018 10:15:00,11.07,11.1,2,0.84
 28/11/2018 10:30:00,11.02,11.1,2,0.84
 28/11/2018 10:45:00,11.04,11.1,2,0.84
 28/11/2018 11:00:00,11.0,11.1,2,0.84
 28/11/2018 11:15:00,10.95,11.1,2,0.84
 28/11/2018 11:30:00,10.94,11.1,2,0.84
 28/11/2018 11:45:00,10.94,11.1,2,0.84
 28/11/2018 12:00:00,10.94,11.1,2,0.84
 28/11/2018 12:15:00,10.94,11.1,2,0.84
 28/11/2018 12:30:00,10.94,11.1,2,0.84
 28/11/2018 12:45:00,10.94,11.1,2,0.84
 28/11/2018 13:00:00,10.93,11.1,2,0.84
 28/11/2018 13:15:00,10.95,11.1,2,0.84
 28/11/2018 13:30:00,10.95,11.1,2,0.84
 28/11/2018 13:45:00,10.95,11.1,2,0.84
 28/11/2018 14:00:00,10.95,11.1,2,0.84
 28/11/2018 14:15:00,10.95,11.1,2,0.84
 28/11/2018 14:30:00,10.95,11.1,2,0.84
 28/11/2018 14:45:00,10.97,11.1,2,0.84
 28/11/2018 15:00:00,11.0,11.1,2,0.84
 28/11/2018 15:15:00,11.01,11.1,2,0.84
 28/11/2018 15:30:00,11.06,11.1,2,0.84
 28/11/2018 15:45:00,11.05,11.1,2,0.84
 28/11/2018 16:00:00,11.0,11.1,2,0.84
 28/11/2018 16:15:00,10.96,11.1,2,0.84
 28/11/2018 16:30:00,10.98,11.1,2,0.84
 28/11/2018 16:45:00,11.03,11.1,2,0.98
 28/11/2018 17:00:00,11.01,11.1,2,1.11
 28/11/2018 17:15:00,11.01,11.1,2,1.11
 28/11/2018 17:30:00,11.01,11.1,2,1.11
 28/11/2018 17:45:00,11.01,11.1,2,1.11
 28/11/2018 18:00:00,11.01,11.1,2,1.11
 28/11/2018 18:15:00,11.01,11.1,2,1.11
 28/11/2018 18:30:00,11.01,11.1,2,1.11
 28/11/2018 18:45:00,10.88,11.1,2,1.11
 28/11/2018 19:00:00,10.9,11.1,2,1.11
 28/11/2018 19:15:00,10.93,11.1,2,1.11
 28/11/2018 19:30:00,10.96,11.1,2,1.11
 28/11/2018 19:45:00,10.96,11.1,2,1.11
 28/11/2018 20:00:00,10.97,11.1,2,1.11
 28/11/2018 20:15:00,10.98,11.1,2,1.11
 28/11/2018 20:30:00,11.02,11.1,2,1.11
 28/11/2018 20:45:00,11.02,11.1,2,1.11
 28/11/2018 21:00:00,10.97,11.1,2,1.11
 28/11/2018 21:15:00,10.96,11.1,2,1.03
 28/11/2018 21:30:00,10.96,11.1,2,0.84
 28/11/2018 21:45:00,10.96,11.1,2,0.84
 28/11/2018 22:00:00,10.96,11.1,2,0.84
 28/11/2018 22:15:00,10.96,11.1,2,0.84
 28/11/2018 22:30:00,11.0,11.1,2,0.84
 28/11/2018 22:45:00,11.01,11.1,2,0.84
 28/11/2018 23:00:00,11.01,11.1,2,0.84
 28/11/2018 23:15:00,11.01,11.1,2,0.84
 28/11/2018 23:30:00,11.01,11.1,2,0.84
 28/11/2018 23:45:00,11.01,11.1,2,0.84
 29/11/2018 00:00:00,11.01,11.1,2,0.84
 29/11/2018 00:15:00,10.95,11.1,2,0.84
 29/11/2018 00:30:00,10.95,11.1,2,0.84
 29/11/2018 00:45:00,10.89,11.1,2,0.84
 29/11/2018 01:00:00,10.88,11.1,2,0.84
 29/11/2018 01:15:00,10.91,11.1,2,0.84
 29/11/2018 01:30:00,10.95,11.1,2,0.84
 29/11/2018 01:45:00,10.98,11.1,2,0.84
 29/11/2018 02:00:00,11.01,11.1,2,0.84
 29/11/2018 02:15:00,11.01,11.1,2,0.84
 29/11/2018 02:30:00,11.01,11.1,2,0.84
 29/11/2018 02:45:00,11.01,11.1,2,0.84
 29/11/2018 03:00:00,11.01,11.1,2,0.84
 29/11/2018 03:15:00,11.01,11.1,2,0.84
 29/11/2018 03:30:00,11.01,11.1,2,0.84
 29/11/2018 03:45:00,11.01,11.1,2,0.84
 29/11/2018 04:00:00,11.01,11.1,2,0.84
 29/11/2018 04:15:00,11.01,11.1,2,0.84
 29/11/2018 04:30:00,11.01,11.1,2,0.84
 29/11/2018 04:45:00,11.01,11.1,2,0.84
 29/11/2018 05:00:00,11.01,11.1,2,0.84
 29/11/2018 05:15:00,10.98,11.1,2,0.8
 29/11/2018 05:30:00,10.95,11.1,2,0.57
 29/11/2018 05:45:00,10.95,11.1,2,0.57
 29/11/2018 06:00:00,10.92,11.1,2,0.57
 29/11/2018 06:15:00,10.89,11.1,2,0.57
 29/11/2018 06:30:00,10.95,11.1,2,0.57
 29/11/2018 06:45:00,10.92,11.1,2,0.79
 29/11/2018 07:00:00,10.89,11.1,2,0.82
 29/11/2018 07:15:00,10.96,11.1,2,0.82
 29/11/2018 07:30:00,11.08,11.1,2,0.82
 29/11/2018 07:45:00,11.04,11.1,2,0.82
 29/11/2018 08:00:00,10.99,11.1,2,0.82
 29/11/2018 08:15:00,10.99,11.1,2,0.82
 29/11/2018 08:30:00,10.99,11.1,2,0.82
 29/11/2018 08:45:00,10.98,11.1,2,0.82
 29/11/2018 09:00:00,10.98,11.1,2,0.82
 29/11/2018 09:15:00,10.98,11.1,2,0.82
 29/11/2018 09:30:00,10.98,11.1,2,0.76
 29/11/2018 09:45:00,10.98,11.1,2,0.55
 29/11/2018 10:00:00,11.0,11.1,2,0.79
 29/11/2018 10:15:00,11.01,11.1,2,0.47
 29/11/2018 10:30:00,10.96,11.1,2,0.57
 29/11/2018 10:45:00,10.96,11.1,2,0.59
 29/11/2018 11:00:00,10.96,11.1,2,0.59
 29/11/2018 11:15:00,10.96,11.1,2,0.4
 29/11/2018 11:30:00,10.96,11.1,2,0.39
 29/11/2018 11:45:00,10.91,11.1,2,-0.05
 29/11/2018 12:00:00,10.96,11.1,2,0.12
 29/11/2018 12:15:00,10.96,11.1,2,0.35
 29/11/2018 12:30:00,10.96,11.1,2,0.39
 29/11/2018 12:45:00,10.96,11.1,2,0.35
 29/11/2018 13:00:00,10.96,11.1,2,0.29
 29/11/2018 13:15:00,10.96,11.1,2,0.33
 29/11/2018 13:30:00,10.96,11.03,2,0.52
 29/11/2018 13:45:00,10.92,11.0,2,0.64
 29/11/2018 14:00:00,11.0,11.0,2,0.77
 29/11/2018 14:15:00,11.02,11.0,2,0.77
 29/11/2018 14:30:00,11.0,11.0,2,0.77
 29/11/2018 14:45:00,11.0,11.0,2,0.77
 29/11/2018 15:00:00,11.0,11.0,2,0.77
 29/11/2018 15:15:00,11.0,11.0,2,0.77
 29/11/2018 15:30:00,11.0,11.0,2,0.77
 29/11/2018 15:45:00,10.99,11.0,1,0.77
 29/11/2018 16:00:00,10.99,11.0,1,0.77
 29/11/2018 16:15:00,11.01,11.0,1,0.77
 29/11/2018 16:30:00,11.03,11.0,1,0.88
 29/11/2018 16:45:00,11.01,11.0,1,1.06
 29/11/2018 17:00:00,10.97,11.0,1,1.06
 29/11/2018 17:15:00,10.97,11.0,1,1.06
 29/11/2018 17:30:00,10.97,11.0,1,1.06
 29/11/2018 17:45:00,10.97,11.0,1,1.06
 29/11/2018 18:00:00,10.97,11.0,1,1.06
 29/11/2018 18:15:00,10.97,11.0,1,1.06
 29/11/2018 18:30:00,11.03,11.0,1,1.06
 29/11/2018 18:45:00,11.04,11.0,1,1.06
 29/11/2018 19:00:00,11.04,11.0,1,1.06
 29/11/2018 19:15:00,11.04,11.0,1,1.06
 29/11/2018 19:30:00,10.94,11.0,1,1.06
 29/11/2018 19:45:00,10.92,11.0,1,1.06
 29/11/2018 20:00:00,10.92,11.0,1,1.06
 29/11/2018 20:15:00,10.95,11.0,1,1.06
 29/11/2018 20:30:00,10.98,11.0,1,1.06
 29/11/2018 20:45:00,10.98,11.0,1,1.06
 29/11/2018 21:00:00,11.03,11.0,1,1.06
 29/11/2018 21:15:00,11.02,11.0,1,0.99
 29/11/2018 21:30:00,10.88,11.0,1,0.8
 29/11/2018 21:45:00,10.91,11.0,1,0.8
 29/11/2018 22:00:00,10.95,11.0,1,0.8
 29/11/2018 22:15:00,10.96,11.0,1,0.8
 29/11/2018 22:30:00,10.95,11.0,1,0.8
 29/11/2018 22:45:00,10.94,11.0,1,0.8
 29/11/2018 23:00:00,10.98,11.0,1,0.8
 29/11/2018 23:15:00,11.0,11.0,1,0.8
 29/11/2018 23:30:00,11.0,11.0,1,0.8
 29/11/2018 23:45:00,11.0,11.0,1,0.8
 30/11/2018 00:00:00,11.0,11.0,1,0.8
 30/11/2018 00:15:00,10.95,11.0,1,0.8
 30/11/2018 00:30:00,10.93,11.0,1,0.8
 30/11/2018 00:45:00,10.93,11.0,1,0.8
 30/11/2018 01:00:00,10.93,11.0,1,0.8
 30/11/2018 01:15:00,10.93,11.0,1,0.8
 30/11/2018 01:30:00,10.93,11.0,1,0.8
 30/11/2018 01:45:00,10.93,11.0,1,0.8
 30/11/2018 02:00:00,10.93,11.0,1,0.8
 30/11/2018 02:15:00,10.93,11.0,1,0.8
 30/11/2018 02:30:00,10.93,11.0,1,0.8
 30/11/2018 02:45:00,10.93,11.0,1,0.8
 30/11/2018 03:00:00,10.97,11.0,1,0.8
 30/11/2018 03:15:00,10.99,11.0,1,0.8
 30/11/2018 03:30:00,11.02,11.0,1,0.8
 30/11/2018 03:45:00,11.05,11.0,1,0.8
 30/11/2018 04:00:00,11.02,11.0,1,0.8
 30/11/2018 04:15:00,10.98,11.0,1,0.8
 30/11/2018 04:30:00,10.98,11.0,1,0.8
 30/11/2018 04:45:00,10.98,11.0,1,0.8
 30/11/2018 05:00:00,10.98,11.0,1,0.8
 30/11/2018 05:15:00,10.94,11.0,1,0.8
 30/11/2018 05:30:00,10.93,11.0,1,0.8
 30/11/2018 05:45:00,11.0,11.0,1,0.8
 30/11/2018 06:00:00,11.0,11.0,1,0.8
 30/11/2018 06:15:00,10.95,11.0,1,0.8
 30/11/2018 06:30:00,10.94,11.0,1,0.8
 30/11/2018 06:45:00,10.94,11.0,1,0.8
 30/11/2018 07:00:00,10.98,11.0,1,0.8
 30/11/2018 07:15:00,10.95,11.0,1,0.8
 30/11/2018 07:30:00,11.01,11.0,1,0.8
 30/11/2018 07:45:00,11.06,11.0,1,0.8
 30/11/2018 08:00:00,11.08,11.0,1,0.8
 30/11/2018 08:15:00,11.08,11.0,1,0.8
 30/11/2018 08:30:00,11.08,11.0,1,0.8
 30/11/2018 08:45:00,11.08,11.0,1,0.74
 30/11/2018 09:00:00,11.08,11.0,1,0.54
 30/11/2018 09:15:00,11.08,11.0,1,0.54
 30/11/2018 09:30:00,11.08,11.0,1,0.54
 30/11/2018 09:45:00,11.08,11.0,1,0.42
 30/11/2018 10:00:00,11.08,11.0,1,0.28
 30/11/2018 10:15:00,11.13,11.0,1,-0.02
 30/11/2018 10:30:00,11.1,11.0,1,-0.11
 30/11/2018 10:45:00,11.0,11.0,1,-0.01
 30/11/2018 11:00:00,10.96,11.0,1,-0.03
 30/11/2018 11:15:00,10.94,11.0,1,-0.23
 30/11/2018 11:30:00,10.94,11.0,1,-0.22
 30/11/2018 11:45:00,10.95,11.0,1,-0.22
 30/11/2018 12:00:00,11.0,11.0,1,-0.02
 30/11/2018 12:15:00,11.0,11.0,1,-0.07
 30/11/2018 12:30:00,10.98,11.0,1,1.24
 30/11/2018 12:45:00,10.96,11.0,1,1.59
 30/11/2018 13:00:00,11.01,11.0,1,0.99
 30/11/2018 13:15:00,11.02,11.0,1,1.07
 30/11/2018 13:30:00,11.02,11.0,1,1.22
 30/11/2018 13:45:00,11.02,11.0,1,1.14
 30/11/2018 14:00:00,11.02,11.0,1,2.01
 30/11/2018 14:15:00,10.96,11.0,1,2.17
 30/11/2018 14:30:00,10.96,11.0,1,2.04
 30/11/2018 14:45:00,10.96,11.0,1,1.82
 30/11/2018 15:00:00,10.96,11.0,1,1.93
 30/11/2018 15:15:00,10.96,11.0,1,2.05
 30/11/2018 15:30:00,10.95,11.0,1,2.3
 30/11/2018 15:45:00,10.9,11.0,1,2.63
 30/11/2018 16:00:00,10.84,11.0,1,2.73
 30/11/2018 16:15:00,10.87,11.0,1,2.95
 30/11/2018 16:30:00,10.95,11.0,1,2.95
 30/11/2018 16:45:00,10.96,11.0,1,3.2
 30/11/2018 17:00:00,10.93,11.0,1,3.52
 30/11/2018 17:15:00,10.93,11.0,1,3.67
 30/11/2018 17:30:00,10.93,11.0,1,3.75
 30/11/2018 17:45:00,10.94,11.0,1,3.94
 30/11/2018 18:00:00,11.04,11.0,1,2.67
 30/11/2018 18:15:00,11.07,11.0,1,1.09
 30/11/2018 18:30:00,11.07,11.0,1,1.09
 30/11/2018 18:45:00,11.07,11.0,1,1.09
 30/11/2018 19:00:00,11.02,11.0,1,1.09
 30/11/2018 19:15:00,11.0,11.0,1,1.09
 30/11/2018 19:30:00,11.0,11.0,1,1.09
 30/11/2018 19:45:00,11.0,11.0,1,1.09
 30/11/2018 20:00:00,11.0,11.0,1,1.09
 30/11/2018 20:15:00,11.0,11.0,1,1.09
 30/11/2018 20:30:00,11.0,11.0,1,1.09
 30/11/2018 20:45:00,10.95,11.0,1,0.92
 30/11/2018 21:00:00,10.95,11.0,1,0.84
 30/11/2018 21:15:00,10.95,11.0,1,0.84
 30/11/2018 21:30:00,10.95,11.0,1,0.84
 30/11/2018 21:45:00,11.01,11.0,1,0.84
 30/11/2018 22:00:00,10.98,11.0,1,0.84
 30/11/2018 22:15:00,10.95,11.0,1,0.84
 30/11/2018 22:30:00,10.96,11.0,1,0.84
 30/11/2018 22:45:00,11.01,11.0,1,0.84
 30/11/2018 23:00:00,11.01,11.0,1,0.84
 30/11/2018 23:15:00,11.01,11.0,1,0.84
 30/11/2018 23:30:00,11.01,11.0,1,0.84
 30/11/2018 23:45:00,11.01,11.0,1,0.84
 01/12/2018 00:00:00,11.01,11.0,1,0.84
 01/12/2018 00:15:00,10.95,11.0,1,0.84
 01/12/2018 00:30:00,10.95,11.0,1,0.84
 01/12/2018 00:45:00,10.89,11.0,1,0.84
 01/12/2018 01:00:00,10.88,11.0,1,0.84
 01/12/2018 01:15:00,10.88,11.0,1,0.84
 01/12/2018 01:30:00,10.88,11.0,1,0.84
 01/12/2018 01:45:00,10.92,11.0,1,0.84
 01/12/2018 02:00:00,10.95,11.0,1,0.84
 01/12/2018 02:15:00,10.99,11.0,1,0.84
 01/12/2018 02:30:00,10.94,11.0,1,0.84
 01/12/2018 02:45:00,10.94,11.0,1,0.84
 01/12/2018 03:00:00,10.94,11.0,1,0.84
 01/12/2018 03:15:00,10.94,11.0,1,0.84
 01/12/2018 03:30:00,10.94,11.0,1,0.84
 01/12/2018 03:45:00,10.96,11.0,1,0.74
 01/12/2018 04:00:00,11.0,11.0,1,0.57
 01/12/2018 04:15:00,11.0,11.0,1,0.57
 01/12/2018 04:30:00,11.0,11.0,1,0.57
 01/12/2018 04:45:00,11.0,11.0,1,0.57
 01/12/2018 05:00:00,11.0,11.0,1,0.57
 01/12/2018 05:15:00,11.0,11.0,1,0.57
 01/12/2018 05:30:00,11.0,11.0,1,0.57
 01/12/2018 05:45:00,11.0,11.0,1,0.57
 01/12/2018 06:00:00,10.99,11.0,1,0.57
 01/12/2018 06:15:00,10.88,11.0,1,0.57
 01/12/2018 06:30:00,10.87,11.0,1,0.57
 01/12/2018 06:45:00,10.87,11.0,1,0.57
 01/12/2018 07:00:00,10.89,11.0,1,0.57
 01/12/2018 07:15:00,10.97,11.0,1,0.57
 01/12/2018 07:30:00,10.97,11.0,1,0.57
 01/12/2018 07:45:00,11.0,11.0,1,0.57
 01/12/2018 08:00:00,11.04,11.0,1,0.57
 01/12/2018 08:15:00,11.04,11.0,1,0.62
 01/12/2018 08:30:00,11.04,11.0,1,0.82
 01/12/2018 08:45:00,10.99,11.0,1,0.82
 01/12/2018 09:00:00,10.98,11.0,1,0.82
 01/12/2018 09:15:00,10.98,11.0,1,0.82
 01/12/2018 09:30:00,10.98,11.0,1,0.82
 01/12/2018 09:45:00,10.99,11.0,1,0.76
 01/12/2018 10:00:00,11.04,11.0,1,0.55
 01/12/2018 10:15:00,11.04,11.0,1,0.55
 01/12/2018 10:30:00,11.04,11.0,1,0.55
 01/12/2018 10:45:00,11.04,11.0,1,0.55
 01/12/2018 11:00:00,11.04,11.0,1,0.55
 01/12/2018 11:15:00,11.09,11.0,1,0.45
 01/12/2018 11:30:00,11.09,11.0,1,0.29
 01/12/2018 11:45:00,11.09,11.0,1,0.29
 01/12/2018 12:00:00,11.08,11.0,1,0.13
 01/12/2018 12:15:00,11.08,11.0,1,-0.2
 01/12/2018 12:30:00,11.12,11.0,1,0.27
 01/12/2018 12:45:00,11.03,11.0,1,-0.23
 01/12/2018 13:00:00,10.99,11.0,1,0.15
 01/12/2018 13:15:00,10.99,11.0,1,0.15
 01/12/2018 13:30:00,10.99,11.0,1,0.22
 01/12/2018 13:45:00,10.99,11.0,1,0.25
 01/12/2018 14:00:00,10.99,11.0,1,0.49
 01/12/2018 14:15:00,10.99,11.0,1,0.49
 01/12/2018 14:30:00,10.99,11.0,1,0.49
 01/12/2018 14:45:00,10.99,11.0,1,0.49
 01/12/2018 15:00:00,10.99,11.0,1,0.49
 01/12/2018 15:15:00,10.99,11.0,1,0.49
 01/12/2018 15:30:00,10.99,11.0,1,0.49
 01/12/2018 15:45:00,10.97,11.0,1,0.64
 01/12/2018 16:00:00,10.92,11.0,1,0.74
 01/12/2018 16:15:00,10.98,11.0,1,0.81
 01/12/2018 16:30:00,10.99,11.0,1,0.95
 01/12/2018 16:45:00,10.96,11.0,1,0.95
 01/12/2018 17:00:00,10.96,11.0,1,0.95
 01/12/2018 17:15:00,10.96,11.0,1,0.95
 01/12/2018 17:30:00,10.96,11.0,1,0.95
 01/12/2018 17:45:00,10.96,11.0,1,0.95
 01/12/2018 18:00:00,10.96,11.0,1,0.95
 01/12/2018 18:15:00,10.96,11.0,1,0.95
 01/12/2018 18:30:00,10.96,11.0,1,0.95
 01/12/2018 18:45:00,10.96,11.0,1,0.95
 01/12/2018 19:00:00,10.96,11.0,1,0.95
 01/12/2018 19:15:00,11.02,11.0,1,0.95
 01/12/2018 19:30:00,11.05,11.0,1,0.95
 01/12/2018 19:45:00,11.08,11.0,1,0.95
 01/12/2018 20:00:00,11.08,11.0,1,0.95
 01/12/2018 20:15:00,11.08,11.0,1,0.95
 01/12/2018 20:30:00,11.08,11.0,1,0.95
 01/12/2018 20:45:00,11.08,11.0,1,0.95
 01/12/2018 21:00:00,11.08,11.0,1,0.95
 01/12/2018 21:15:00,10.98,11.0,1,0.95
 01/12/2018 21:30:00,10.92,11.0,1,0.82
 01/12/2018 21:45:00,10.92,11.0,1,0.69
 01/12/2018 22:00:00,10.92,11.0,1,0.69
 01/12/2018 22:15:00,10.92,11.0,1,0.69
 01/12/2018 22:30:00,10.94,11.0,1,0.69
 01/12/2018 22:45:00,10.98,11.0,1,0.69
 01/12/2018 23:00:00,10.98,11.0,1,0.69
 01/12/2018 23:15:00,10.98,11.0,1,0.69
 01/12/2018 23:30:00,10.98,11.0,1,0.69
 01/12/2018 23:45:00,10.98,11.0,1,0.69
 02/12/2018 00:00:00,10.92,11.0,1,0.69
 02/12/2018 00:15:00,10.89,11.0,1,0.69
 02/12/2018 00:30:00,10.85,11.0,1,0.69
 02/12/2018 00:45:00,10.89,11.0,1,0.69
 02/12/2018 01:00:00,10.91,11.0,1,0.69
 02/12/2018 01:15:00,10.91,11.0,1,0.69
 02/12/2018 01:30:00,10.91,11.0,1,0.69
 02/12/2018 01:45:00,10.97,11.0,1,0.69
 02/12/2018 02:00:00,10.98,11.0,1,0.69
 02/12/2018 02:15:00,10.96,11.0,1,0.69
 02/12/2018 02:30:00,10.91,11.0,1,0.69
 02/12/2018 02:45:00,10.91,11.0,1,0.69
 02/12/2018 03:00:00,10.91,11.0,1,0.69
 02/12/2018 03:15:00,10.96,11.0,1,0.69
 02/12/2018 03:30:00,10.98,11.0,1,0.69
 02/12/2018 03:45:00,10.98,11.0,1,0.69
 02/12/2018 04:00:00,10.98,11.0,1,0.69
 02/12/2018 04:15:00,10.98,11.0,1,0.69
 02/12/2018 04:30:00,10.98,11.0,1,0.69
 02/12/2018 04:45:00,10.98,11.0,1,0.69
 02/12/2018 05:00:00,10.98,11.0,1,0.69
 02/12/2018 05:15:00,10.98,11.0,1,0.69
 02/12/2018 05:30:00,10.98,11.0,1,0.69
 02/12/2018 05:45:00,10.98,11.0,1,0.69
 02/12/2018 06:00:00,10.98,11.0,1,0.69
 02/12/2018 06:15:00,10.98,11.0,1,0.69
 02/12/2018 06:30:00,10.98,11.0,1,0.69
 02/12/2018 06:45:00,10.93,11.0,1,0.69
 02/12/2018 07:00:00,10.98,11.0,1,0.69
 02/12/2018 07:15:00,10.99,11.0,1,0.69
 02/12/2018 07:30:00,10.99,11.0,1,0.69
 02/12/2018 07:45:00,10.99,11.0,1,0.69
 02/12/2018 08:00:00,10.98,11.0,1,0.69
 02/12/2018 08:15:00,10.93,11.0,1,0.69
 02/12/2018 08:30:00,10.93,11.0,1,0.69
 02/12/2018 08:45:00,10.93,11.0,1,0.69
 02/12/2018 09:00:00,10.87,11.0,1,0.69
 02/12/2018 09:15:00,10.95,11.0,1,0.69
 02/12/2018 09:30:00,10.97,11.0,1,0.69
 02/12/2018 09:45:00,10.97,11.0,1,0.69
 02/12/2018 10:00:00,10.97,11.0,1,0.69
 02/12/2018 10:15:00,10.97,11.0,1,0.59
 02/12/2018 10:30:00,10.97,11.0,1,0.42
 02/12/2018 10:45:00,10.97,11.0,1,0.42
 02/12/2018 11:00:00,10.97,11.0,1,0.42
 02/12/2018 11:15:00,10.97,11.0,1,0.42
 02/12/2018 11:30:00,10.97,11.0,1,0.34
 02/12/2018 11:45:00,10.97,11.0,1,0.37
 02/12/2018 12:00:00,10.97,11.0,1,0.54
 02/12/2018 12:15:00,10.97,11.0,1,0.64
 02/12/2018 12:30:00,10.97,11.0,1,0.64
 02/12/2018 12:45:00,10.97,11.0,1,0.64
 02/12/2018 13:00:00,10.97,11.0,1,0.64
 02/12/2018 13:15:00,10.97,11.0,1,0.64
 02/12/2018 13:30:00,11.01,11.0,1,0.64
 02/12/2018 13:45:00,11.03,11.0,1,0.64
 02/12/2018 14:00:00,11.03,11.0,1,0.64
 02/12/2018 14:15:00,11.03,11.0,1,0.64
 02/12/2018 14:30:00,11.03,11.0,1,0.64
 02/12/2018 14:45:00,11.03,11.0,1,0.64
 02/12/2018 15:00:00,11.03,11.0,1,0.64
 02/12/2018 15:15:00,11.03,11.0,1,0.64
 02/12/2018 15:30:00,11.03,11.0,1,0.64
 02/12/2018 15:45:00,11.03,11.0,1,0.83
 02/12/2018 16:00:00,10.99,11.0,1,0.87
 02/12/2018 16:15:00,10.97,11.0,1,0.87
 02/12/2018 16:30:00,10.91,11.0,1,0.87
 02/12/2018 16:45:00,10.94,11.0,1,1.1
 02/12/2018 17:00:00,11.02,11.0,1,1.11
 02/12/2018 17:15:00,11.03,11.0,1,1.11
 02/12/2018 17:30:00,11.03,11.0,1,1.11
 02/12/2018 17:45:00,10.98,11.0,1,1.11
 02/12/2018 18:00:00,10.94,11.0,1,1.11
 02/12/2018 18:15:00,10.94,11.0,1,1.11
 02/12/2018 18:30:00,10.94,11.0,1,1.11
 02/12/2018 18:45:00,10.94,11.0,1,1.11
 02/12/2018 19:00:00,10.97,11.0,1,1.11
 02/12/2018 19:15:00,11.0,11.0,1,1.11
 02/12/2018 19:30:00,11.05,11.0,1,1.11
 02/12/2018 19:45:00,11.09,11.0,1,1.11
 02/12/2018 20:00:00,11.12,11.0,1,0.91
 02/12/2018 20:15:00,11.08,11.0,1,0.84
 02/12/2018 20:30:00,10.99,11.0,1,0.84
 02/12/2018 20:45:00,10.99,11.0,1,0.84
 02/12/2018 21:00:00,10.99,11.0,1,0.84
 02/12/2018 21:15:00,10.98,11.0,1,0.84
 02/12/2018 21:30:00,10.92,11.0,1,0.84
 02/12/2018 21:45:00,10.92,11.0,1,0.84
 02/12/2018 22:00:00,10.94,11.0,1,0.84
 02/12/2018 22:15:00,10.99,11.0,1,0.84
 02/12/2018 22:30:00,10.99,11.0,1,0.84
 02/12/2018 22:45:00,10.99,11.0,1,0.84
 02/12/2018 23:00:00,10.95,11.0,1,0.59
 02/12/2018 23:15:00,10.92,11.0,1,0.59
 02/12/2018 23:30:00,10.93,11.0,1,0.59
 02/12/2018 23:45:00,10.98,11.0,1,0.59
 03/12/2018 00:00:00,10.98,11.0,1,0.59
 03/12/2018 00:00:00,10.98,11.0,1,0.59
 03/12/2018 00:15:00,10.89,11.0,1,0.59
 03/12/2018 00:30:00,10.86,11.0,1,0.59
 03/12/2018 00:45:00,10.86,11.0,1,0.59
 03/12/2018 01:00:00,10.86,11.0,1,0.59
 03/12/2018 01:15:00,10.86,11.0,1,0.59
 03/12/2018 01:30:00,10.91,11.0,1,0.59
 03/12/2018 01:45:00,10.91,11.0,1,0.59
 03/12/2018 02:00:00,10.91,11.0,1,0.59
 03/12/2018 02:15:00,10.92,11.0,1,0.59
 03/12/2018 02:30:00,10.98,11.0,1,0.59
 03/12/2018 02:45:00,10.98,11.0,1,0.59
 03/12/2018 03:00:00,10.98,11.0,1,0.59
 03/12/2018 03:15:00,10.98,11.0,1,0.59
 03/12/2018 03:30:00,10.98,11.0,1,0.59
 03/12/2018 03:45:00,10.98,11.0,1,0.59
 03/12/2018 04:00:00,10.98,11.0,1,0.59
 03/12/2018 04:15:00,10.98,11.0,1,0.59
 03/12/2018 04:30:00,10.98,11.0,1,0.59
 03/12/2018 04:45:00,10.98,11.0,1,0.59
 03/12/2018 05:00:00,10.98,11.0,1,0.59
 03/12/2018 05:15:00,10.98,11.0,1,0.59
 03/12/2018 05:30:00,10.98,11.0,1,0.59
 03/12/2018 05:45:00,10.98,11.0,1,0.59
 03/12/2018 06:00:00,10.98,11.0,1,0.59
 03/12/2018 06:15:00,10.93,11.0,1,0.59
 03/12/2018 06:30:00,10.92,11.0,1,0.59
 03/12/2018 06:45:00,10.92,11.0,1,0.59
 03/12/2018 07:00:00,10.92,11.0,1,0.81
 03/12/2018 07:15:00,10.94,11.0,1,0.84
 03/12/2018 07:30:00,10.96,11.0,1,0.84
 03/12/2018 07:45:00,10.96,11.0,1,0.84
 03/12/2018 08:00:00,10.96,11.0,1,0.84
 03/12/2018 08:15:00,10.96,11.0,1,0.84
 03/12/2018 08:30:00,10.96,11.0,1,0.84
 03/12/2018 08:45:00,10.96,11.0,1,0.84
 03/12/2018 09:00:00,10.96,11.0,1,0.84
 03/12/2018 09:15:00,10.93,11.0,1,0.71
 03/12/2018 09:30:00,11.0,11.0,1,0.57
 03/12/2018 09:45:00,11.03,11.0,1,0.57
 03/12/2018 10:00:00,11.07,11.0,1,0.57
 03/12/2018 10:15:00,11.07,11.0,1,0.63
 03/12/2018 10:30:00,11.07,11.0,1,0.84
 03/12/2018 10:45:00,11.07,11.0,1,0.63
 03/12/2018 11:00:00,11.07,11.0,1,0.15
 03/12/2018 11:15:00,11.07,11.0,1,0.51
 03/12/2018 11:30:00,11.07,11.0,1,0.52
 03/12/2018 11:45:00,11.07,11.0,1,0.42
 03/12/2018 12:00:00,11.07,11.0,1,0.3
 03/12/2018 12:15:00,11.07,11.0,1,0.07
 03/12/2018 12:30:00,11.07,11.0,1,0.23
 03/12/2018 12:45:00,11.07,11.0,1,-0.04
 03/12/2018 13:00:00,11.09,11.0,1,0.29
 03/12/2018 13:15:00,11.12,11.0,1,-0.11
 03/12/2018 13:30:00,11.12,11.0,1,0.01
 03/12/2018 13:45:00,11.12,11.0,1,0.05
 03/12/2018 14:00:00,11.12,11.0,1,0.37
 03/12/2018 14:15:00,11.12,11.0,1,0.25
 03/12/2018 14:30:00,11.12,11.0,1,0.35
 03/12/2018 14:45:00,11.12,11.0,1,0.67
 03/12/2018 15:00:00,11.12,11.0,1,0.67
 03/12/2018 15:15:00,11.12,11.0,1,0.55
 03/12/2018 15:30:00,11.12,11.0,1,0.67
 03/12/2018 15:45:00,11.07,11.0,1,0.67
 03/12/2018 16:00:00,11.07,11.0,1,0.67
 03/12/2018 16:15:00,11.01,11.0,1,0.89
 03/12/2018 16:30:00,11.0,11.0,1,0.9
 03/12/2018 16:45:00,11.01,11.0,1,0.91
 03/12/2018 17:00:00,11.01,11.0,1,1.16
 03/12/2018 17:15:00,11.01,11.0,1,1.16
 03/12/2018 17:30:00,11.01,11.0,1,1.16
 03/12/2018 17:45:00,11.01,11.0,1,1.16
 03/12/2018 18:00:00,11.01,11.0,1,1.16
 03/12/2018 18:15:00,11.01,11.0,1,1.16
 03/12/2018 18:30:00,11.03,11.0,1,1.16
 03/12/2018 18:45:00,11.08,11.0,1,1.16
 03/12/2018 19:00:00,11.09,11.0,1,1.16
 03/12/2018 19:15:00,11.13,11.0,1,1.16
 03/12/2018 19:30:00,11.13,11.0,1,1.16
 03/12/2018 19:45:00,11.12,11.0,1,1.11
 03/12/2018 20:00:00,11.06,11.0,1,0.9
 03/12/2018 20:15:00,11.01,11.0,1,0.9
 03/12/2018 20:30:00,10.96,11.0,1,0.9
 03/12/2018 20:45:00,10.95,11.0,1,0.9
 03/12/2018 21:00:00,10.95,11.0,1,0.9
 03/12/2018 21:15:00,10.99,11.0,1,0.9
 03/12/2018 21:30:00,11.01,11.0,1,0.9
 03/12/2018 21:45:00,10.96,11.0,1,0.9
 03/12/2018 22:00:00,10.97,11.0,1,0.9
 03/12/2018 22:15:00,11.02,11.0,1,0.9
 03/12/2018 22:30:00,10.96,11.0,1,0.9
 03/12/2018 22:45:00,10.96,11.0,1,0.69
 03/12/2018 23:00:00,10.97,11.0,1,0.64
 03/12/2018 23:15:00,11.02,11.0,1,0.64
 03/12/2018 23:30:00,10.99,11.0,1,0.64
 03/12/2018 23:45:00,10.96,11.0,1,0.64
 04/12/2018 00:00:00,10.92,11.0,1,0.64
 04/12/2018 00:15:00,10.82,11.0,1,0.64
 04/12/2018 00:30:00,10.82,11.0,1,0.64
 04/12/2018 00:45:00,10.83,11.0,1,0.64
 04/12/2018 01:00:00,10.95,11.0,1,0.64
 04/12/2018 01:15:00,10.95,11.0,1,0.64
 04/12/2018 01:30:00,10.95,11.0,1,0.64
 04/12/2018 01:45:00,11.0,11.0,1,0.64
 04/12/2018 02:00:00,11.01,11.0,1,0.64
 04/12/2018 02:15:00,11.01,11.0,1,0.64
 04/12/2018 02:30:00,11.01,11.0,1,0.64
 04/12/2018 02:45:00,11.01,11.0,1,0.64
 04/12/2018 03:00:00,11.04,11.0,1,0.64
 04/12/2018 03:15:00,11.07,11.0,1,0.64
 04/12/2018 03:30:00,11.07,11.0,1,0.64
 04/12/2018 03:45:00,11.08,11.0,1,0.64
 04/12/2018 04:00:00,11.07,11.0,1,0.64
 04/12/2018 04:15:00,11.07,11.0,1,0.64
 04/12/2018 04:30:00,11.07,11.0,1,0.64
 04/12/2018 04:45:00,11.1,11.0,1,0.64
 04/12/2018 05:00:00,11.13,11.0,1,0.64
 04/12/2018 05:15:00,11.13,11.0,1,0.64
 04/12/2018 05:30:00,11.13,11.0,1,0.64
 04/12/2018 05:45:00,11.13,11.0,1,0.64
 04/12/2018 06:00:00,11.13,11.0,1,0.64
 04/12/2018 06:15:00,11.1,11.0,1,0.64
 04/12/2018 06:30:00,11.13,11.0,1,0.64
 04/12/2018 06:45:00,11.08,11.0,1,0.65
 04/12/2018 07:00:00,11.05,11.0,1,0.87
 04/12/2018 07:15:00,10.99,11.0,1,0.87
 04/12/2018 07:30:00,10.94,11.0,1,0.87
 04/12/2018 07:45:00,10.94,11.0,1,0.87
 04/12/2018 08:00:00,10.94,11.0,1,0.87
 04/12/2018 08:15:00,10.94,11.0,1,0.87
 04/12/2018 08:30:00,10.94,11.0,1,0.87
 04/12/2018 08:45:00,10.94,11.0,1,0.87
 04/12/2018 09:00:00,10.94,11.0,1,0.86
 04/12/2018 09:15:00,10.94,11.0,1,0.6
 04/12/2018 09:30:00,10.96,11.0,1,0.6
 04/12/2018 09:45:00,11.0,11.0,1,0.38
 04/12/2018 10:00:00,11.0,11.0,1,0.35
 04/12/2018 10:15:00,11.05,11.0,1,0.33
 04/12/2018 10:30:00,11.06,11.0,1,0.08
 04/12/2018 10:45:00,11.06,11.0,2,-0.01
 04/12/2018 11:00:00,11.06,11.0,2,0.33
 04/12/2018 11:15:00,11.06,11.0,2,-0.06
 04/12/2018 11:30:00,11.06,11.0,2,0.28
 04/12/2018 11:45:00,11.06,11.0,2,-0.04
 04/12/2018 12:00:00,11.06,11.0,2,-0.04
 04/12/2018 12:15:00,11.06,11.0,2,0.0
 04/12/2018 12:30:00,11.06,11.0,2,0.21
 04/12/2018 12:45:00,11.06,11.0,2,0.5
 04/12/2018 13:00:00,11.06,11.0,2,0.5
 04/12/2018 13:15:00,11.0,11.0,2,0.7
 04/12/2018 13:30:00,10.99,11.0,2,0.82
 04/12/2018 13:45:00,10.99,11.0,2,0.82
 04/12/2018 14:00:00,10.99,11.0,2,0.82
 04/12/2018 14:15:00,10.99,11.0,2,0.82
 04/12/2018 14:30:00,10.99,11.0,2,0.82
 04/12/2018 14:45:00,10.99,11.0,2,0.82
 04/12/2018 15:00:00,10.99,11.0,2,0.82
 04/12/2018 15:15:00,10.99,11.0,2,0.82
 04/12/2018 15:30:00,10.95,11.0,2,0.82
 04/12/2018 15:45:00,10.93,11.0,2,0.82
 04/12/2018 16:00:00,11.0,11.0,2,0.82
 04/12/2018 16:15:00,11.0,11.0,2,0.82
 04/12/2018 16:30:00,11.0,11.0,2,1.05
 04/12/2018 16:45:00,11.0,11.0,2,1.09
 04/12/2018 17:00:00,11.0,11.0,2,1.09
 04/12/2018 17:15:00,11.0,11.0,2,1.09
 04/12/2018 17:30:00,11.0,11.0,2,1.09
 04/12/2018 17:45:00,11.0,11.0,2,1.09
 04/12/2018 18:00:00,11.0,11.0,2,1.09
 04/12/2018 18:15:00,10.84,10.71,2,1.09
 04/12/2018 18:30:00,10.75,10.58,2,1.09
 04/12/2018 18:45:00,10.75,10.58,2,1.09
 04/12/2018 19:00:00,10.75,10.58,2,1.09
 04/12/2018 19:15:00,10.77,10.73,2,1.09
 04/12/2018 19:30:00,10.74,10.75,2,1.09
 04/12/2018 19:45:00,10.67,10.75,2,1.09
 04/12/2018 20:00:00,10.71,10.75,2,1.09
 04/12/2018 20:15:00,10.73,10.75,2,1.09
 04/12/2018 20:30:00,10.73,10.75,2,1.09
 04/12/2018 20:45:00,10.73,10.75,2,1.09
 04/12/2018 21:00:00,10.73,10.75,2,1.03
 04/12/2018 21:15:00,10.74,10.75,2,0.85
 04/12/2018 21:30:00,10.79,10.75,2,0.85
 04/12/2018 21:45:00,10.79,10.75,2,0.85
 04/12/2018 22:00:00,10.77,10.75,2,0.85
 04/12/2018 22:15:00,10.73,10.75,2,0.85
 04/12/2018 22:30:00,10.73,10.75,2,0.85
 04/12/2018 22:45:00,10.73,10.75,2,0.85
 04/12/2018 23:00:00,10.73,10.75,2,0.85
 04/12/2018 23:15:00,10.73,10.75,2,0.85
 04/12/2018 23:30:00,10.74,10.75,2,0.85
 04/12/2018 23:45:00,10.75,10.75,2,0.85
 05/12/2018 00:00:00,10.72,10.75,2,0.85
 05/12/2018 00:15:00,10.66,10.75,2,0.85
 05/12/2018 00:30:00,10.66,10.75,2,0.85
 05/12/2018 00:45:00,10.66,10.75,2,0.85
 05/12/2018 01:00:00,10.66,10.75,2,0.85
 05/12/2018 01:15:00,10.66,10.75,2,0.85
 05/12/2018 01:30:00,10.66,10.75,2,0.85
 05/12/2018 01:45:00,10.66,10.75,2,0.85
 05/12/2018 02:00:00,10.71,10.75,2,0.85
 05/12/2018 02:15:00,10.72,10.75,2,0.85
 05/12/2018 02:30:00,10.72,10.75,2,0.85
 05/12/2018 02:45:00,10.72,10.75,2,0.85
 05/12/2018 03:00:00,10.72,10.75,2,0.85
 05/12/2018 03:15:00,10.72,10.75,2,0.85
 05/12/2018 03:30:00,10.72,10.75,2,0.85
 05/12/2018 03:45:00,10.72,10.75,2,0.82
 05/12/2018 04:00:00,10.72,10.75,2,0.59
 05/12/2018 04:15:00,10.72,10.75,2,0.59
 05/12/2018 04:30:00,10.77,10.75,2,0.59
 05/12/2018 04:45:00,10.78,10.75,2,0.59
 05/12/2018 05:00:00,10.78,10.75,2,0.59
 05/12/2018 05:15:00,10.78,10.75,2,0.59
 05/12/2018 05:30:00,10.77,10.75,2,0.59
 05/12/2018 05:45:00,10.71,10.75,2,0.59
 05/12/2018 06:00:00,10.71,10.75,2,0.59
 05/12/2018 06:15:00,10.66,10.75,2,0.59
 05/12/2018 06:30:00,10.72,10.75,2,0.59
 05/12/2018 06:45:00,10.67,10.75,2,0.67
 05/12/2018 07:00:00,10.66,10.75,2,0.85
 05/12/2018 07:15:00,10.66,10.75,2,0.85
 05/12/2018 07:30:00,10.66,10.75,2,0.85
 05/12/2018 07:45:00,10.66,10.75,2,0.85
 05/12/2018 08:00:00,10.66,10.75,2,0.85
 05/12/2018 08:15:00,10.66,10.75,2,0.85
 05/12/2018 08:30:00,10.66,10.75,2,0.85
 05/12/2018 08:45:00,10.66,10.75,2,0.85
 05/12/2018 09:00:00,10.66,10.75,2,0.85
 05/12/2018 09:15:00,10.66,10.75,2,0.85
 05/12/2018 09:30:00,10.66,10.75,2,0.85
 05/12/2018 09:45:00,10.66,10.75,2,0.85
 05/12/2018 10:00:00,10.66,10.75,2,0.85
 05/12/2018 10:15:00,10.66,10.75,2,0.74
 05/12/2018 10:30:00,10.66,10.75,2,0.6
 05/12/2018 10:45:00,10.66,10.75,2,0.6
 05/12/2018 11:00:00,10.66,10.75,2,0.6
 05/12/2018 11:15:00,10.66,10.75,2,0.6
 05/12/2018 11:30:00,10.66,10.75,2,0.6
 05/12/2018 11:45:00,10.66,10.75,2,0.6
 05/12/2018 12:00:00,10.66,10.75,2,0.6
 05/12/2018 12:15:00,10.66,10.69,2,0.6
 05/12/2018 12:30:00,10.66,10.66,2,0.6
 05/12/2018 12:45:00,10.66,10.66,2,0.6
 05/12/2018 13:00:00,10.66,10.66,2,0.6
 05/12/2018 13:15:00,10.66,10.66,2,0.6
 05/12/2018 13:30:00,10.66,10.66,2,0.6
 05/12/2018 13:45:00,10.66,10.66,2,0.6
 05/12/2018 14:00:00,10.66,10.66,2,0.6
 05/12/2018 14:15:00,10.66,10.66,2,0.6
 05/12/2018 14:30:00,10.66,10.66,2,0.6
 05/12/2018 14:45:00,10.66,10.66,2,0.6
 05/12/2018 15:00:00,10.66,10.66,2,0.6
 05/12/2018 15:15:00,10.66,10.66,2,0.6
 05/12/2018 15:30:00,10.66,10.66,2,0.6
 05/12/2018 15:45:00,10.66,10.66,2,0.63
 05/12/2018 16:00:00,10.62,10.66,2,0.87
 05/12/2018 16:15:00,10.66,10.66,2,0.87
 05/12/2018 16:30:00,10.65,10.66,2,0.87
 05/12/2018 16:45:00,10.59,10.66,2,0.87
 05/12/2018 17:00:00,10.59,10.66,2,0.87
 05/12/2018 17:15:00,10.59,10.66,2,1.03
 05/12/2018 17:30:00,10.59,10.66,2,1.12
 05/12/2018 17:45:00,10.59,10.66,2,1.12
 05/12/2018 18:00:00,10.65,10.66,2,1.12
 05/12/2018 18:15:00,10.66,10.66,2,1.12
 05/12/2018 18:30:00,10.68,10.66,2,1.12
 05/12/2018 18:45:00,10.72,10.66,2,1.12
 05/12/2018 19:00:00,10.72,10.66,2,1.12
 05/12/2018 19:15:00,10.72,10.66,2,1.12
 05/12/2018 19:30:00,10.72,10.66,2,1.12
 05/12/2018 19:45:00,10.75,10.66,2,1.12
 05/12/2018 20:00:00,10.79,10.66,2,1.12
 05/12/2018 20:15:00,10.79,10.66,2,1.12
 05/12/2018 20:30:00,10.79,10.66,2,1.12
 05/12/2018 20:45:00,10.79,10.66,2,1.01
 05/12/2018 21:00:00,10.81,10.75,2,0.85
 05/12/2018 21:15:00,10.89,11.1,2,0.85
 05/12/2018 21:30:00,10.89,11.1,2,0.85
 05/12/2018 21:45:00,10.89,11.1,2,0.85
 05/12/2018 22:00:00,10.9,11.1,2,0.85
 05/12/2018 22:15:00,10.94,11.1,2,0.85
 05/12/2018 22:30:00,10.91,11.1,2,0.85
 05/12/2018 22:45:00,10.88,11.1,2,0.85
 05/12/2018 23:00:00,10.92,11.1,2,0.81
 05/12/2018 23:15:00,10.95,11.1,2,0.59
 05/12/2018 23:30:00,10.98,11.1,2,0.59
 05/12/2018 23:45:00,10.98,11.1,2,0.59
 06/12/2018 00:00:00,10.98,11.1,2,0.59
 06/12/2018 00:15:00,10.98,11.1,2,0.59
 06/12/2018 00:30:00,10.98,11.1,2,0.59
 06/12/2018 00:45:00,10.93,11.1,2,0.59
 06/12/2018 01:00:00,11.01,11.1,2,0.59
 06/12/2018 01:15:00,11.01,11.1,2,0.59
 06/12/2018 01:30:00,11.06,11.1,2,0.59
 06/12/2018 01:45:00,11.07,11.1,2,0.59
 06/12/2018 02:00:00,11.09,11.1,2,0.59
 06/12/2018 02:15:00,11.06,11.1,2,0.59
 06/12/2018 02:30:00,11.06,11.1,2,0.59
 06/12/2018 02:45:00,11.06,11.1,2,0.59
 06/12/2018 03:00:00,11.06,11.1,2,0.59
 06/12/2018 03:15:00,11.02,11.1,2,0.59
 06/12/2018 03:30:00,11.02,11.1,2,0.59
 06/12/2018 03:45:00,11.02,11.1,2,0.59
 06/12/2018 04:00:00,10.98,11.1,2,0.59
 06/12/2018 04:15:00,10.96,11.1,2,0.59
 06/12/2018 04:30:00,10.96,11.1,2,0.59
 06/12/2018 04:45:00,10.96,11.1,2,0.59
 06/12/2018 05:00:00,10.96,11.1,2,0.59
 06/12/2018 05:15:00,10.96,11.1,2,0.59
 06/12/2018 05:30:00,10.92,11.1,2,0.59
 06/12/2018 05:45:00,10.91,11.1,2,0.59
 06/12/2018 06:00:00,10.87,11.1,2,0.59
 06/12/2018 06:15:00,10.85,11.1,2,0.59
 06/12/2018 06:30:00,10.85,11.11,2,0.59
 06/12/2018 06:45:00,10.92,11.11,2,0.59
 06/12/2018 07:00:00,10.95,11.11,2,0.79
 06/12/2018 07:15:00,10.89,11.11,2,0.82
 06/12/2018 07:30:00,10.94,11.11,2,0.82
 06/12/2018 07:45:00,10.94,11.11,2,0.82
 06/12/2018 08:00:00,10.99,11.11,2,0.82
 06/12/2018 08:15:00,11.0,11.11,2,0.82
 06/12/2018 08:30:00,11.0,11.11,2,0.82
 06/12/2018 08:45:00,11.0,11.11,2,0.82
 06/12/2018 09:00:00,11.0,11.11,2,0.82
 06/12/2018 09:15:00,11.0,11.11,2,0.82
 06/12/2018 09:30:00,11.0,11.11,2,0.82
 06/12/2018 09:45:00,11.0,11.11,2,0.82
 06/12/2018 10:00:00,11.03,11.11,2,0.82
 06/12/2018 10:15:00,11.05,11.11,2,0.79
 06/12/2018 10:30:00,11.05,11.11,2,0.55
 06/12/2018 10:45:00,11.05,11.11,2,0.55
 06/12/2018 11:00:00,11.05,11.11,2,0.55
 06/12/2018 11:15:00,11.05,11.11,2,0.55
 06/12/2018 11:30:00,11.05,11.11,2,0.55
 06/12/2018 11:45:00,11.05,11.11,2,0.55
 06/12/2018 12:00:00,11.05,11.11,2,0.55
 06/12/2018 12:15:00,11.05,11.11,2,0.55
 06/12/2018 12:30:00,11.05,11.11,2,0.55
 06/12/2018 12:45:00,11.05,11.11,2,0.55
 06/12/2018 13:00:00,11.05,11.11,2,0.55
 06/12/2018 13:15:00,11.05,11.11,2,0.55
 06/12/2018 13:30:00,11.1,11.11,2,0.55
 06/12/2018 13:45:00,11.12,11.11,2,0.55
 06/12/2018 14:00:00,11.12,11.11,2,0.55
 06/12/2018 14:15:00,11.12,11.11,2,0.55
 06/12/2018 14:30:00,11.12,11.11,2,0.66
 06/12/2018 14:45:00,11.12,11.11,2,0.8
 06/12/2018 15:00:00,10.9,10.85,2,0.8
 06/12/2018 15:15:00,10.71,10.66,2,0.8
 06/12/2018 15:30:00,10.71,10.66,2,0.8
 06/12/2018 15:45:00,10.69,10.66,2,0.8
 06/12/2018 16:00:00,10.78,10.66,2,0.8
 06/12/2018 16:15:00,10.79,10.66,2,0.8
 06/12/2018 16:30:00,10.76,10.66,2,0.8
 06/12/2018 16:45:00,10.77,10.66,2,1.03
 06/12/2018 17:00:00,10.74,10.66,2,1.06
 06/12/2018 17:15:00,10.74,10.66,2,1.06
 06/12/2018 17:30:00,10.74,10.66,2,1.06
 06/12/2018 17:45:00,10.74,10.66,2,1.06
 06/12/2018 18:00:00,10.74,10.66,2,1.06
 06/12/2018 18:15:00,10.74,10.66,2,1.06
 06/12/2018 18:30:00,10.74,10.66,2,1.06
 06/12/2018 18:45:00,10.75,10.66,2,1.06
 06/12/2018 19:00:00,10.62,10.66,2,1.06
 06/12/2018 19:15:00,10.6,10.66,2,1.06
 06/12/2018 19:30:00,10.68,10.66,2,1.06
 06/12/2018 19:45:00,10.71,10.66,2,1.06
 06/12/2018 20:00:00,10.71,10.66,2,1.06
 06/12/2018 20:15:00,10.71,10.66,2,1.06
 06/12/2018 20:30:00,10.71,10.66,2,1.06
 06/12/2018 20:45:00,10.71,10.66,2,1.06
 06/12/2018 21:00:00,10.71,10.66,2,1.06
 06/12/2018 21:15:00,10.71,10.66,2,0.91
 06/12/2018 21:30:00,10.71,10.66,2,0.79
 06/12/2018 21:45:00,10.76,10.66,2,0.79
 06/12/2018 22:00:00,10.76,10.66,2,0.79
 06/12/2018 22:15:00,10.76,10.66,2,0.79
 06/12/2018 22:30:00,10.7,10.66,2,0.79
 06/12/2018 22:45:00,10.71,10.66,2,0.79
 06/12/2018 23:00:00,10.75,10.66,2,0.79
 06/12/2018 23:15:00,10.75,10.66,2,0.79
 06/12/2018 23:30:00,10.72,10.66,2,0.79
 06/12/2018 23:45:00,10.7,10.66,2,0.79
 07/12/2018 00:00:00,10.7,10.66,2,0.79
 07/12/2018 00:15:00,10.65,10.66,2,0.79
 07/12/2018 00:30:00,10.64,10.66,2,0.79
 07/12/2018 00:45:00,10.58,10.66,2,0.79
 07/12/2018 01:00:00,10.58,10.66,2,0.79
 07/12/2018 01:15:00,10.6,10.66,2,0.79
 07/12/2018 01:30:00,10.63,10.66,2,0.79
 07/12/2018 01:45:00,10.68,10.66,2,0.79
 07/12/2018 02:00:00,10.69,10.66,2,0.79
 07/12/2018 02:15:00,10.69,10.66,2,0.79
 07/12/2018 02:30:00,10.69,10.66,2,0.79
 07/12/2018 02:45:00,10.69,10.66,2,0.79
 07/12/2018 03:00:00,10.69,10.66,2,0.79
 07/12/2018 03:15:00,10.69,10.66,2,0.79
 07/12/2018 03:30:00,10.73,10.66,2,0.79
 07/12/2018 03:45:00,10.75,10.66,2,0.79
 07/12/2018 04:00:00,10.75,10.66,2,0.79
 07/12/2018 04:15:00,10.75,10.66,2,0.66
 07/12/2018 04:30:00,10.75,10.66,2,0.54
 07/12/2018 04:45:00,10.75,10.66,2,0.54
 07/12/2018 05:00:00,10.74,10.66,2,0.54
 07/12/2018 05:15:00,10.69,10.66,2,0.54
 07/12/2018 05:30:00,10.69,10.66,2,0.54
 07/12/2018 05:45:00,10.69,10.66,2,0.54
 07/12/2018 06:00:00,10.69,10.66,2,0.54
 07/12/2018 06:15:00,10.66,10.66,2,0.54
 07/12/2018 06:30:00,10.63,10.66,2,0.54
 07/12/2018 06:45:00,10.63,10.66,2,0.66
 07/12/2018 07:00:00,10.63,10.66,2,0.79
 07/12/2018 07:15:00,10.93,11.02,2,0.79
 07/12/2018 07:30:00,11.14,11.1,2,0.79
 07/12/2018 07:45:00,11.08,11.1,2,0.79
 07/12/2018 08:00:00,11.01,11.1,2,0.79
 07/12/2018 08:15:00,11.01,11.1,2,0.79
 07/12/2018 08:30:00,11.01,11.1,2,0.79
 07/12/2018 08:45:00,11.01,11.1,2,0.79
 07/12/2018 09:00:00,11.04,11.1,2,0.79
 07/12/2018 09:15:00,11.0,11.1,2,0.79
 07/12/2018 09:30:00,10.78,10.73,2,0.79
 07/12/2018 09:45:00,10.74,10.67,2,0.71
 07/12/2018 10:00:00,10.78,10.67,2,0.35
 07/12/2018 10:15:00,10.62,10.67,2,0.25
 07/12/2018 10:30:00,10.67,10.67,2,0.11
 07/12/2018 10:45:00,10.65,10.67,2,-0.07
 07/12/2018 11:00:00,10.65,10.67,2,-0.07
 07/12/2018 11:15:00,10.86,10.95,2,0.22
 07/12/2018 11:30:00,11.05,11.11,2,-0.21
 07/12/2018 11:45:00,11.06,11.11,2,0.22
 07/12/2018 12:00:00,11.01,11.11,2,-0.21
 07/12/2018 12:15:00,11.0,11.11,2,-0.19
 07/12/2018 12:30:00,11.0,11.11,2,-0.05
 07/12/2018 12:45:00,10.89,10.91,2,-0.11
 07/12/2018 13:00:00,10.72,10.65,2,-0.09
 07/12/2018 13:15:00,10.76,10.65,2,0.26
 07/12/2018 13:30:00,10.72,10.65,2,-0.1
 07/12/2018 13:45:00,10.73,10.65,2,0.06
 07/12/2018 14:00:00,10.73,10.65,2,-0.03
 07/12/2018 14:15:00,10.92,10.65,1,0.18
 07/12/2018 14:30:00,11.12,10.65,1,0.12
 07/12/2018 14:45:00,11.12,10.65,1,0.3
 07/12/2018 15:00:00,11.12,10.65,1,0.54
 07/12/2018 15:15:00,11.12,10.65,2,0.62
 07/12/2018 15:30:00,11.12,10.65,2,0.62
 07/12/2018 15:45:00,11.12,10.65,2,0.62
 07/12/2018 16:00:00,11.08,10.65,2,0.75
 07/12/2018 16:15:00,11.06,10.69,2,0.84
 07/12/2018 16:30:00,11.02,11.09,2,0.86
 07/12/2018 16:45:00,11.0,11.09,2,1.07
 07/12/2018 17:00:00,11.0,11.09,2,1.07
 07/12/2018 17:15:00,11.0,11.09,2,1.07
 07/12/2018 17:30:00,11.0,11.09,2,1.07
 07/12/2018 17:45:00,11.0,11.09,2,1.07
 07/12/2018 18:00:00,11.0,11.09,2,1.07
 07/12/2018 18:15:00,11.05,11.09,2,1.07
 07/12/2018 18:30:00,11.08,11.09,2,1.07
 07/12/2018 18:45:00,11.1,11.09,2,1.07
 07/12/2018 19:00:00,11.05,11.09,2,1.07
 07/12/2018 19:15:00,11.11,11.09,2,1.07
 07/12/2018 19:30:00,11.09,11.09,2,1.07
 07/12/2018 19:45:00,11.06,11.09,2,1.07
 07/12/2018 20:00:00,11.1,11.09,2,1.07
 07/12/2018 20:15:00,11.1,11.09,2,1.06
 07/12/2018 20:30:00,10.78,10.78,2,0.82
 07/12/2018 20:45:00,10.73,10.65,2,0.82
 07/12/2018 21:00:00,10.78,10.65,2,0.82
 07/12/2018 21:15:00,10.67,10.65,2,0.82
 07/12/2018 21:30:00,10.57,10.65,2,0.82
 07/12/2018 21:45:00,10.59,10.65,2,0.82
 07/12/2018 22:00:00,10.63,10.65,2,0.82
 07/12/2018 22:15:00,10.63,10.65,2,0.82
 07/12/2018 22:30:00,10.63,10.65,2,0.82
 07/12/2018 22:45:00,10.63,10.65,2,0.82
 07/12/2018 23:00:00,10.64,10.65,2,0.82
 07/12/2018 23:15:00,10.67,10.65,2,0.82
 07/12/2018 23:30:00,10.63,10.65,2,0.82
 07/12/2018 23:45:00,10.63,10.65,2,0.82
 08/12/2018 00:00:00,10.63,10.65,2,0.82
 08/12/2018 00:15:00,10.59,10.65,2,0.82
 08/12/2018 00:30:00,10.79,10.65,2,0.82
 08/12/2018 00:45:00,10.7,10.65,2,0.82
 08/12/2018 01:00:00,10.7,10.65,2,0.82
 08/12/2018 01:15:00,10.7,10.65,2,0.82
 08/12/2018 01:30:00,10.72,10.65,2,0.82
 08/12/2018 01:45:00,10.73,10.65,2,0.82
 08/12/2018 02:00:00,10.64,10.65,2,0.82
 08/12/2018 02:15:00,10.64,10.65,2,0.82
 08/12/2018 02:30:00,10.66,10.65,2,0.82
 08/12/2018 02:45:00,10.71,10.65,2,0.82
 08/12/2018 03:00:00,10.71,10.65,2,0.82
 08/12/2018 03:15:00,10.72,10.65,2,0.82
 08/12/2018 03:30:00,10.76,10.65,2,0.82
 08/12/2018 03:45:00,10.76,10.65,2,0.63
 08/12/2018 04:00:00,10.72,10.65,2,0.55
 08/12/2018 04:15:00,10.66,10.65,2,0.55
 08/12/2018 04:30:00,10.65,10.65,2,0.55
 08/12/2018 04:45:00,10.65,10.65,2,0.55
 08/12/2018 05:00:00,10.65,10.65,2,0.55
 08/12/2018 05:15:00,10.65,10.65,2,0.55
 08/12/2018 05:30:00,10.65,10.65,2,0.55
 08/12/2018 05:45:00,10.65,10.65,2,0.55
 08/12/2018 06:00:00,10.59,10.65,2,0.55
 08/12/2018 06:15:00,10.59,10.65,2,0.55
 08/12/2018 06:30:00,10.59,10.65,2,0.55
 08/12/2018 06:45:00,10.59,10.65,2,0.55
 08/12/2018 07:00:00,10.59,10.65,2,0.55
 08/12/2018 07:15:00,10.59,10.65,2,0.55
 08/12/2018 07:30:00,10.55,10.65,2,0.55
 08/12/2018 07:45:00,10.54,10.65,2,0.55
 08/12/2018 08:00:00,10.71,10.65,2,0.62
 08/12/2018 08:15:00,10.74,10.65,2,0.82
 08/12/2018 08:30:00,10.73,10.65,2,0.82
 08/12/2018 08:45:00,10.67,10.65,2,0.82
 08/12/2018 09:00:00,10.67,10.65,2,0.82
 08/12/2018 09:15:00,10.67,10.65,2,0.82
 08/12/2018 09:30:00,10.69,10.65,2,0.82
 08/12/2018 09:45:00,10.73,10.65,2,0.82
 08/12/2018 10:00:00,10.73,10.65,2,0.82
 08/12/2018 10:15:00,10.73,10.65,2,0.82
 08/12/2018 10:30:00,10.73,10.65,2,0.82
 08/12/2018 10:45:00,10.73,10.65,2,0.56
 08/12/2018 11:00:00,10.75,10.65,2,0.55
 08/12/2018 11:15:00,10.87,10.94,2,0.55
 08/12/2018 11:30:00,10.92,11.1,2,0.55
 08/12/2018 11:45:00,10.91,11.1,2,0.55
 08/12/2018 12:00:00,10.92,11.1,2,0.55
 08/12/2018 12:15:00,10.92,11.1,1,0.55
 08/12/2018 12:30:00,10.92,11.1,1,0.55
 08/12/2018 12:45:00,10.92,11.1,1,0.55
 08/12/2018 13:00:00,10.91,11.1,1,0.49
 08/12/2018 13:15:00,10.95,11.1,2,0.54
 08/12/2018 13:30:00,11.0,11.1,2,0.54
 08/12/2018 13:45:00,11.0,11.1,2,0.54
 08/12/2018 14:00:00,10.97,11.1,2,0.54
 08/12/2018 14:15:00,10.97,11.1,2,0.46
 08/12/2018 14:30:00,11.01,11.1,2,0.32
 08/12/2018 14:45:00,11.04,11.1,2,0.56
 08/12/2018 15:00:00,11.04,11.1,2,0.67
 08/12/2018 15:15:00,11.04,11.1,1,0.67
 08/12/2018 15:30:00,11.04,11.1,1,0.67
 08/12/2018 15:45:00,11.04,11.1,1,0.67
 08/12/2018 16:00:00,11.01,11.1,1,0.67
 08/12/2018 16:15:00,10.94,11.1,2,0.67
 08/12/2018 16:30:00,11.09,11.1,2,0.9
 08/12/2018 16:45:00,11.1,11.1,2,0.94
 08/12/2018 17:00:00,11.1,11.1,2,0.94
 08/12/2018 17:15:00,11.08,11.1,2,0.94
 08/12/2018 17:30:00,11.04,11.1,2,0.94
 08/12/2018 17:45:00,11.04,11.1,2,0.94
 08/12/2018 18:00:00,11.04,11.1,2,0.94
 08/12/2018 18:15:00,11.04,11.1,2,0.94
 08/12/2018 18:30:00,11.04,11.1,1,0.94
 08/12/2018 18:45:00,11.06,11.1,1,0.94
 08/12/2018 19:00:00,11.09,11.1,1,0.94
 08/12/2018 19:15:00,11.11,11.1,1,0.94
 08/12/2018 19:30:00,11.02,11.1,2,0.94
 08/12/2018 19:45:00,10.96,11.1,2,0.94
 08/12/2018 20:00:00,10.96,11.1,2,0.94
 08/12/2018 20:15:00,10.96,11.1,2,0.94
 08/12/2018 20:30:00,10.94,11.1,2,0.94
 08/12/2018 20:45:00,10.97,11.1,2,0.94
 08/12/2018 21:00:00,10.96,11.1,2,0.94
 08/12/2018 21:15:00,10.91,11.1,2,0.94
 08/12/2018 21:30:00,10.94,11.1,2,0.94
 08/12/2018 21:45:00,11.06,11.1,2,0.94
 08/12/2018 22:00:00,11.06,11.1,2,0.94
 08/12/2018 22:15:00,11.09,11.1,2,0.94
 08/12/2018 22:30:00,11.12,11.1,2,0.72
 08/12/2018 22:45:00,11.12,11.1,2,0.67
 08/12/2018 23:00:00,11.12,11.1,2,0.67
 08/12/2018 23:15:00,11.07,11.1,2,0.67
 08/12/2018 23:30:00,11.03,11.1,2,0.67
 08/12/2018 23:45:00,11.03,11.1,2,0.67
 09/12/2018 00:00:00,11.03,11.1,2,0.67
 09/12/2018 00:15:00,10.98,11.1,2,0.67
 09/12/2018 00:30:00,10.96,11.1,2,0.67
 09/12/2018 00:45:00,10.91,11.1,2,0.67
 09/12/2018 01:00:00,10.91,11.1,2,0.67
 09/12/2018 01:15:00,10.96,11.1,2,0.67
 09/12/2018 01:30:00,10.96,11.1,2,0.67
 09/12/2018 01:45:00,11.01,11.1,2,0.67
 09/12/2018 02:00:00,10.96,11.1,2,0.67
 09/12/2018 02:15:00,10.96,11.1,2,0.67
 09/12/2018 02:30:00,10.96,11.1,2,0.67
 09/12/2018 02:45:00,10.98,11.1,2,0.67
 09/12/2018 03:00:00,11.01,11.1,2,0.67
 09/12/2018 03:15:00,11.01,11.1,2,0.67
 09/12/2018 03:30:00,10.95,11.1,2,0.67
 09/12/2018 03:45:00,10.95,11.1,2,0.67
 09/12/2018 04:00:00,10.99,11.1,2,0.67
 09/12/2018 04:15:00,11.0,11.1,2,0.67
 09/12/2018 04:30:00,11.0,11.1,2,0.67
 09/12/2018 04:45:00,11.0,11.1,2,0.67
 09/12/2018 05:00:00,11.0,11.1,2,0.67
 09/12/2018 05:15:00,11.0,11.1,2,0.67
 09/12/2018 05:30:00,11.0,11.1,2,0.67
 09/12/2018 05:45:00,11.0,11.1,2,0.67
 09/12/2018 06:00:00,11.0,11.1,2,0.67
 09/12/2018 06:15:00,11.0,11.1,2,0.67
 09/12/2018 06:30:00,10.95,11.1,2,0.67
 09/12/2018 06:45:00,10.95,11.1,2,0.67
 09/12/2018 07:00:00,10.95,11.1,2,0.67
 09/12/2018 07:15:00,10.96,11.1,2,0.67
 09/12/2018 07:30:00,10.94,11.1,2,0.67
 09/12/2018 07:45:00,10.95,11.1,2,0.67
 09/12/2018 08:00:00,11.0,11.1,2,0.67
 09/12/2018 08:15:00,10.97,11.1,2,0.67
 09/12/2018 08:30:00,10.95,11.1,2,0.67
 09/12/2018 08:45:00,11.0,11.1,2,0.67
 09/12/2018 09:00:00,11.01,11.1,2,0.67
 09/12/2018 09:15:00,11.01,11.1,2,0.67
 09/12/2018 09:30:00,11.01,11.1,2,0.6
 09/12/2018 09:45:00,11.01,11.1,2,0.4
 09/12/2018 10:00:00,11.01,11.1,2,0.28
 09/12/2018 10:15:00,11.01,11.1,2,0.13
 09/12/2018 10:30:00,11.01,11.1,2,0.47
 09/12/2018 10:45:00,11.01,11.1,2,0.37
 09/12/2018 11:00:00,11.01,11.1,2,0.41
 09/12/2018 11:15:00,11.01,11.1,2,0.65
 09/12/2018 11:30:00,11.01,11.1,2,0.53
 09/12/2018 11:45:00,11.01,11.1,2,0.29
 09/12/2018 12:00:00,11.01,11.1,2,0.4
 09/12/2018 12:15:00,11.01,11.1,2,0.59
 09/12/2018 12:30:00,11.01,11.1,2,0.35
 09/12/2018 12:45:00,11.01,11.1,2,0.44
 09/12/2018 13:00:00,11.03,11.1,2,-0.04
 09/12/2018 13:15:00,11.06,11.1,2,0.17
 09/12/2018 13:30:00,11.06,11.1,2,-0.02
 09/12/2018 13:45:00,11.06,11.1,2,-0.19
 09/12/2018 14:00:00,11.06,11.1,2,-0.04
 09/12/2018 14:15:00,11.0,11.1,2,0.12
 09/12/2018 14:30:00,11.0,11.1,2,0.38
 09/12/2018 14:45:00,11.0,11.1,2,0.49
 09/12/2018 15:00:00,11.0,11.1,2,0.49
 09/12/2018 15:15:00,10.98,11.1,2,0.49
 09/12/2018 15:30:00,10.99,11.1,2,0.49
 09/12/2018 15:45:00,10.96,11.1,2,0.72
 09/12/2018 16:00:00,10.96,11.1,2,0.72
 09/12/2018 16:15:00,10.94,11.1,2,0.85
 09/12/2018 16:30:00,11.05,11.1,2,0.99
 09/12/2018 16:45:00,11.03,11.1,2,0.99
 09/12/2018 17:00:00,10.97,11.1,2,0.99
 09/12/2018 17:15:00,10.97,11.1,2,0.99
 09/12/2018 17:30:00,10.97,11.08,2,0.99
 09/12/2018 17:45:00,10.97,11.02,2,0.99
 09/12/2018 18:00:00,10.97,11.02,2,0.99
 09/12/2018 18:15:00,10.97,11.02,2,0.99
 09/12/2018 18:30:00,10.97,11.02,2,0.99
 09/12/2018 18:45:00,10.77,10.71,2,0.99
 09/12/2018 19:00:00,10.71,10.63,2,0.99
 09/12/2018 19:15:00,10.71,10.63,2,0.99
 09/12/2018 19:30:00,10.73,10.63,2,0.99
 09/12/2018 19:45:00,10.76,10.63,2,0.99
 09/12/2018 20:00:00,10.7,10.63,2,0.99
 09/12/2018 20:15:00,10.73,10.63,2,0.99
 09/12/2018 20:30:00,10.68,10.63,2,0.99
 09/12/2018 20:45:00,10.68,10.63,2,0.99
 09/12/2018 21:00:00,10.68,10.63,2,0.99
 09/12/2018 21:15:00,10.7,10.63,2,0.99
 09/12/2018 21:30:00,10.74,10.63,2,0.99
 09/12/2018 21:45:00,10.74,10.63,2,0.91
 09/12/2018 22:00:00,10.74,10.63,2,0.74
 09/12/2018 22:15:00,10.61,10.63,2,0.74
 09/12/2018 22:30:00,10.58,10.63,2,0.74
 09/12/2018 22:45:00,10.58,10.63,2,0.74
 09/12/2018 23:00:00,10.58,10.63,2,0.74
 09/12/2018 23:15:00,10.58,10.63,2,0.74
 09/12/2018 23:30:00,10.58,10.63,2,0.74
 09/12/2018 23:45:00,10.58,10.63,2,0.74
 10/12/2018 00:00:00,10.58,10.63,2,0.74
 10/12/2018 00:00:00,10.58,10.63,2,0.74
 10/12/2018 00:15:00,10.58,10.63,2,0.74
 10/12/2018 00:30:00,10.52,10.63,2,0.74
 10/12/2018 00:45:00,10.71,10.63,2,0.74
 10/12/2018 01:00:00,10.74,10.63,2,0.74
 10/12/2018 01:15:00,10.74,10.63,2,0.74
 10/12/2018 01:30:00,10.74,10.63,2,0.74
 10/12/2018 01:45:00,10.74,10.63,2,0.74
 10/12/2018 02:00:00,10.74,10.63,2,0.74
 10/12/2018 02:15:00,10.74,10.63,2,0.74
 10/12/2018 02:30:00,10.74,10.63,2,0.74
 10/12/2018 02:45:00,10.74,10.63,2,0.74
 10/12/2018 03:00:00,10.74,10.63,2,0.74
 10/12/2018 03:15:00,10.74,10.63,2,0.74
 10/12/2018 03:30:00,10.58,10.63,2,0.74
 10/12/2018 03:45:00,10.62,10.63,2,0.74
 10/12/2018 04:00:00,10.64,10.63,2,0.74
 10/12/2018 04:15:00,10.64,10.63,2,0.74
 10/12/2018 04:30:00,10.64,10.63,2,0.74
 10/12/2018 04:45:00,10.64,10.63,2,0.74
 10/12/2018 05:00:00,10.64,10.63,2,0.74
 10/12/2018 05:15:00,10.64,10.63,2,0.74
 10/12/2018 05:30:00,10.64,10.63,2,0.74
 10/12/2018 05:45:00,10.64,10.63,2,0.74
 10/12/2018 06:00:00,10.63,10.63,2,0.74
 10/12/2018 06:15:00,10.66,10.63,2,0.74
 10/12/2018 06:30:00,10.69,10.63,2,0.74
 10/12/2018 06:45:00,10.69,10.63,2,0.74
 10/12/2018 07:00:00,10.69,10.63,2,0.74
 10/12/2018 07:15:00,10.73,10.63,2,0.74
 10/12/2018 07:30:00,10.71,10.63,2,0.74
 10/12/2018 07:45:00,10.66,10.63,2,0.74
 10/12/2018 08:00:00,10.64,10.63,2,0.74
 10/12/2018 08:15:00,10.7,10.63,2,0.74
 10/12/2018 08:30:00,10.71,10.63,2,0.74
 10/12/2018 08:45:00,10.71,10.63,2,0.74
 10/12/2018 09:00:00,10.71,10.63,2,0.74
 10/12/2018 09:15:00,10.71,10.63,2,0.74
 10/12/2018 09:30:00,10.71,10.63,2,0.51
 10/12/2018 09:45:00,10.71,10.63,2,0.2
 10/12/2018 10:00:00,10.71,10.63,2,0.38
 10/12/2018 10:15:00,10.74,10.63,2,0.44
 10/12/2018 10:30:00,10.76,10.63,2,0.17
 10/12/2018 10:45:00,10.76,10.63,2,0.22
 10/12/2018 11:00:00,10.76,10.63,2,0.44
 10/12/2018 11:15:00,10.76,10.63,2,0.44
 10/12/2018 11:30:00,10.76,10.63,2,0.44
 10/12/2018 11:45:00,10.76,10.63,2,0.44
 10/12/2018 12:00:00,10.76,10.63,2,0.44
 10/12/2018 12:15:00,10.76,10.63,2,0.44
 10/12/2018 12:30:00,10.73,10.63,2,0.68
 10/12/2018 12:45:00,10.7,10.63,2,0.64
 10/12/2018 13:00:00,10.7,10.63,2,0.45
 10/12/2018 13:15:00,10.7,10.63,2,0.43
