DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 10/12/2018 13:30:00,10.7,10.63,2,0.3
 10/12/2018 13:45:00,10.7,10.63,2,0.62
 10/12/2018 14:00:00,10.72,10.63,2,0.67
 10/12/2018 14:15:00,10.83,10.63,2,0.67
 10/12/2018 14:30:00,10.83,10.63,2,0.67
 10/12/2018 14:45:00,10.78,10.63,2,0.67
 10/12/2018 15:00:00,10.64,10.63,2,0.67
 10/12/2018 15:15:00,10.62,10.63,2,0.67
 10/12/2018 15:30:00,10.67,10.63,2,0.67
 10/12/2018 15:45:00,10.67,10.63,2,0.67
 10/12/2018 16:00:00,10.62,10.63,2,0.94
 10/12/2018 16:15:00,10.89,10.63,1,0.94
 10/12/2018 16:30:00,10.95,10.63,1,0.94
 10/12/2018 16:45:00,10.95,10.63,1,1.08
 10/12/2018 17:00:00,10.95,10.63,1,1.21
 10/12/2018 17:15:00,10.95,10.63,2,1.21
 10/12/2018 17:30:00,10.95,10.63,2,1.21
 10/12/2018 17:45:00,10.95,10.63,2,1.21
 10/12/2018 18:00:00,10.95,10.63,2,1.21
 10/12/2018 18:15:00,10.95,10.63,2,1.21
 10/12/2018 18:30:00,10.95,10.63,2,1.21
 10/12/2018 18:45:00,10.95,10.63,2,1.21
 10/12/2018 19:00:00,10.95,10.63,2,1.21
 10/12/2018 19:15:00,10.95,10.63,2,1.21
 10/12/2018 19:30:00,11.0,10.63,2,1.21
 10/12/2018 19:45:00,11.06,10.63,2,1.21
 10/12/2018 20:00:00,11.08,10.63,2,1.21
 10/12/2018 20:15:00,11.08,10.63,2,1.01
 10/12/2018 20:30:00,11.11,10.63,2,0.94
 10/12/2018 20:45:00,11.01,10.63,2,0.94
 10/12/2018 21:00:00,11.0,10.63,2,0.94
 10/12/2018 21:15:00,11.05,10.63,2,0.94
 10/12/2018 21:30:00,11.07,10.63,2,0.94
 10/12/2018 21:45:00,11.07,10.63,2,0.94
 10/12/2018 22:00:00,11.07,10.63,2,0.94
 10/12/2018 22:15:00,11.07,10.63,2,0.94
 10/12/2018 22:30:00,11.07,10.63,2,0.94
 10/12/2018 22:45:00,11.1,10.63,2,0.75
 10/12/2018 23:00:00,11.12,10.63,2,0.67
 10/12/2018 23:15:00,11.12,10.63,2,0.67
 10/12/2018 23:30:00,11.02,10.64,2,0.67
 10/12/2018 23:45:00,10.78,10.66,2,0.67
 11/12/2018 00:00:00,10.78,10.66,2,0.67
 11/12/2018 00:15:00,10.73,10.66,2,0.67
 11/12/2018 00:30:00,10.67,10.66,2,0.67
 11/12/2018 00:45:00,10.66,10.66,2,0.67
 11/12/2018 01:00:00,10.66,10.66,2,0.67
 11/12/2018 01:15:00,10.66,10.66,2,0.67
 11/12/2018 01:30:00,10.77,10.85,2,0.67
 11/12/2018 01:45:00,10.93,11.1,2,0.67
 11/12/2018 02:00:00,10.93,11.11,2,0.67
 11/12/2018 02:15:00,10.93,11.11,2,0.67
 11/12/2018 02:30:00,10.94,11.11,2,0.67
 11/12/2018 02:45:00,10.99,11.11,2,0.67
 11/12/2018 03:00:00,10.99,11.11,2,0.67
 11/12/2018 03:15:00,11.0,11.11,2,0.67
 11/12/2018 03:30:00,11.01,11.11,2,0.67
 11/12/2018 03:45:00,10.97,11.11,2,0.67
 11/12/2018 04:00:00,11.02,11.11,2,0.67
 11/12/2018 04:15:00,11.04,11.11,2,0.67
 11/12/2018 04:30:00,11.04,11.11,2,0.67
 11/12/2018 04:45:00,11.05,11.11,2,0.67
 11/12/2018 05:00:00,11.1,11.11,2,0.67
 11/12/2018 05:15:00,11.1,11.11,2,0.67
 11/12/2018 05:30:00,11.1,11.11,2,0.67
 11/12/2018 05:45:00,11.1,11.11,2,0.67
 11/12/2018 06:00:00,11.1,11.11,2,0.67
 11/12/2018 06:15:00,11.05,11.11,2,0.67
 11/12/2018 06:30:00,10.99,11.11,2,0.67
 11/12/2018 06:45:00,11.02,11.11,2,0.67
 11/12/2018 07:00:00,11.13,11.11,2,0.92
 11/12/2018 07:15:00,11.09,11.11,2,0.92
 11/12/2018 07:30:00,11.07,11.11,2,0.92
 11/12/2018 07:45:00,11.07,11.11,2,0.92
 11/12/2018 08:00:00,11.07,11.11,2,0.92
 11/12/2018 08:15:00,11.07,11.11,2,0.92
 11/12/2018 08:30:00,11.09,11.11,2,0.92
 11/12/2018 08:45:00,11.1,11.11,2,0.92
 11/12/2018 09:00:00,11.07,11.11,2,0.92
 11/12/2018 09:15:00,11.07,11.11,2,0.92
 11/12/2018 09:30:00,11.07,11.11,2,0.92
 11/12/2018 09:45:00,11.07,11.11,2,0.92
 11/12/2018 10:00:00,11.07,11.11,2,0.92
 11/12/2018 10:15:00,11.12,11.11,2,0.92
 11/12/2018 10:30:00,11.13,11.11,2,0.92
 11/12/2018 10:45:00,11.13,11.11,2,0.92
 11/12/2018 11:00:00,11.15,11.11,2,0.91
 11/12/2018 11:15:00,11.19,11.11,2,0.67
 11/12/2018 11:30:00,11.05,11.11,2,0.67
 11/12/2018 11:45:00,10.96,11.11,2,0.67
 11/12/2018 12:00:00,10.96,11.11,2,0.67
 11/12/2018 12:15:00,10.96,11.11,2,0.67
 11/12/2018 12:30:00,10.96,11.11,2,0.67
 11/12/2018 12:45:00,10.96,11.11,2,0.67
 11/12/2018 13:00:00,10.86,10.8,2,0.67
 11/12/2018 13:15:00,10.8,10.6,2,0.67
 11/12/2018 13:30:00,10.8,10.6,2,0.67
 11/12/2018 13:45:00,10.8,10.6,2,0.67
 11/12/2018 14:00:00,10.8,10.6,2,0.67
 11/12/2018 14:15:00,10.8,10.6,2,0.67
 11/12/2018 14:30:00,10.8,10.6,2,0.67
 11/12/2018 14:45:00,10.8,10.6,2,0.67
 11/12/2018 15:00:00,10.8,10.6,2,0.67
 11/12/2018 15:15:00,10.8,10.6,2,0.67
 11/12/2018 15:30:00,10.8,10.6,2,0.67
 11/12/2018 15:45:00,10.8,10.6,2,0.67
 11/12/2018 16:00:00,10.79,10.6,2,0.91
 11/12/2018 16:15:00,10.8,10.6,2,0.94
 11/12/2018 16:30:00,10.78,10.6,2,0.94
 11/12/2018 16:45:00,10.74,10.6,2,0.94
 11/12/2018 17:00:00,10.74,10.6,2,1.07
 11/12/2018 17:15:00,10.91,10.99,2,1.19
 11/12/2018 17:30:00,10.98,11.14,2,1.19
 11/12/2018 17:45:00,11.01,11.14,2,1.19
 11/12/2018 18:00:00,11.04,11.14,2,1.19
 11/12/2018 18:15:00,10.91,10.79,2,1.19
 11/12/2018 18:30:00,10.81,10.57,2,1.19
 11/12/2018 18:45:00,10.71,10.57,2,1.19
 11/12/2018 19:00:00,10.71,10.57,2,1.19
 11/12/2018 19:15:00,10.71,10.59,2,1.19
 11/12/2018 19:30:00,10.71,10.75,2,1.19
 11/12/2018 19:45:00,10.71,10.75,2,1.19
 11/12/2018 20:00:00,10.71,10.75,2,1.19
 11/12/2018 20:15:00,10.71,10.75,2,1.07
 11/12/2018 20:30:00,10.72,10.75,2,0.94
 11/12/2018 20:45:00,10.59,10.75,2,0.94
 11/12/2018 21:00:00,10.59,10.75,2,0.94
 11/12/2018 21:15:00,10.61,10.75,2,0.94
 11/12/2018 21:30:00,10.63,10.75,2,0.94
 11/12/2018 21:45:00,10.6,10.75,2,0.94
 11/12/2018 22:00:00,10.6,10.75,2,0.94
 11/12/2018 22:15:00,10.6,10.75,2,0.94
 11/12/2018 22:30:00,10.6,10.75,2,0.94
 11/12/2018 22:45:00,10.6,10.75,2,0.83
 11/12/2018 23:00:00,10.63,10.75,2,0.67
 11/12/2018 23:15:00,10.67,10.75,2,0.67
 11/12/2018 23:30:00,10.67,10.75,2,0.67
 11/12/2018 23:45:00,10.67,10.75,2,0.67
 12/12/2018 00:00:00,10.89,11.06,2,0.67
 12/12/2018 00:15:00,10.89,11.1,2,0.67
 12/12/2018 00:30:00,10.87,11.1,2,0.67
 12/12/2018 00:45:00,10.87,11.1,2,0.67
 12/12/2018 01:00:00,10.87,11.1,2,0.67
 12/12/2018 01:15:00,10.87,11.1,2,0.67
 12/12/2018 01:30:00,10.87,11.1,2,0.67
 12/12/2018 01:45:00,10.89,11.1,2,0.67
 12/12/2018 02:00:00,10.93,11.1,2,0.67
 12/12/2018 02:15:00,10.93,11.1,2,0.67
 12/12/2018 02:30:00,10.93,11.1,2,0.67
 12/12/2018 02:45:00,10.93,11.1,2,0.67
 12/12/2018 03:00:00,10.93,11.1,2,0.67
 12/12/2018 03:15:00,11.0,11.1,2,0.67
 12/12/2018 03:30:00,11.0,11.1,2,0.67
 12/12/2018 03:45:00,11.0,11.1,2,0.67
 12/12/2018 04:00:00,11.0,11.1,2,0.67
 12/12/2018 04:15:00,11.0,11.1,2,0.67
 12/12/2018 04:30:00,11.0,11.1,2,0.67
 12/12/2018 04:45:00,11.0,11.1,2,0.67
 12/12/2018 05:00:00,11.0,11.1,2,0.67
 12/12/2018 05:15:00,10.93,11.1,2,0.67
 12/12/2018 05:30:00,10.93,11.1,2,0.67
 12/12/2018 05:45:00,10.93,11.1,2,0.67
 12/12/2018 06:00:00,10.93,11.1,2,0.67
 12/12/2018 06:15:00,10.98,11.1,2,0.67
 12/12/2018 06:30:00,11.02,11.1,2,0.67
 12/12/2018 06:45:00,10.82,10.76,2,0.67
 12/12/2018 07:00:00,10.73,10.58,2,0.67
 12/12/2018 07:15:00,10.72,10.58,2,0.75
 12/12/2018 07:30:00,10.67,10.58,2,0.92
 12/12/2018 07:45:00,10.67,10.58,2,0.92
 12/12/2018 08:00:00,10.67,10.58,2,0.92
 12/12/2018 08:15:00,10.62,10.58,2,0.92
 12/12/2018 08:30:00,10.61,10.58,2,0.92
 12/12/2018 08:45:00,10.61,10.58,2,0.92
 12/12/2018 09:00:00,10.61,10.58,2,0.92
 12/12/2018 09:15:00,10.61,10.7,2,0.92
 12/12/2018 09:30:00,10.61,10.76,2,0.88
 12/12/2018 09:45:00,10.61,10.76,2,0.67
 12/12/2018 10:00:00,10.63,10.76,2,0.67
 12/12/2018 10:15:00,10.67,10.76,2,0.59
 12/12/2018 10:30:00,10.67,10.68,2,0.42
 12/12/2018 10:45:00,10.67,10.67,2,0.34
 12/12/2018 11:00:00,10.67,10.67,2,0.08
 12/12/2018 11:15:00,10.67,10.67,2,0.03
 12/12/2018 11:30:00,10.67,10.67,2,0.16
 12/12/2018 11:45:00,10.67,10.67,2,0.25
 12/12/2018 12:00:00,10.67,10.67,2,0.27
 12/12/2018 12:15:00,10.67,10.67,2,0.29
 12/12/2018 12:30:00,10.67,10.67,2,0.38
 12/12/2018 12:45:00,10.67,10.67,2,0.54
 12/12/2018 13:00:00,10.67,10.67,2,0.4
 12/12/2018 13:15:00,10.67,10.67,2,0.26
 12/12/2018 13:30:00,10.67,10.67,2,0.21
 12/12/2018 13:45:00,10.88,10.67,2,0.17
 12/12/2018 14:00:00,11.06,10.67,2,0.45
 12/12/2018 14:15:00,11.06,10.67,2,0.45
 12/12/2018 14:30:00,11.06,10.67,2,0.69
 12/12/2018 14:45:00,11.02,10.67,2,0.72
 12/12/2018 15:00:00,11.0,10.67,2,0.72
 12/12/2018 15:15:00,11.0,10.67,2,0.72
 12/12/2018 15:30:00,11.0,10.67,2,0.72
 12/12/2018 15:45:00,11.0,10.67,2,0.72
 12/12/2018 16:00:00,11.0,10.67,2,0.72
 12/12/2018 16:15:00,11.0,10.67,2,0.84
 12/12/2018 16:30:00,11.0,10.67,2,0.95
 12/12/2018 16:45:00,11.0,10.67,2,0.95
 12/12/2018 17:00:00,10.95,10.67,2,1.06
 12/12/2018 17:15:00,10.95,10.67,2,1.19
 12/12/2018 17:30:00,10.95,10.67,2,1.19
 12/12/2018 17:45:00,10.95,10.67,2,1.19
 12/12/2018 18:00:00,10.95,10.67,2,1.19
 12/12/2018 18:15:00,10.95,10.67,2,1.19
 12/12/2018 18:30:00,10.95,10.67,2,1.19
 12/12/2018 18:45:00,10.98,10.67,2,1.19
 12/12/2018 19:00:00,11.03,10.67,2,1.19
 12/12/2018 19:15:00,11.07,10.67,2,1.19
 12/12/2018 19:30:00,11.07,10.67,2,1.19
 12/12/2018 19:45:00,11.09,10.67,2,1.19
 12/12/2018 20:00:00,11.13,10.67,2,1.19
 12/12/2018 20:15:00,11.13,10.67,2,1.19
 12/12/2018 20:30:00,11.13,10.67,2,1.19
 12/12/2018 20:45:00,11.13,10.67,2,1.14
 12/12/2018 21:00:00,11.1,10.67,2,0.94
 12/12/2018 21:15:00,11.1,10.67,2,0.94
 12/12/2018 21:30:00,11.08,10.67,2,0.94
 12/12/2018 21:45:00,11.08,10.67,2,0.94
 12/12/2018 22:00:00,11.11,10.67,2,0.94
 12/12/2018 22:15:00,11.14,10.67,2,0.94
 12/12/2018 22:30:00,11.14,10.67,2,0.94
 12/12/2018 22:45:00,11.1,10.67,2,0.94
 12/12/2018 23:00:00,11.09,10.67,2,0.77
 12/12/2018 23:15:00,11.13,10.67,2,0.69
 12/12/2018 23:30:00,11.13,10.67,2,0.69
 12/12/2018 23:45:00,11.13,10.86,2,0.69
 13/12/2018 00:00:00,11.13,11.1,2,0.69
 13/12/2018 00:15:00,11.08,11.1,2,0.69
 13/12/2018 00:30:00,11.08,11.1,2,0.69
 13/12/2018 00:45:00,11.08,11.1,2,0.69
 13/12/2018 01:00:00,11.08,11.1,2,0.69
 13/12/2018 01:15:00,11.06,11.1,2,0.69
 13/12/2018 01:30:00,11.01,11.1,2,0.69
 13/12/2018 01:45:00,11.01,11.1,2,0.69
 13/12/2018 02:00:00,11.01,11.1,2,0.69
 13/12/2018 02:15:00,11.01,11.1,2,0.69
 13/12/2018 02:30:00,11.01,11.1,2,0.69
 13/12/2018 02:45:00,11.01,11.1,2,0.69
 13/12/2018 03:00:00,11.01,11.1,2,0.69
 13/12/2018 03:15:00,11.01,11.1,2,0.69
 13/12/2018 03:30:00,11.04,11.1,2,0.69
 13/12/2018 03:45:00,10.9,11.1,2,0.69
 13/12/2018 04:00:00,10.89,11.1,2,0.69
 13/12/2018 04:15:00,10.91,11.1,2,0.69
 13/12/2018 04:30:00,10.91,11.1,2,0.69
 13/12/2018 04:45:00,10.91,11.1,2,0.69
 13/12/2018 05:00:00,10.91,11.1,2,0.69
 13/12/2018 05:15:00,10.91,11.1,2,0.69
 13/12/2018 05:30:00,10.91,11.1,2,0.69
 13/12/2018 05:45:00,10.95,11.1,2,0.69
 13/12/2018 06:00:00,11.03,11.1,2,0.69
 13/12/2018 06:15:00,11.0,11.1,2,0.69
 13/12/2018 06:30:00,11.0,11.1,2,0.69
 13/12/2018 06:45:00,11.0,11.1,2,0.69
 13/12/2018 07:00:00,11.0,11.1,2,0.81
 13/12/2018 07:15:00,10.94,11.1,2,0.94
 13/12/2018 07:30:00,10.93,11.1,2,0.94
 13/12/2018 07:45:00,10.97,11.1,2,0.94
 13/12/2018 08:00:00,11.0,11.1,2,0.94
 13/12/2018 08:15:00,11.0,11.1,2,0.94
 13/12/2018 08:30:00,11.0,11.1,2,0.94
 13/12/2018 08:45:00,11.0,11.1,2,0.94
 13/12/2018 09:00:00,11.0,11.1,2,0.94
 13/12/2018 09:15:00,11.1,11.1,2,0.94
 13/12/2018 09:30:00,11.19,11.1,2,0.94
 13/12/2018 09:45:00,11.19,11.1,2,0.94
 13/12/2018 10:00:00,11.19,11.1,2,0.88
 13/12/2018 10:15:00,11.19,11.1,2,0.69
 13/12/2018 10:30:00,11.19,11.1,2,0.69
 13/12/2018 10:45:00,11.19,11.1,2,0.69
 13/12/2018 11:00:00,11.02,11.1,2,0.69
 13/12/2018 11:15:00,10.93,11.1,2,0.69
 13/12/2018 11:30:00,10.93,11.1,2,0.69
 13/12/2018 11:45:00,10.93,11.1,2,0.51
 13/12/2018 12:00:00,10.93,11.1,2,0.42
 13/12/2018 12:15:00,10.93,11.1,2,0.42
 13/12/2018 12:30:00,10.93,11.1,2,0.42
 13/12/2018 12:45:00,10.93,11.1,2,0.42
 13/12/2018 13:00:00,10.93,11.1,2,0.42
 13/12/2018 13:15:00,10.93,11.1,1,0.6
 13/12/2018 13:30:00,10.93,11.1,1,0.67
 13/12/2018 13:45:00,10.93,11.1,1,0.67
 13/12/2018 14:00:00,10.93,11.1,1,0.67
 13/12/2018 14:15:00,10.93,11.1,2,0.67
 13/12/2018 14:30:00,10.93,11.1,2,0.67
 13/12/2018 14:45:00,10.93,11.1,2,0.67
 13/12/2018 15:00:00,10.93,11.1,2,0.67
 13/12/2018 15:15:00,10.93,11.1,2,0.67
 13/12/2018 15:30:00,10.98,11.1,2,0.67
 13/12/2018 15:45:00,11.02,11.1,2,0.67
 13/12/2018 16:00:00,11.02,11.1,2,0.85
 13/12/2018 16:15:00,11.03,11.1,2,0.92
 13/12/2018 16:30:00,11.03,11.1,2,0.92
 13/12/2018 16:45:00,11.03,11.1,2,0.98
 13/12/2018 17:00:00,10.9,10.9,2,1.19
 13/12/2018 17:15:00,10.74,10.66,2,1.19
 13/12/2018 17:30:00,10.74,10.66,2,1.19
 13/12/2018 17:45:00,10.74,10.66,2,1.19
 13/12/2018 18:00:00,10.74,10.66,2,1.19
 13/12/2018 18:15:00,10.74,10.66,2,1.19
 13/12/2018 18:30:00,10.74,10.66,2,1.19
 13/12/2018 18:45:00,10.74,10.66,2,1.19
 13/12/2018 19:00:00,10.76,10.66,2,1.19
 13/12/2018 19:15:00,10.68,10.66,2,1.19
 13/12/2018 19:30:00,10.67,10.66,2,1.19
 13/12/2018 19:45:00,10.69,10.66,2,1.19
 13/12/2018 20:00:00,10.73,10.66,2,1.19
 13/12/2018 20:15:00,10.73,10.66,2,1.19
 13/12/2018 20:30:00,10.73,10.66,2,1.19
 13/12/2018 20:45:00,10.73,10.66,2,1.19
 13/12/2018 21:00:00,10.73,10.66,2,1.19
 13/12/2018 21:15:00,10.73,10.66,2,0.93
 13/12/2018 21:30:00,10.75,10.66,2,0.92
 13/12/2018 21:45:00,10.79,10.66,2,0.92
 13/12/2018 22:00:00,10.76,10.66,2,0.92
 13/12/2018 22:15:00,10.73,10.66,2,0.92
 13/12/2018 22:30:00,10.75,10.66,2,0.92
 13/12/2018 22:45:00,10.79,10.66,2,0.92
 13/12/2018 23:00:00,10.79,10.66,2,0.92
 13/12/2018 23:15:00,10.79,10.66,2,0.91
 13/12/2018 23:30:00,10.79,10.66,2,0.67
 13/12/2018 23:45:00,10.79,10.66,2,0.67
 14/12/2018 00:00:00,10.79,10.66,2,0.67
 14/12/2018 00:15:00,10.74,10.66,2,0.67
 14/12/2018 00:30:00,10.73,10.66,2,0.67
 14/12/2018 00:45:00,10.73,10.66,2,0.67
 14/12/2018 01:00:00,10.73,10.66,2,0.67
 14/12/2018 01:15:00,10.73,10.66,2,0.67
 14/12/2018 01:30:00,10.73,10.66,2,0.67
 14/12/2018 01:45:00,10.73,10.66,2,0.67
 14/12/2018 02:00:00,10.78,10.66,2,0.67
 14/12/2018 02:15:00,10.79,10.66,2,0.67
 14/12/2018 02:30:00,10.79,10.66,2,0.67
 14/12/2018 02:45:00,10.79,10.66,2,0.67
 14/12/2018 03:00:00,10.79,10.66,2,0.67
 14/12/2018 03:15:00,10.79,10.66,2,0.67
 14/12/2018 03:30:00,10.79,10.66,2,0.67
 14/12/2018 03:45:00,10.79,10.66,2,0.67
 14/12/2018 04:00:00,10.76,10.66,2,0.67
 14/12/2018 04:15:00,10.72,10.66,2,0.67
 14/12/2018 04:30:00,10.72,10.66,2,0.67
 14/12/2018 04:45:00,10.78,10.78,2,0.67
 14/12/2018 05:00:00,10.96,11.1,2,0.67
 14/12/2018 05:15:00,10.96,11.1,2,0.67
 14/12/2018 05:30:00,10.98,11.1,2,0.67
 14/12/2018 05:45:00,11.03,11.1,2,0.67
 14/12/2018 06:00:00,11.03,11.1,2,0.67
 14/12/2018 06:15:00,10.95,11.1,2,0.67
 14/12/2018 06:30:00,10.9,11.1,2,0.67
 14/12/2018 06:45:00,10.97,11.1,2,0.8
 14/12/2018 07:00:00,10.97,11.1,2,0.92
 14/12/2018 07:15:00,10.93,11.1,2,0.92
 14/12/2018 07:30:00,11.0,11.1,2,0.92
 14/12/2018 07:45:00,11.0,11.1,2,0.92
 14/12/2018 08:00:00,11.0,11.1,2,0.92
 14/12/2018 08:15:00,11.0,11.1,2,0.92
 14/12/2018 08:30:00,11.0,11.1,2,0.92
 14/12/2018 08:45:00,11.0,11.1,2,0.92
 14/12/2018 09:00:00,11.0,11.1,2,0.92
 14/12/2018 09:15:00,11.0,11.1,2,0.92
 14/12/2018 09:30:00,11.0,11.1,2,0.92
 14/12/2018 09:45:00,11.0,11.1,2,0.92
 14/12/2018 10:00:00,11.02,11.1,2,0.84
 14/12/2018 10:15:00,11.05,11.1,2,0.43
 14/12/2018 10:30:00,11.05,11.1,2,0.33
 14/12/2018 10:45:00,11.05,11.1,2,0.37
 14/12/2018 11:00:00,11.05,11.1,2,0.44
 14/12/2018 11:15:00,11.05,11.1,2,0.2
 14/12/2018 11:30:00,11.05,11.1,2,0.16
 14/12/2018 11:45:00,11.05,11.1,2,0.25
 14/12/2018 12:00:00,11.11,11.1,2,0.29
 14/12/2018 12:15:00,11.11,11.1,2,0.42
 14/12/2018 12:30:00,11.11,11.1,2,0.19
 14/12/2018 12:45:00,11.11,11.1,2,0.03
 14/12/2018 13:00:00,11.11,11.1,2,0.2
 14/12/2018 13:15:00,11.11,11.1,2,0.3
 14/12/2018 13:30:00,11.11,11.1,2,0.34
 14/12/2018 13:45:00,11.11,11.1,2,0.4
 14/12/2018 14:00:00,11.11,11.1,2,0.59
 14/12/2018 14:15:00,11.11,11.1,2,0.54
 14/12/2018 14:30:00,11.11,11.1,2,0.57
 14/12/2018 14:45:00,11.11,11.1,2,0.66
 14/12/2018 15:00:00,11.11,11.1,2,0.82
 14/12/2018 15:15:00,11.11,11.1,2,0.82
 14/12/2018 15:30:00,11.11,11.1,2,0.82
 14/12/2018 15:45:00,11.11,11.1,2,0.82
 14/12/2018 16:00:00,11.07,11.1,2,0.82
 14/12/2018 16:15:00,11.11,11.1,2,0.82
 14/12/2018 16:30:00,11.12,11.1,2,1.06
 14/12/2018 16:45:00,11.12,11.1,2,1.07
 14/12/2018 17:00:00,11.07,11.1,2,1.17
 14/12/2018 17:15:00,11.06,11.1,1,1.32
 14/12/2018 17:30:00,11.06,11.1,1,1.32
 14/12/2018 17:45:00,11.06,11.1,1,1.32
 14/12/2018 18:00:00,11.1,11.1,1,1.32
 14/12/2018 18:15:00,11.12,11.1,2,1.32
 14/12/2018 18:30:00,11.12,11.1,2,1.32
 14/12/2018 18:45:00,11.12,11.1,2,1.32
 14/12/2018 19:00:00,11.14,11.1,2,1.32
 14/12/2018 19:15:00,11.19,11.1,2,1.32
 14/12/2018 19:30:00,11.05,11.1,2,1.13
 14/12/2018 19:45:00,11.01,11.1,2,1.07
 14/12/2018 20:00:00,11.02,11.1,2,1.07
 14/12/2018 20:15:00,10.75,10.73,2,1.07
 14/12/2018 20:30:00,10.68,10.69,2,1.07
 14/12/2018 20:45:00,10.65,10.69,2,1.07
 14/12/2018 21:00:00,10.65,10.69,2,1.07
 14/12/2018 21:15:00,10.65,10.69,2,1.07
 14/12/2018 21:30:00,10.65,10.69,2,1.07
 14/12/2018 21:45:00,10.65,10.69,2,1.04
 14/12/2018 22:00:00,10.65,10.69,2,0.82
 14/12/2018 22:15:00,10.7,10.69,2,0.82
 14/12/2018 22:30:00,10.73,10.69,2,0.82
 14/12/2018 22:45:00,10.77,10.69,2,0.82
 14/12/2018 23:00:00,10.77,10.69,2,0.82
 14/12/2018 23:15:00,10.77,10.69,2,0.82
 14/12/2018 23:30:00,10.77,10.69,2,0.82
 14/12/2018 23:45:00,10.77,10.69,2,0.82
 15/12/2018 00:00:00,10.77,10.69,2,0.82
 15/12/2018 00:15:00,10.71,10.69,2,0.82
 15/12/2018 00:30:00,10.71,10.69,2,0.82
 15/12/2018 00:45:00,10.71,10.69,2,0.82
 15/12/2018 01:00:00,10.71,10.69,2,0.82
 15/12/2018 01:15:00,10.71,10.69,2,0.82
 15/12/2018 01:30:00,10.76,10.69,2,0.82
 15/12/2018 01:45:00,10.77,10.69,2,0.82
 15/12/2018 02:00:00,10.77,10.69,2,0.82
 15/12/2018 02:15:00,10.77,10.69,2,0.82
 15/12/2018 02:30:00,10.77,10.69,2,0.82
 15/12/2018 02:45:00,10.77,10.69,2,0.82
 15/12/2018 03:00:00,10.77,10.69,2,0.82
 15/12/2018 03:15:00,10.77,10.69,2,0.82
 15/12/2018 03:30:00,10.77,10.69,2,0.82
 15/12/2018 03:45:00,10.77,10.69,2,0.82
 15/12/2018 04:00:00,10.77,10.69,2,0.82
 15/12/2018 04:15:00,10.77,10.69,2,0.82
 15/12/2018 04:30:00,10.77,10.69,2,0.82
 15/12/2018 04:45:00,10.77,10.69,2,0.82
 15/12/2018 05:00:00,10.77,10.69,2,0.82
 15/12/2018 05:15:00,10.77,10.69,2,0.82
 15/12/2018 05:30:00,10.77,10.69,2,0.82
 15/12/2018 05:45:00,10.77,10.69,2,0.82
 15/12/2018 06:00:00,10.77,10.69,2,0.82
 15/12/2018 06:15:00,10.77,10.69,2,0.82
 15/12/2018 06:30:00,10.77,10.69,2,0.82
 15/12/2018 06:45:00,10.77,10.69,2,0.82
 15/12/2018 07:00:00,10.77,10.69,2,0.82
 15/12/2018 07:15:00,10.77,10.69,2,0.82
 15/12/2018 07:30:00,10.77,10.69,2,0.82
 15/12/2018 07:45:00,10.77,10.69,2,0.82
 15/12/2018 08:00:00,10.77,10.69,2,0.82
 15/12/2018 08:15:00,10.77,10.69,2,0.82
 15/12/2018 08:30:00,10.77,10.69,2,0.82
 15/12/2018 08:45:00,10.77,10.69,2,0.82
 15/12/2018 09:00:00,10.77,10.69,2,0.82
 15/12/2018 09:15:00,10.77,10.69,2,0.82
 15/12/2018 09:30:00,10.77,10.69,2,0.82
 15/12/2018 09:45:00,10.77,10.69,2,0.82
 15/12/2018 10:00:00,10.77,10.69,2,0.82
 15/12/2018 10:15:00,10.77,10.69,2,0.82
 15/12/2018 10:30:00,10.77,10.69,2,0.82
 15/12/2018 10:45:00,10.77,10.69,2,0.82
 15/12/2018 11:00:00,10.77,10.69,2,0.82
 15/12/2018 11:15:00,10.77,10.69,2,0.82
 15/12/2018 11:30:00,10.77,10.69,2,0.82
 15/12/2018 11:45:00,10.77,10.69,2,0.82
 15/12/2018 12:00:00,10.77,10.69,2,0.82
 15/12/2018 12:15:00,10.77,10.69,2,0.82
 15/12/2018 12:30:00,10.77,10.69,2,0.82
 15/12/2018 12:45:00,10.77,10.69,2,0.82
 15/12/2018 13:00:00,10.77,10.69,2,0.82
 15/12/2018 13:15:00,10.77,10.69,2,0.82
 15/12/2018 13:30:00,10.77,10.69,2,0.82
 15/12/2018 13:45:00,10.79,10.69,2,0.82
 15/12/2018 14:00:00,10.96,10.69,2,0.82
 15/12/2018 14:15:00,10.96,10.69,2,0.82
 15/12/2018 14:30:00,10.96,10.69,2,0.82
 15/12/2018 14:45:00,10.96,10.69,2,0.82
 15/12/2018 15:00:00,10.96,10.69,2,0.82
 15/12/2018 15:15:00,10.96,10.69,2,0.82
 15/12/2018 15:30:00,10.96,10.69,2,0.82
 15/12/2018 15:45:00,10.96,10.69,2,0.82
 15/12/2018 16:00:00,10.96,10.69,2,0.94
 15/12/2018 16:15:00,10.96,10.69,2,1.07
 15/12/2018 16:30:00,10.94,10.69,2,1.07
 15/12/2018 16:45:00,10.92,10.69,2,1.07
 15/12/2018 17:00:00,11.0,10.69,2,1.07
 15/12/2018 17:15:00,11.08,10.69,2,1.07
 15/12/2018 17:30:00,11.08,10.69,2,1.07
 15/12/2018 17:45:00,11.08,10.69,2,1.07
 15/12/2018 18:00:00,11.08,10.69,2,1.07
 15/12/2018 18:15:00,11.09,10.69,2,1.07
 15/12/2018 18:30:00,11.14,10.69,2,1.07
 15/12/2018 18:45:00,11.14,10.69,2,1.07
 15/12/2018 19:00:00,11.14,10.69,2,1.07
 15/12/2018 19:15:00,11.12,10.69,2,1.07
 15/12/2018 19:30:00,11.05,10.69,2,1.07
 15/12/2018 19:45:00,11.05,10.69,2,1.07
 15/12/2018 20:00:00,11.05,10.69,2,1.07
 15/12/2018 20:15:00,11.0,10.69,2,1.07
 15/12/2018 20:30:00,11.0,10.69,2,1.07
 15/12/2018 20:45:00,11.02,10.69,2,0.85
 15/12/2018 21:00:00,11.06,10.69,2,0.8
 15/12/2018 21:15:00,11.03,10.69,2,0.8
 15/12/2018 21:30:00,10.96,10.69,2,0.8
 15/12/2018 21:45:00,11.0,10.69,2,0.8
 15/12/2018 22:00:00,11.02,10.69,2,0.8
 15/12/2018 22:15:00,11.02,10.69,2,0.8
 15/12/2018 22:30:00,11.02,10.69,2,0.8
 15/12/2018 22:45:00,11.02,10.69,2,0.8
 15/12/2018 23:00:00,11.02,10.69,2,0.8
 15/12/2018 23:15:00,11.02,10.69,2,0.8
 15/12/2018 23:30:00,11.02,10.69,2,0.8
 15/12/2018 23:45:00,11.0,10.69,2,0.8
 16/12/2018 00:00:00,10.96,10.69,2,0.8
 16/12/2018 00:15:00,10.91,10.69,2,0.8
 16/12/2018 00:30:00,10.91,10.69,2,0.8
 16/12/2018 00:45:00,10.91,10.69,2,0.8
 16/12/2018 01:00:00,10.91,10.69,2,0.8
 16/12/2018 01:15:00,10.91,10.69,2,0.8
 16/12/2018 01:30:00,10.91,10.69,2,0.8
 16/12/2018 01:45:00,10.93,10.69,2,0.8
 16/12/2018 02:00:00,10.97,10.69,2,0.8
 16/12/2018 02:15:00,10.97,10.69,2,0.8
 16/12/2018 02:30:00,10.97,10.69,2,0.8
 16/12/2018 02:45:00,10.97,10.69,2,0.8
 16/12/2018 03:00:00,10.97,10.69,2,0.8
 16/12/2018 03:15:00,10.97,10.69,2,0.8
 16/12/2018 03:30:00,10.97,10.69,2,0.8
 16/12/2018 03:45:00,10.97,10.69,2,0.8
 16/12/2018 04:00:00,10.97,10.69,2,0.8
 16/12/2018 04:15:00,10.97,10.69,2,0.8
 16/12/2018 04:30:00,10.97,10.69,2,0.8
 16/12/2018 04:45:00,10.97,10.69,2,0.8
 16/12/2018 05:00:00,10.97,10.69,2,0.8
 16/12/2018 05:15:00,10.98,10.69,2,0.8
 16/12/2018 05:30:00,11.01,10.69,2,0.8
 16/12/2018 05:45:00,10.96,10.69,2,0.8
 16/12/2018 06:00:00,10.96,10.69,2,0.8
 16/12/2018 06:15:00,10.96,10.69,2,0.8
 16/12/2018 06:30:00,11.02,10.69,2,0.8
 16/12/2018 06:45:00,11.03,10.69,2,0.8
 16/12/2018 07:00:00,11.03,10.69,2,0.8
 16/12/2018 07:15:00,11.03,10.69,2,0.8
 16/12/2018 07:30:00,10.99,10.69,2,0.8
 16/12/2018 07:45:00,10.96,10.69,2,0.8
 16/12/2018 08:00:00,10.96,10.69,2,0.8
 16/12/2018 08:15:00,10.94,10.69,2,0.8
 16/12/2018 08:30:00,10.9,10.69,2,0.8
 16/12/2018 08:45:00,10.9,10.69,2,0.8
 16/12/2018 09:00:00,10.9,10.69,2,0.8
 16/12/2018 09:15:00,10.9,10.69,2,0.8
 16/12/2018 09:30:00,10.95,10.69,2,0.8
 16/12/2018 09:45:00,11.02,10.69,2,0.8
 16/12/2018 10:00:00,11.02,10.69,2,0.8
 16/12/2018 10:15:00,11.02,10.69,2,0.8
 16/12/2018 10:30:00,11.02,10.69,2,0.75
 16/12/2018 10:45:00,11.02,10.69,2,0.55
 16/12/2018 11:00:00,11.02,10.69,2,0.55
 16/12/2018 11:15:00,11.02,10.69,2,0.55
 16/12/2018 11:30:00,10.96,10.69,2,0.65
 16/12/2018 11:45:00,10.99,10.69,2,0.79
 16/12/2018 12:00:00,11.02,10.69,2,0.79
 16/12/2018 12:15:00,11.02,10.69,2,0.79
 16/12/2018 12:30:00,11.02,10.69,2,0.79
 16/12/2018 12:45:00,11.02,10.69,2,0.79
 16/12/2018 13:00:00,11.02,10.69,2,0.79
 16/12/2018 13:15:00,11.02,10.69,2,0.79
 16/12/2018 13:30:00,11.02,10.69,2,0.79
 16/12/2018 13:45:00,11.04,10.69,2,0.79
 16/12/2018 14:00:00,11.08,10.69,2,0.79
 16/12/2018 14:15:00,11.08,10.69,2,0.79
 16/12/2018 14:30:00,11.08,10.69,2,0.79
 16/12/2018 14:45:00,11.08,10.69,2,0.79
 16/12/2018 15:00:00,11.08,10.69,2,0.79
 16/12/2018 15:15:00,11.12,10.69,2,0.79
 16/12/2018 15:30:00,11.12,10.69,2,0.79
 16/12/2018 15:45:00,11.04,10.69,2,0.79
 16/12/2018 16:00:00,11.02,10.69,2,0.79
 16/12/2018 16:15:00,11.02,10.69,2,1.04
 16/12/2018 16:30:00,10.97,10.69,2,1.04
 16/12/2018 16:45:00,10.96,10.69,2,1.04
 16/12/2018 17:00:00,10.93,10.69,2,1.04
 16/12/2018 17:15:00,10.98,10.69,2,1.04
 16/12/2018 17:30:00,11.0,10.69,2,1.04
 16/12/2018 17:45:00,11.0,10.69,2,1.04
 16/12/2018 18:00:00,11.0,10.69,2,1.04
 16/12/2018 18:15:00,11.0,10.69,2,1.04
 16/12/2018 18:30:00,11.05,10.69,2,1.04
 16/12/2018 18:45:00,11.06,10.69,2,1.04
 16/12/2018 19:00:00,11.06,10.69,2,1.04
 16/12/2018 19:15:00,11.05,10.69,2,1.04
 16/12/2018 19:30:00,11.12,10.69,2,1.04
 16/12/2018 19:45:00,11.12,10.69,2,1.04
 16/12/2018 20:00:00,11.12,10.69,2,1.04
 16/12/2018 20:15:00,11.12,10.69,2,1.04
 16/12/2018 20:30:00,11.12,10.69,2,1.04
 16/12/2018 20:45:00,11.12,10.69,2,1.04
 16/12/2018 21:00:00,11.11,10.69,2,1.04
 16/12/2018 21:15:00,11.04,10.69,2,1.04
 16/12/2018 21:30:00,11.01,10.69,2,1.04
 16/12/2018 21:45:00,10.96,10.69,2,1.04
 16/12/2018 22:00:00,10.96,10.69,2,0.93
 16/12/2018 22:15:00,10.96,10.69,2,0.77
 16/12/2018 22:30:00,10.96,10.69,2,0.77
 16/12/2018 22:45:00,10.9,10.69,2,0.77
 16/12/2018 23:00:00,10.91,10.69,2,0.77
 16/12/2018 23:15:00,10.96,10.69,2,0.77
 16/12/2018 23:30:00,10.96,10.69,2,0.77
 16/12/2018 23:45:00,10.96,10.69,2,0.77
 17/12/2018 00:00:00,10.96,10.69,2,0.77
 17/12/2018 00:00:00,10.96,10.69,2,0.77
 17/12/2018 00:15:00,10.88,10.69,2,0.77
 17/12/2018 00:30:00,10.88,10.69,2,0.77
 17/12/2018 00:45:00,10.88,10.69,2,0.77
 17/12/2018 01:00:00,10.88,10.69,2,0.77
 17/12/2018 01:15:00,10.88,10.69,2,0.77
 17/12/2018 01:30:00,10.88,10.69,2,0.77
 17/12/2018 01:45:00,10.92,10.69,2,0.77
 17/12/2018 02:00:00,10.95,10.69,2,0.77
 17/12/2018 02:15:00,10.95,10.69,2,0.77
 17/12/2018 02:30:00,10.95,10.69,2,0.77
 17/12/2018 02:45:00,10.95,10.69,2,0.77
 17/12/2018 03:00:00,10.95,10.69,2,0.77
 17/12/2018 03:15:00,10.95,10.69,2,0.77
 17/12/2018 03:30:00,10.95,10.69,2,0.77
 17/12/2018 03:45:00,10.95,10.69,2,0.77
 17/12/2018 04:00:00,10.95,10.69,2,0.77
 17/12/2018 04:15:00,10.94,10.69,2,0.77
 17/12/2018 04:30:00,10.94,10.69,2,0.77
 17/12/2018 04:45:00,10.94,10.69,2,0.77
 17/12/2018 05:00:00,10.94,10.69,2,0.77
 17/12/2018 05:15:00,10.94,10.69,2,0.77
 17/12/2018 05:30:00,10.96,10.69,2,0.77
 17/12/2018 05:45:00,11.01,10.69,2,0.77
 17/12/2018 06:00:00,11.01,10.69,2,0.77
 17/12/2018 06:15:00,10.98,10.69,2,0.77
 17/12/2018 06:30:00,10.95,10.69,2,0.77
 17/12/2018 06:45:00,10.93,10.69,2,0.77
 17/12/2018 07:00:00,11.0,10.69,2,0.77
 17/12/2018 07:15:00,11.05,10.69,2,0.77
 17/12/2018 07:30:00,11.03,10.69,2,0.77
 17/12/2018 07:45:00,10.99,10.69,2,0.95
 17/12/2018 08:00:00,10.99,10.69,2,1.01
 17/12/2018 08:15:00,10.94,10.69,2,1.01
 17/12/2018 08:30:00,10.92,10.69,2,1.01
 17/12/2018 08:45:00,10.98,10.69,2,1.01
 17/12/2018 09:00:00,11.03,10.69,2,1.01
 17/12/2018 09:15:00,11.14,10.69,2,0.94
 17/12/2018 09:30:00,11.16,10.69,2,0.72
 17/12/2018 09:45:00,11.13,10.69,2,0.72
 17/12/2018 10:00:00,11.09,10.69,2,0.6
 17/12/2018 10:15:00,11.09,10.69,2,0.47
 17/12/2018 10:30:00,11.09,10.69,2,0.4
 17/12/2018 10:45:00,11.09,10.69,2,0.2
 17/12/2018 11:00:00,11.09,10.69,2,0.11
 17/12/2018 11:15:00,11.09,10.69,2,0.21
 17/12/2018 11:30:00,11.09,10.69,2,0.22
 17/12/2018 11:45:00,11.09,10.69,2,0.11
 17/12/2018 12:00:00,11.09,10.69,2,-0.24
 17/12/2018 12:15:00,11.09,10.69,2,-0.05
 17/12/2018 12:30:00,11.09,10.69,2,0.03
 17/12/2018 12:45:00,11.09,10.69,2,0.06
 17/12/2018 13:00:00,11.09,10.69,2,0.4
 17/12/2018 13:15:00,11.09,10.69,2,0.51
 17/12/2018 13:30:00,11.09,10.69,2,0.67
 17/12/2018 13:45:00,11.09,10.69,2,0.67
 17/12/2018 14:00:00,11.09,10.69,2,0.67
 17/12/2018 14:15:00,11.09,10.69,2,0.67
 17/12/2018 14:30:00,11.09,10.69,2,0.67
 17/12/2018 14:45:00,11.09,10.69,2,0.67
 17/12/2018 15:00:00,11.03,10.69,2,0.67
 17/12/2018 15:15:00,11.03,10.69,2,0.67
 17/12/2018 15:30:00,11.03,10.69,2,0.69
 17/12/2018 15:45:00,11.03,10.69,2,0.94
 17/12/2018 16:00:00,11.03,10.69,2,0.94
 17/12/2018 16:15:00,11.07,10.69,2,0.94
 17/12/2018 16:30:00,11.06,10.69,2,0.94
 17/12/2018 16:45:00,11.03,10.69,2,1.06
 17/12/2018 17:00:00,11.03,10.69,2,1.17
 17/12/2018 17:15:00,11.03,10.69,2,1.17
 17/12/2018 17:30:00,11.03,10.69,2,1.17
 17/12/2018 17:45:00,11.03,10.69,2,1.17
 17/12/2018 18:00:00,11.03,10.69,2,1.17
 17/12/2018 18:15:00,11.03,10.69,2,1.17
 17/12/2018 18:30:00,11.03,10.69,2,1.17
 17/12/2018 18:45:00,11.03,10.69,2,1.17
 17/12/2018 19:00:00,11.03,10.69,2,1.17
 17/12/2018 19:15:00,11.03,10.69,2,1.17
 17/12/2018 19:30:00,11.03,10.69,2,1.17
 17/12/2018 19:45:00,11.03,10.69,2,1.17
 17/12/2018 20:00:00,11.05,10.69,2,1.17
 17/12/2018 20:15:00,11.09,10.69,2,1.17
 17/12/2018 20:30:00,11.09,10.69,2,1.04
 17/12/2018 20:45:00,11.06,10.69,2,0.9
 17/12/2018 21:00:00,11.02,10.69,2,0.9
 17/12/2018 21:15:00,11.02,10.69,2,0.9
 17/12/2018 21:30:00,11.02,10.69,2,0.9
 17/12/2018 21:45:00,11.02,10.69,2,0.9
 17/12/2018 22:00:00,10.99,10.69,2,0.9
 17/12/2018 22:15:00,10.98,10.69,2,0.9
 17/12/2018 22:30:00,10.9,10.69,2,0.9
 17/12/2018 22:45:00,10.9,10.69,2,0.9
 17/12/2018 23:00:00,10.94,10.69,2,0.74
 17/12/2018 23:15:00,10.96,10.69,2,0.64
 17/12/2018 23:30:00,11.01,10.69,2,0.64
 17/12/2018 23:45:00,11.03,10.69,2,0.64
 18/12/2018 00:00:00,11.03,10.69,2,0.64
 18/12/2018 00:15:00,10.99,10.69,2,0.64
 18/12/2018 00:30:00,10.9,10.69,2,0.64
 18/12/2018 00:45:00,10.9,10.69,2,0.64
 18/12/2018 01:00:00,10.9,10.69,2,0.64
 18/12/2018 01:15:00,10.96,10.69,2,0.64
 18/12/2018 01:30:00,11.02,10.69,2,0.64
 18/12/2018 01:45:00,11.02,10.69,2,0.64
 18/12/2018 02:00:00,11.02,10.69,2,0.64
 18/12/2018 02:15:00,11.02,10.69,2,0.64
 18/12/2018 02:30:00,11.02,10.69,2,0.64
 18/12/2018 02:45:00,11.02,10.69,2,0.64
 18/12/2018 03:00:00,11.02,10.69,2,0.64
 18/12/2018 03:15:00,11.02,10.69,2,0.64
 18/12/2018 03:30:00,11.02,10.69,2,0.64
 18/12/2018 03:45:00,11.02,10.69,2,0.64
 18/12/2018 04:00:00,11.01,10.69,2,0.64
 18/12/2018 04:15:00,10.85,10.69,2,0.64
 18/12/2018 04:30:00,10.85,10.69,2,0.64
 18/12/2018 04:45:00,10.94,10.69,2,0.64
 18/12/2018 05:00:00,10.99,10.69,2,0.64
 18/12/2018 05:15:00,10.99,10.69,2,0.64
 18/12/2018 05:30:00,10.99,10.69,2,0.64
 18/12/2018 05:45:00,11.07,10.69,2,0.64
 18/12/2018 06:00:00,11.12,10.69,2,0.64
 18/12/2018 06:15:00,11.03,10.69,2,0.64
 18/12/2018 06:30:00,11.0,10.69,2,0.64
 18/12/2018 06:45:00,11.0,10.69,2,0.68
 18/12/2018 07:00:00,11.0,10.69,2,0.92
 18/12/2018 07:15:00,10.95,10.69,2,0.92
 18/12/2018 07:30:00,10.95,10.69,2,0.92
 18/12/2018 07:45:00,11.0,10.69,2,0.92
 18/12/2018 08:00:00,11.0,10.69,2,0.92
 18/12/2018 08:15:00,11.0,10.69,2,0.92
 18/12/2018 08:30:00,11.0,10.69,2,0.92
 18/12/2018 08:45:00,11.0,10.69,2,0.92
 18/12/2018 09:00:00,11.0,10.69,2,0.92
 18/12/2018 09:15:00,11.0,10.69,2,0.92
 18/12/2018 09:30:00,11.02,10.69,2,0.92
 18/12/2018 09:45:00,11.07,10.69,2,0.92
 18/12/2018 10:00:00,11.07,10.69,2,0.92
 18/12/2018 10:15:00,11.07,10.69,2,0.92
 18/12/2018 10:30:00,11.07,10.69,2,0.92
 18/12/2018 10:45:00,11.07,10.69,2,0.92
 18/12/2018 11:00:00,11.07,10.69,2,0.92
 18/12/2018 11:15:00,11.07,10.69,2,0.92
 18/12/2018 11:30:00,11.07,10.69,2,0.92
 18/12/2018 11:45:00,11.07,10.69,2,0.92
 18/12/2018 12:00:00,11.07,10.69,2,0.92
 18/12/2018 12:15:00,11.03,10.69,2,0.92
 18/12/2018 12:30:00,11.01,10.69,2,0.92
 18/12/2018 12:45:00,11.04,10.69,2,0.92
 18/12/2018 13:00:00,11.08,10.69,2,0.92
 18/12/2018 13:15:00,11.08,10.69,2,0.92
 18/12/2018 13:30:00,11.08,10.69,2,0.92
 18/12/2018 13:45:00,11.08,10.69,2,0.92
 18/12/2018 14:00:00,11.08,10.69,2,0.92
 18/12/2018 14:15:00,11.08,10.69,2,0.92
 18/12/2018 14:30:00,11.08,10.69,2,0.92
 18/12/2018 14:45:00,11.13,10.69,2,0.92
 18/12/2018 15:00:00,11.13,10.69,2,0.92
 18/12/2018 15:15:00,11.13,10.69,2,0.92
 18/12/2018 15:30:00,11.13,10.69,2,0.92
 18/12/2018 15:45:00,11.13,10.69,2,0.92
 18/12/2018 16:00:00,11.07,10.69,2,0.92
 18/12/2018 16:15:00,11.07,10.69,2,0.92
 18/12/2018 16:30:00,11.01,10.69,2,0.92
 18/12/2018 16:45:00,10.98,10.69,2,1.12
 18/12/2018 17:00:00,10.96,10.69,2,1.19
 18/12/2018 17:15:00,10.96,10.69,2,1.19
 18/12/2018 17:30:00,10.96,10.69,2,1.19
 18/12/2018 17:45:00,10.96,10.69,2,1.19
 18/12/2018 18:00:00,10.96,10.69,2,1.19
 18/12/2018 18:15:00,10.96,10.69,2,1.19
 18/12/2018 18:30:00,10.98,10.69,2,1.19
 18/12/2018 18:45:00,11.02,10.69,2,1.19
 18/12/2018 19:00:00,11.06,10.69,2,1.19
 18/12/2018 19:15:00,11.08,10.69,2,1.19
 18/12/2018 19:30:00,11.11,10.69,2,1.19
 18/12/2018 19:45:00,11.03,10.69,2,1.19
 18/12/2018 20:00:00,11.03,10.69,2,1.19
 18/12/2018 20:15:00,11.03,10.69,2,1.1
 18/12/2018 20:30:00,11.03,10.69,2,0.92
 18/12/2018 20:45:00,11.06,10.69,2,0.92
 18/12/2018 21:00:00,11.08,10.69,2,0.92
 18/12/2018 21:15:00,11.1,10.69,2,0.92
 18/12/2018 21:30:00,11.07,10.69,2,0.92
 18/12/2018 21:45:00,10.98,10.69,2,0.92
 18/12/2018 22:00:00,10.91,10.69,2,0.92
 18/12/2018 22:15:00,10.96,10.69,2,0.92
 18/12/2018 22:30:00,10.97,10.69,2,0.92
 18/12/2018 22:45:00,11.03,10.69,2,0.92
 18/12/2018 23:00:00,11.04,10.69,2,0.92
 18/12/2018 23:15:00,11.09,10.69,2,0.92
 18/12/2018 23:30:00,11.09,10.69,2,0.92
 18/12/2018 23:45:00,11.09,10.69,2,0.86
 19/12/2018 00:00:00,11.09,10.69,2,0.65
 19/12/2018 00:15:00,11.08,10.69,2,0.65
 19/12/2018 00:30:00,11.04,10.87,2,0.65
 19/12/2018 00:45:00,11.04,11.0,2,0.65
 19/12/2018 01:00:00,11.04,11.0,2,0.65
 19/12/2018 01:15:00,11.04,11.0,2,0.65
 19/12/2018 01:30:00,11.04,11.0,2,0.65
 19/12/2018 01:45:00,11.08,11.0,2,0.65
 19/12/2018 02:00:00,11.09,11.0,2,0.65
 19/12/2018 02:15:00,11.09,11.0,2,0.65
 19/12/2018 02:30:00,11.09,11.0,2,0.65
 19/12/2018 02:45:00,11.09,11.0,2,0.65
 19/12/2018 03:00:00,11.11,11.0,2,0.65
 19/12/2018 03:15:00,11.03,11.0,2,0.65
 19/12/2018 03:30:00,11.03,11.0,2,0.65
 19/12/2018 03:45:00,11.03,11.0,2,0.65
 19/12/2018 04:00:00,11.03,11.0,2,0.65
 19/12/2018 04:15:00,11.03,11.0,2,0.65
 19/12/2018 04:30:00,11.03,11.0,2,0.65
 19/12/2018 04:45:00,11.03,11.0,2,0.65
 19/12/2018 05:00:00,11.03,11.0,2,0.65
 19/12/2018 05:15:00,11.03,11.0,2,0.65
 19/12/2018 05:30:00,11.03,11.0,2,0.65
 19/12/2018 05:45:00,11.01,11.0,2,0.65
 19/12/2018 06:00:00,10.96,11.0,2,0.65
 19/12/2018 06:15:00,10.96,11.0,2,0.65
 19/12/2018 06:30:00,10.96,11.0,2,0.65
 19/12/2018 06:45:00,10.94,11.0,2,0.65
 19/12/2018 07:00:00,10.9,11.0,2,0.74
 19/12/2018 07:15:00,10.94,11.0,2,0.9
 19/12/2018 07:30:00,10.96,11.0,2,0.9
 19/12/2018 07:45:00,10.94,11.0,2,0.9
 19/12/2018 08:00:00,10.91,11.0,2,0.9
 19/12/2018 08:15:00,10.91,11.0,2,0.9
 19/12/2018 08:30:00,10.91,11.0,2,0.9
 19/12/2018 08:45:00,10.91,11.0,2,0.9
 19/12/2018 09:00:00,10.91,11.0,2,0.9
 19/12/2018 09:15:00,10.91,11.0,2,0.67
 19/12/2018 09:30:00,10.97,11.0,2,0.0
 19/12/2018 09:45:00,10.97,11.0,2,0.0
 19/12/2018 10:00:00,10.97,11.0,2,0.0
 19/12/2018 10:15:00,11.02,11.0,2,0.0
 19/12/2018 10:30:00,11.04,11.0,2,0.0
 19/12/2018 10:45:00,11.04,11.0,2,0.0
 19/12/2018 11:00:00,11.06,11.0,2,0.0
 19/12/2018 11:15:00,11.06,11.0,2,0.0
 19/12/2018 11:30:00,11.06,11.0,2,0.0
 19/12/2018 11:45:00,11.06,11.0,2,0.0
 19/12/2018 12:00:00,11.06,11.0,2,0.0
 19/12/2018 12:15:00,11.06,11.0,2,0.0
 19/12/2018 12:30:00,11.06,11.0,2,0.22
 19/12/2018 12:45:00,11.06,11.0,2,-0.06
 19/12/2018 13:00:00,11.06,11.0,2,-0.13
 19/12/2018 13:15:00,11.06,11.0,2,0.14
 19/12/2018 13:30:00,11.02,11.0,2,0.25
 19/12/2018 13:45:00,11.0,11.0,2,0.26
 19/12/2018 14:00:00,11.0,11.0,2,0.42
 19/12/2018 14:15:00,11.0,11.0,2,0.42
 19/12/2018 14:30:00,11.0,11.0,2,0.42
 19/12/2018 14:45:00,11.0,11.0,2,0.42
 19/12/2018 15:00:00,11.0,11.0,2,0.68
 19/12/2018 15:15:00,11.0,11.0,2,0.69
 19/12/2018 15:30:00,11.0,11.0,2,0.69
 19/12/2018 15:45:00,10.95,11.0,2,0.89
 19/12/2018 16:00:00,10.93,11.0,2,0.95
 19/12/2018 16:15:00,10.93,11.0,2,0.95
 19/12/2018 16:30:00,10.96,11.0,2,0.95
 19/12/2018 16:45:00,11.0,11.0,2,1.04
 19/12/2018 17:00:00,11.0,11.0,2,1.21
 19/12/2018 17:15:00,11.0,11.0,2,1.21
 19/12/2018 17:30:00,11.0,11.0,2,1.21
 19/12/2018 17:45:00,11.0,11.0,2,1.21
 19/12/2018 18:00:00,11.0,11.0,2,1.21
 19/12/2018 18:15:00,11.05,11.0,2,1.21
 19/12/2018 18:30:00,11.06,11.0,2,1.21
 19/12/2018 18:45:00,11.06,11.0,2,1.21
 19/12/2018 19:00:00,11.06,11.0,2,1.21
 19/12/2018 19:15:00,11.11,11.0,2,1.21
 19/12/2018 19:30:00,11.06,11.0,2,1.21
 19/12/2018 19:45:00,11.06,11.0,2,1.07
 19/12/2018 20:00:00,11.06,11.0,2,0.95
 19/12/2018 20:15:00,11.09,11.0,2,0.95
 19/12/2018 20:30:00,11.12,11.0,2,0.95
 19/12/2018 20:45:00,11.12,11.0,2,0.95
 19/12/2018 21:00:00,11.09,11.0,2,0.95
 19/12/2018 21:15:00,11.03,11.0,2,0.95
 19/12/2018 21:30:00,11.0,11.0,2,0.95
 19/12/2018 21:45:00,11.05,11.0,2,0.95
 19/12/2018 22:00:00,11.08,11.0,2,0.95
 19/12/2018 22:15:00,11.12,11.0,2,0.95
 19/12/2018 22:30:00,11.12,11.0,2,0.95
 19/12/2018 22:45:00,11.12,11.0,2,0.82
 19/12/2018 23:00:00,11.07,11.0,2,0.7
 19/12/2018 23:15:00,11.04,11.0,2,0.7
 19/12/2018 23:30:00,11.04,11.0,2,0.7
 19/12/2018 23:45:00,10.96,11.0,2,0.7
 20/12/2018 00:00:00,10.96,11.0,2,0.7
 20/12/2018 00:15:00,10.93,11.0,2,0.7
 20/12/2018 00:30:00,10.9,11.0,2,0.7
 20/12/2018 00:45:00,10.88,11.0,2,0.7
 20/12/2018 01:00:00,10.89,11.0,2,0.7
 20/12/2018 01:15:00,10.95,11.0,2,0.7
 20/12/2018 01:30:00,10.95,11.0,2,0.7
 20/12/2018 01:45:00,10.95,11.0,2,0.7
 20/12/2018 02:00:00,10.95,11.0,2,0.7
 20/12/2018 02:15:00,10.95,11.0,2,0.7
 20/12/2018 02:30:00,10.95,11.0,2,0.7
 20/12/2018 02:45:00,10.95,11.0,2,0.7
 20/12/2018 03:00:00,10.95,11.0,2,0.7
 20/12/2018 03:15:00,10.95,11.0,2,0.7
 20/12/2018 03:30:00,11.01,11.0,2,0.7
 20/12/2018 03:45:00,11.01,11.0,2,0.7
 20/12/2018 04:00:00,11.01,11.0,2,0.7
 20/12/2018 04:15:00,11.01,11.0,2,0.7
 20/12/2018 04:30:00,11.01,11.0,2,0.7
 20/12/2018 04:45:00,11.01,11.0,2,0.7
 20/12/2018 05:00:00,11.01,11.0,2,0.7
 20/12/2018 05:15:00,10.96,11.0,2,0.7
 20/12/2018 05:30:00,10.96,11.0,2,0.7
 20/12/2018 05:45:00,10.96,11.0,2,0.7
 20/12/2018 06:00:00,10.96,11.0,2,0.7
 20/12/2018 06:15:00,10.96,11.0,2,0.7
 20/12/2018 06:30:00,10.93,11.0,2,0.7
 20/12/2018 06:45:00,11.0,11.0,2,0.7
 20/12/2018 07:00:00,11.0,11.0,2,0.7
 20/12/2018 07:15:00,10.96,11.0,2,0.76
 20/12/2018 07:30:00,10.93,11.0,2,0.95
 20/12/2018 07:45:00,11.0,11.0,2,0.95
 20/12/2018 08:00:00,11.0,11.0,2,0.95
 20/12/2018 08:15:00,11.0,11.0,2,0.95
 20/12/2018 08:30:00,11.0,11.0,2,0.95
 20/12/2018 08:45:00,11.0,11.0,2,0.95
 20/12/2018 09:00:00,11.06,11.0,2,0.95
 20/12/2018 09:15:00,11.09,11.0,2,0.87
 20/12/2018 09:30:00,11.09,11.0,2,0.7
 20/12/2018 09:45:00,11.07,11.0,2,0.67
 20/12/2018 10:00:00,11.08,11.0,2,0.44
 20/12/2018 10:15:00,11.12,11.0,2,0.44
 20/12/2018 10:30:00,11.07,11.0,2,0.18
 20/12/2018 10:45:00,11.07,11.0,2,0.08
 20/12/2018 11:00:00,11.07,11.0,2,-0.04
 20/12/2018 11:15:00,11.07,11.0,2,-0.1
 20/12/2018 11:30:00,11.07,11.0,2,-0.15
 20/12/2018 11:45:00,11.07,11.0,2,-0.13
 20/12/2018 12:00:00,11.07,11.0,2,-0.03
 20/12/2018 12:15:00,11.07,11.0,1,0.01
 20/12/2018 12:30:00,11.04,11.0,2,0.14
 20/12/2018 12:45:00,11.0,11.0,2,0.3
 20/12/2018 13:00:00,11.06,11.0,2,0.04
 20/12/2018 13:15:00,11.07,11.0,2,0.22
 20/12/2018 13:30:00,11.07,11.0,2,0.42
 20/12/2018 13:45:00,11.01,11.0,2,0.45
 20/12/2018 14:00:00,11.01,11.0,2,0.68
 20/12/2018 14:15:00,11.01,11.0,2,0.06
 20/12/2018 14:30:00,11.01,11.0,2,0.34
 20/12/2018 14:45:00,11.01,11.0,2,0.69
 20/12/2018 15:00:00,11.01,11.0,2,0.69
 20/12/2018 15:15:00,11.01,11.0,2,0.69
 20/12/2018 15:30:00,11.01,11.0,2,0.69
 20/12/2018 15:45:00,11.01,11.0,2,0.69
 20/12/2018 16:00:00,10.99,11.0,2,0.69
 20/12/2018 16:15:00,10.94,11.0,2,0.94
 20/12/2018 16:30:00,10.99,11.0,2,0.95
 20/12/2018 16:45:00,11.0,11.0,2,1.09
 20/12/2018 17:00:00,11.0,11.0,2,1.21
 20/12/2018 17:15:00,11.0,11.0,2,1.21
 20/12/2018 17:30:00,11.0,11.0,2,1.21
 20/12/2018 17:45:00,11.0,11.0,2,1.21
 20/12/2018 18:00:00,11.0,11.0,2,1.21
 20/12/2018 18:15:00,11.0,11.01,2,1.21
 20/12/2018 18:30:00,11.0,11.02,2,1.21
 20/12/2018 18:45:00,11.0,11.02,2,1.21
 20/12/2018 19:00:00,11.0,11.01,2,1.21
 20/12/2018 19:15:00,11.06,11.01,2,1.21
 20/12/2018 19:30:00,11.06,11.01,2,1.21
 20/12/2018 19:45:00,11.06,11.01,2,1.14
 20/12/2018 20:00:00,11.06,11.01,2,0.94
 20/12/2018 20:15:00,11.06,11.01,2,0.94
 20/12/2018 20:30:00,11.06,11.01,2,0.94
 20/12/2018 20:45:00,11.06,11.01,2,0.94
 20/12/2018 21:00:00,11.06,11.01,2,0.94
 20/12/2018 21:15:00,11.06,11.01,2,0.94
 20/12/2018 21:30:00,11.08,11.01,2,0.94
 20/12/2018 21:45:00,11.12,11.01,2,0.94
 20/12/2018 22:00:00,11.12,11.01,2,0.94
 20/12/2018 22:15:00,11.12,11.01,2,0.94
 20/12/2018 22:30:00,11.1,11.01,2,0.94
 20/12/2018 22:45:00,11.02,11.01,2,0.94
 20/12/2018 23:00:00,10.95,11.01,2,0.68
 20/12/2018 23:15:00,10.94,11.01,2,0.67
 20/12/2018 23:30:00,10.94,11.01,2,0.67
 20/12/2018 23:45:00,10.99,11.01,2,0.67
 21/12/2018 00:00:00,10.99,11.01,2,0.67
 21/12/2018 00:15:00,10.93,11.01,2,0.67
 21/12/2018 00:30:00,10.89,11.01,2,0.67
 21/12/2018 00:45:00,10.93,11.01,2,0.67
 21/12/2018 01:00:00,10.93,11.01,2,0.67
 21/12/2018 01:15:00,10.93,11.01,2,0.67
 21/12/2018 01:30:00,10.93,11.01,2,0.67
 21/12/2018 01:45:00,10.93,11.01,2,0.67
 21/12/2018 02:00:00,10.96,11.01,2,0.67
 21/12/2018 02:15:00,10.99,11.01,2,0.67
 21/12/2018 02:30:00,10.99,11.01,2,0.67
 21/12/2018 02:45:00,10.99,11.01,2,0.67
 21/12/2018 03:00:00,11.02,11.01,2,0.67
 21/12/2018 03:15:00,11.04,11.01,2,0.67
 21/12/2018 03:30:00,11.04,11.01,2,0.67
 21/12/2018 03:45:00,11.04,11.01,2,0.67
 21/12/2018 04:00:00,11.04,11.01,2,0.67
 21/12/2018 04:15:00,11.04,11.06,2,0.67
 21/12/2018 04:30:00,11.04,11.1,2,0.67
 21/12/2018 04:45:00,11.04,11.1,2,0.67
 21/12/2018 05:00:00,11.04,11.1,2,0.67
 21/12/2018 05:15:00,11.04,11.1,2,0.67
 21/12/2018 05:30:00,11.04,11.11,2,0.67
 21/12/2018 05:45:00,11.04,11.11,2,0.67
 21/12/2018 06:00:00,11.01,11.11,2,0.67
 21/12/2018 06:15:00,10.96,11.11,2,0.67
 21/12/2018 06:30:00,10.92,11.11,2,0.67
 21/12/2018 06:45:00,10.92,11.11,2,0.67
 21/12/2018 07:00:00,10.97,11.11,2,0.67
 21/12/2018 07:15:00,10.99,11.11,2,0.72
 21/12/2018 07:30:00,10.99,11.11,2,0.89
 21/12/2018 07:45:00,10.99,11.11,2,0.89
 21/12/2018 08:00:00,10.99,11.11,2,0.89
 21/12/2018 08:15:00,10.95,11.11,2,0.89
 21/12/2018 08:30:00,10.92,11.11,2,0.89
 21/12/2018 08:45:00,10.92,11.11,2,0.89
 21/12/2018 09:00:00,10.92,11.11,2,0.89
 21/12/2018 09:15:00,10.92,11.11,2,0.89
 21/12/2018 09:30:00,10.92,11.11,2,0.89
 21/12/2018 09:45:00,10.92,11.11,2,0.89
 21/12/2018 10:00:00,10.92,11.11,2,0.89
 21/12/2018 10:15:00,10.92,11.11,2,0.89
 21/12/2018 10:30:00,10.92,11.11,2,0.89
 21/12/2018 10:45:00,10.98,11.11,2,0.66
 21/12/2018 11:00:00,11.01,11.11,2,0.49
 21/12/2018 11:15:00,11.04,11.11,2,0.35
 21/12/2018 11:30:00,11.04,11.11,2,0.35
 21/12/2018 11:45:00,11.04,11.11,2,0.35
 21/12/2018 12:00:00,11.05,11.11,2,0.25
 21/12/2018 12:15:00,11.11,11.11,2,0.07
 21/12/2018 12:30:00,10.91,10.73,2,0.01
 21/12/2018 12:45:00,10.86,10.65,2,0.07
 21/12/2018 13:00:00,10.86,10.65,2,0.23
 21/12/2018 13:15:00,10.86,10.65,2,0.37
 21/12/2018 13:30:00,10.86,10.65,2,0.48
 21/12/2018 13:45:00,10.86,10.65,2,0.6
 21/12/2018 14:00:00,10.86,10.65,2,0.6
 21/12/2018 14:15:00,10.86,10.65,2,0.6
 21/12/2018 14:30:00,10.83,10.65,2,0.6
 21/12/2018 14:45:00,10.8,10.65,2,0.6
 21/12/2018 15:00:00,10.8,10.65,2,0.6
 21/12/2018 15:15:00,10.8,10.65,2,0.6
 21/12/2018 15:30:00,10.8,10.65,2,0.6
 21/12/2018 15:45:00,10.74,10.65,2,0.6
 21/12/2018 16:00:00,10.74,10.65,2,0.85
 21/12/2018 16:15:00,10.8,10.65,1,0.85
 21/12/2018 16:30:00,10.94,10.65,1,0.85
 21/12/2018 16:45:00,10.95,10.65,1,0.87
 21/12/2018 17:00:00,11.03,10.65,1,1.12
 21/12/2018 17:15:00,11.03,10.65,1,1.12
 21/12/2018 17:30:00,11.07,10.65,1,1.12
 21/12/2018 17:45:00,11.11,10.65,1,1.12
 21/12/2018 18:00:00,11.11,10.65,1,1.12
 21/12/2018 18:15:00,11.17,10.65,1,1.12
 21/12/2018 18:30:00,11.15,10.65,1,1.12
 21/12/2018 18:45:00,11.04,10.65,1,1.12
 21/12/2018 19:00:00,11.04,10.65,1,1.12
 21/12/2018 19:15:00,11.04,10.65,1,1.12
 21/12/2018 19:30:00,11.04,10.65,1,1.12
 21/12/2018 19:45:00,11.05,10.65,1,1.12
 21/12/2018 20:00:00,11.07,10.65,1,0.93
 21/12/2018 20:15:00,11.04,10.65,1,0.85
 21/12/2018 20:30:00,11.04,10.65,1,0.85
 21/12/2018 20:45:00,11.04,10.65,1,0.85
 21/12/2018 21:00:00,11.06,10.65,1,0.85
 21/12/2018 21:15:00,11.11,10.65,1,0.85
 21/12/2018 21:30:00,11.11,10.65,1,0.85
 21/12/2018 21:45:00,11.11,10.65,1,0.85
 21/12/2018 22:00:00,11.12,10.65,1,0.85
 21/12/2018 22:15:00,11.14,10.65,1,0.85
 21/12/2018 22:30:00,11.07,10.65,1,0.85
 21/12/2018 22:45:00,11.07,10.65,1,0.85
 21/12/2018 23:00:00,11.13,10.65,1,0.85
 21/12/2018 23:15:00,11.13,10.65,1,0.85
 21/12/2018 23:30:00,11.13,10.65,1,0.85
 21/12/2018 23:45:00,11.13,10.65,1,0.85
 22/12/2018 00:00:00,11.13,10.65,1,0.85
 22/12/2018 00:15:00,11.02,10.65,1,0.85
 22/12/2018 00:30:00,11.01,10.65,1,0.85
 22/12/2018 00:45:00,11.01,10.65,1,0.85
 22/12/2018 01:00:00,11.01,10.65,1,0.85
 22/12/2018 01:15:00,11.08,10.65,1,0.85
 22/12/2018 01:30:00,11.08,10.65,1,0.85
 22/12/2018 01:45:00,11.08,10.65,1,0.85
 22/12/2018 02:00:00,11.1,10.65,1,0.85
 22/12/2018 02:15:00,11.08,10.65,1,0.85
 22/12/2018 02:30:00,11.08,10.65,1,0.85
 22/12/2018 02:45:00,11.08,10.65,1,0.85
 22/12/2018 03:00:00,11.1,10.65,1,0.85
 22/12/2018 03:15:00,11.13,10.65,1,0.85
 22/12/2018 03:30:00,11.13,10.65,1,0.85
 22/12/2018 03:45:00,11.13,10.65,1,0.85
 22/12/2018 04:00:00,11.0,10.65,1,0.63
 22/12/2018 04:15:00,10.98,10.65,1,0.57
 22/12/2018 04:30:00,11.0,10.65,1,0.57
 22/12/2018 04:45:00,11.04,10.65,1,0.57
 22/12/2018 05:00:00,11.04,10.65,1,0.57
 22/12/2018 05:15:00,11.04,10.65,1,0.57
 22/12/2018 05:30:00,11.04,10.65,1,0.57
 22/12/2018 05:45:00,10.99,10.65,1,0.57
 22/12/2018 06:00:00,10.97,10.65,1,0.57
 22/12/2018 06:15:00,10.91,10.65,1,0.57
 22/12/2018 06:30:00,10.94,10.65,1,0.57
 22/12/2018 06:45:00,10.98,10.65,1,0.57
 22/12/2018 07:00:00,10.98,10.65,1,0.57
 22/12/2018 07:15:00,10.98,10.65,1,0.57
 22/12/2018 07:30:00,10.93,10.65,1,0.57
 22/12/2018 07:45:00,10.92,10.65,1,0.57
 22/12/2018 08:00:00,10.99,10.65,1,0.57
 22/12/2018 08:15:00,11.0,10.65,1,0.57
 22/12/2018 08:30:00,11.05,10.65,1,0.57
 22/12/2018 08:45:00,11.06,10.65,1,0.57
 22/12/2018 09:00:00,11.06,10.65,1,0.57
 22/12/2018 09:15:00,11.06,10.65,1,0.57
 22/12/2018 09:30:00,11.06,10.65,1,0.57
 22/12/2018 09:45:00,11.06,10.65,1,0.57
 22/12/2018 10:00:00,11.06,10.65,1,0.34
 22/12/2018 10:15:00,11.06,10.65,1,0.3
 22/12/2018 10:30:00,11.06,10.65,1,0.3
 22/12/2018 10:45:00,11.06,10.65,1,0.3
 22/12/2018 11:00:00,11.06,10.65,1,0.3
 22/12/2018 11:15:00,11.06,10.65,1,0.3
 22/12/2018 11:30:00,11.06,10.65,1,0.22
 22/12/2018 11:45:00,11.06,10.65,1,0.26
 22/12/2018 12:00:00,11.06,10.65,1,0.16
 22/12/2018 12:15:00,11.06,10.65,1,0.34
 22/12/2018 12:30:00,11.06,10.65,1,0.57
 22/12/2018 12:45:00,11.1,10.65,1,0.17
 22/12/2018 13:00:00,11.12,10.65,1,0.18
 22/12/2018 13:15:00,11.12,10.65,1,0.07
 22/12/2018 13:30:00,11.12,10.65,1,0.07
 22/12/2018 13:45:00,11.12,10.65,1,0.07
 22/12/2018 14:00:00,11.12,10.65,1,0.3
 22/12/2018 14:15:00,11.12,10.65,1,0.32
 22/12/2018 14:30:00,11.12,10.65,1,0.32
 22/12/2018 14:45:00,11.12,10.65,1,0.32
 22/12/2018 15:00:00,11.12,10.65,1,0.32
 22/12/2018 15:15:00,11.12,10.65,1,0.43
 22/12/2018 15:30:00,11.12,10.65,1,0.57
 22/12/2018 15:45:00,11.12,10.65,1,0.57
 22/12/2018 16:00:00,11.07,10.65,1,0.57
 22/12/2018 16:15:00,11.01,10.65,1,0.69
 22/12/2018 16:30:00,11.0,10.65,1,0.84
 22/12/2018 16:45:00,11.0,10.65,1,0.84
 22/12/2018 17:00:00,10.94,10.65,1,0.84
 22/12/2018 17:15:00,10.93,10.65,1,0.84
 22/12/2018 17:30:00,10.93,10.65,1,0.99
 22/12/2018 17:45:00,10.93,10.65,1,1.09
 22/12/2018 18:00:00,10.93,10.65,1,1.09
 22/12/2018 18:15:00,10.93,10.65,1,1.09
 22/12/2018 18:30:00,10.93,10.65,1,1.09
 22/12/2018 18:45:00,10.93,10.65,1,1.09
 22/12/2018 19:00:00,10.93,10.65,1,1.09
 22/12/2018 19:15:00,10.93,10.65,1,1.09
 22/12/2018 19:30:00,10.93,10.65,1,1.09
 22/12/2018 19:45:00,10.93,10.65,1,1.09
 22/12/2018 20:00:00,10.93,10.65,1,1.09
 22/12/2018 20:15:00,10.93,10.65,1,1.09
 22/12/2018 20:30:00,10.93,10.65,1,1.09
 22/12/2018 20:45:00,10.95,10.65,1,0.88
 22/12/2018 21:00:00,11.0,10.65,1,0.82
 22/12/2018 21:15:00,11.0,10.65,1,0.82
 22/12/2018 21:30:00,11.0,10.65,1,0.82
