DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 22/12/2018 21:45:00,11.06,10.65,1,0.82
 22/12/2018 22:00:00,11.06,10.65,1,0.82
 22/12/2018 22:15:00,11.06,10.65,1,0.82
 22/12/2018 22:30:00,11.06,10.65,1,0.82
 22/12/2018 22:45:00,11.06,10.65,1,0.82
 22/12/2018 23:00:00,11.06,10.65,1,0.82
 22/12/2018 23:15:00,11.06,10.65,1,0.82
 22/12/2018 23:30:00,11.06,10.65,1,0.82
 22/12/2018 23:45:00,11.06,10.65,1,0.82
 23/12/2018 00:00:00,11.06,10.65,1,0.82
 23/12/2018 00:15:00,11.02,10.65,1,0.82
 23/12/2018 00:30:00,11.0,10.65,1,0.82
 23/12/2018 00:45:00,11.0,10.65,1,0.82
 23/12/2018 01:00:00,11.0,10.65,1,0.82
 23/12/2018 01:15:00,11.0,10.65,1,0.82
 23/12/2018 01:30:00,11.0,10.65,1,0.82
 23/12/2018 01:45:00,11.05,10.65,1,0.82
 23/12/2018 02:00:00,11.07,10.65,1,0.82
 23/12/2018 02:15:00,11.07,10.65,1,0.82
 23/12/2018 02:30:00,11.07,10.65,1,0.82
 23/12/2018 02:45:00,11.09,10.65,1,0.82
 23/12/2018 03:00:00,11.13,10.65,1,0.82
 23/12/2018 03:15:00,11.13,10.65,1,0.82
 23/12/2018 03:30:00,11.13,10.65,1,0.82
 23/12/2018 03:45:00,11.12,10.65,1,0.82
 23/12/2018 04:00:00,10.99,10.65,1,0.82
 23/12/2018 04:15:00,10.98,10.65,1,0.82
 23/12/2018 04:30:00,10.98,10.65,1,0.66
 23/12/2018 04:45:00,10.98,10.65,1,0.55
 23/12/2018 05:00:00,10.98,10.65,1,0.55
 23/12/2018 05:15:00,11.03,10.65,1,0.55
 23/12/2018 05:30:00,11.04,10.65,1,0.55
 23/12/2018 05:45:00,11.04,10.65,1,0.55
 23/12/2018 06:00:00,11.04,10.65,1,0.55
 23/12/2018 06:15:00,11.04,10.65,1,0.55
 23/12/2018 06:30:00,11.04,10.65,1,0.55
 23/12/2018 06:45:00,11.04,10.65,1,0.55
 23/12/2018 07:00:00,11.04,10.65,1,0.55
 23/12/2018 07:15:00,10.99,10.65,1,0.55
 23/12/2018 07:30:00,10.98,10.65,1,0.55
 23/12/2018 07:45:00,10.98,10.65,1,0.55
 23/12/2018 08:00:00,10.98,10.65,1,0.55
 23/12/2018 08:15:00,10.94,10.65,1,0.55
 23/12/2018 08:30:00,10.91,10.65,1,0.55
 23/12/2018 08:45:00,10.91,10.65,1,0.63
 23/12/2018 09:00:00,10.99,10.65,1,0.8
 23/12/2018 09:15:00,11.01,10.65,1,0.8
 23/12/2018 09:30:00,11.01,10.65,1,0.8
 23/12/2018 09:45:00,10.98,10.65,1,0.8
 23/12/2018 10:00:00,11.0,10.65,1,0.8
 23/12/2018 10:15:00,11.01,10.65,1,0.8
 23/12/2018 10:30:00,11.01,10.65,1,0.8
 23/12/2018 10:45:00,11.01,10.65,1,0.8
 23/12/2018 11:00:00,11.01,10.65,1,0.8
 23/12/2018 11:15:00,11.01,10.65,1,0.66
 23/12/2018 11:30:00,11.01,10.65,1,0.55
 23/12/2018 11:45:00,11.01,10.65,1,0.55
 23/12/2018 12:00:00,11.01,10.65,1,0.55
 23/12/2018 12:15:00,11.01,10.65,1,0.55
 23/12/2018 12:30:00,11.01,10.65,1,0.55
 23/12/2018 12:45:00,11.01,10.65,1,0.55
 23/12/2018 13:00:00,11.01,10.65,1,0.55
 23/12/2018 13:15:00,11.01,10.65,1,0.55
 23/12/2018 13:30:00,11.03,10.65,1,0.55
 23/12/2018 13:45:00,11.07,10.65,1,0.55
 23/12/2018 14:00:00,11.07,10.65,1,0.55
 23/12/2018 14:15:00,11.07,10.65,1,0.55
 23/12/2018 14:30:00,11.07,10.65,1,0.55
 23/12/2018 14:45:00,11.07,10.65,1,0.55
 23/12/2018 15:00:00,11.07,10.65,1,0.55
 23/12/2018 15:15:00,11.07,10.65,1,0.72
 23/12/2018 15:30:00,11.07,10.65,1,0.8
 23/12/2018 15:45:00,11.07,10.65,1,0.8
 23/12/2018 16:00:00,11.02,10.65,1,0.8
 23/12/2018 16:15:00,11.0,10.65,1,0.8
 23/12/2018 16:30:00,10.97,10.65,1,0.85
 23/12/2018 16:45:00,10.94,10.65,1,1.07
 23/12/2018 17:00:00,10.94,10.65,1,1.07
 23/12/2018 17:15:00,10.94,10.65,1,1.07
 23/12/2018 17:30:00,10.94,10.65,1,1.07
 23/12/2018 17:45:00,10.94,10.65,1,1.07
 23/12/2018 18:00:00,10.94,10.65,1,1.07
 23/12/2018 18:15:00,10.94,10.65,1,1.07
 23/12/2018 18:30:00,10.94,10.65,1,1.07
 23/12/2018 18:45:00,10.94,10.65,1,1.07
 23/12/2018 19:00:00,10.96,10.65,1,1.07
 23/12/2018 19:15:00,11.0,10.65,1,1.07
 23/12/2018 19:30:00,11.0,10.65,1,1.07
 23/12/2018 19:45:00,11.04,10.65,1,1.07
 23/12/2018 20:00:00,11.06,10.65,1,1.07
 23/12/2018 20:15:00,11.0,10.65,1,1.07
 23/12/2018 20:30:00,11.0,10.65,1,1.07
 23/12/2018 20:45:00,11.0,10.65,1,1.07
 23/12/2018 21:00:00,11.0,10.65,1,0.87
 23/12/2018 21:15:00,11.0,10.65,1,0.8
 23/12/2018 21:30:00,11.01,10.65,1,0.8
 23/12/2018 21:45:00,11.06,10.65,1,0.8
 23/12/2018 22:00:00,11.06,10.65,1,0.8
 23/12/2018 22:15:00,11.06,10.65,1,0.8
 23/12/2018 22:30:00,11.06,10.65,1,0.8
 23/12/2018 22:45:00,11.06,10.65,1,0.8
 23/12/2018 23:00:00,11.1,10.65,1,0.8
 23/12/2018 23:15:00,11.12,10.65,1,0.8
 23/12/2018 23:30:00,11.12,10.65,1,0.8
 23/12/2018 23:45:00,11.12,10.65,1,0.8
 24/12/2018 00:00:00,11.11,10.65,1,0.8
 24/12/2018 00:00:00,11.11,10.65,1,0.8
 24/12/2018 00:15:00,10.98,10.65,1,0.8
 24/12/2018 00:30:00,10.97,10.65,1,0.8
 24/12/2018 00:45:00,10.97,10.65,1,0.8
 24/12/2018 01:00:00,10.97,10.65,1,0.8
 24/12/2018 01:15:00,10.97,10.65,1,0.8
 24/12/2018 01:30:00,10.97,10.65,1,0.8
 24/12/2018 01:45:00,10.97,10.65,1,0.8
 24/12/2018 02:00:00,10.97,10.65,1,0.8
 24/12/2018 02:15:00,10.97,10.65,1,0.8
 24/12/2018 02:30:00,10.97,10.65,1,0.8
 24/12/2018 02:45:00,10.97,10.65,1,0.8
 24/12/2018 03:00:00,10.97,10.65,1,0.8
 24/12/2018 03:15:00,10.97,10.65,1,0.8
 24/12/2018 03:30:00,10.97,10.65,1,0.8
 24/12/2018 03:45:00,10.97,10.65,1,0.8
 24/12/2018 04:00:00,10.97,10.65,1,0.8
 24/12/2018 04:15:00,10.97,10.65,1,0.8
 24/12/2018 04:30:00,10.97,10.65,1,0.8
 24/12/2018 04:45:00,10.97,10.65,1,0.8
 24/12/2018 05:00:00,10.97,10.65,1,0.8
 24/12/2018 05:15:00,10.97,10.65,1,0.8
 24/12/2018 05:30:00,10.97,10.65,1,0.8
 24/12/2018 05:45:00,10.97,10.65,1,0.8
 24/12/2018 06:00:00,10.97,10.65,1,0.8
 24/12/2018 06:15:00,10.97,10.65,1,0.8
 24/12/2018 06:30:00,10.97,10.65,1,0.8
 24/12/2018 06:45:00,10.97,10.65,1,0.8
 24/12/2018 07:00:00,10.97,10.65,1,0.8
 24/12/2018 07:15:00,10.97,10.65,1,0.8
 24/12/2018 07:30:00,10.97,10.65,1,0.8
 24/12/2018 07:45:00,10.97,10.65,1,0.8
 24/12/2018 08:00:00,10.97,10.65,1,0.8
 24/12/2018 08:15:00,10.97,10.65,1,0.8
 24/12/2018 08:30:00,10.97,10.65,1,0.8
 24/12/2018 08:45:00,10.97,10.65,1,0.8
 24/12/2018 09:00:00,10.97,10.65,1,0.8
 24/12/2018 09:15:00,10.97,10.65,1,0.8
 24/12/2018 09:30:00,10.97,10.65,1,0.8
 24/12/2018 09:45:00,10.97,10.65,1,0.8
 24/12/2018 10:00:00,10.97,10.65,1,0.8
 24/12/2018 10:15:00,10.97,10.65,1,0.8
 24/12/2018 10:30:00,10.97,10.65,1,0.8
 24/12/2018 10:45:00,10.97,10.65,1,0.8
 24/12/2018 11:00:00,10.97,10.65,1,0.8
 24/12/2018 11:15:00,10.97,10.65,1,0.8
 24/12/2018 11:30:00,10.97,10.65,1,0.8
 24/12/2018 11:45:00,10.97,10.65,1,0.8
 24/12/2018 12:00:00,10.97,10.65,1,0.8
 24/12/2018 12:15:00,10.97,10.65,1,0.8
 24/12/2018 12:30:00,10.97,10.65,1,0.8
 24/12/2018 12:45:00,10.97,10.65,1,0.8
 24/12/2018 13:00:00,10.97,10.65,1,0.8
 24/12/2018 13:15:00,10.97,10.65,1,0.8
 24/12/2018 13:30:00,10.97,10.65,1,0.8
 24/12/2018 13:45:00,10.97,10.65,1,0.8
 24/12/2018 14:00:00,10.97,10.65,1,0.8
 24/12/2018 14:15:00,10.97,10.65,1,0.8
 24/12/2018 14:30:00,10.97,10.65,1,0.8
 24/12/2018 14:45:00,10.97,10.65,1,0.8
 24/12/2018 15:00:00,10.97,10.65,1,0.8
 24/12/2018 15:15:00,10.97,10.65,1,0.8
 24/12/2018 15:30:00,10.97,10.65,1,0.8
 24/12/2018 15:45:00,10.97,10.65,1,0.8
 24/12/2018 16:00:00,10.97,10.65,1,0.8
 24/12/2018 16:15:00,10.97,10.65,1,0.8
 24/12/2018 16:30:00,10.97,10.65,1,0.8
 24/12/2018 16:45:00,10.97,10.65,1,0.8
 24/12/2018 17:00:00,10.97,10.65,1,0.8
 24/12/2018 17:15:00,10.97,10.65,1,0.8
 24/12/2018 17:30:00,10.97,10.65,1,0.8
 24/12/2018 17:45:00,10.97,10.65,1,0.8
 24/12/2018 18:00:00,10.97,10.65,1,0.8
 24/12/2018 18:15:00,10.97,10.65,1,0.8
 24/12/2018 18:30:00,10.97,10.65,1,0.8
 24/12/2018 18:45:00,10.97,10.65,1,0.8
 24/12/2018 19:00:00,10.97,10.65,1,0.8
 24/12/2018 19:15:00,10.97,10.65,1,0.8
 24/12/2018 19:30:00,10.97,10.65,1,0.8
 24/12/2018 19:45:00,10.97,10.65,1,0.8
 24/12/2018 20:00:00,10.97,10.65,1,0.8
 24/12/2018 20:15:00,10.97,10.65,1,0.8
 24/12/2018 20:30:00,10.97,10.65,1,0.8
 24/12/2018 20:45:00,10.97,10.65,1,0.8
 24/12/2018 21:00:00,10.97,10.65,1,0.8
 24/12/2018 21:15:00,10.97,10.65,1,0.8
 24/12/2018 21:30:00,10.97,10.65,1,0.8
 24/12/2018 21:45:00,10.97,10.65,1,0.8
 24/12/2018 22:00:00,10.97,10.65,1,0.8
 24/12/2018 22:15:00,10.97,10.65,1,0.8
 24/12/2018 22:30:00,10.97,10.65,1,0.8
 24/12/2018 22:45:00,10.97,10.65,1,0.8
 24/12/2018 23:00:00,10.97,10.65,1,0.8
 24/12/2018 23:15:00,10.97,10.65,1,0.8
 24/12/2018 23:30:00,10.97,10.65,1,0.8
 24/12/2018 23:45:00,10.97,10.65,1,0.8
 25/12/2018 00:00:00,10.97,10.65,1,0.8
 25/12/2018 00:15:00,10.97,10.65,1,0.8
 25/12/2018 00:30:00,10.97,10.65,1,0.8
 25/12/2018 00:45:00,10.97,10.65,1,0.8
 25/12/2018 01:00:00,10.97,10.65,1,0.8
 25/12/2018 01:15:00,10.97,10.65,1,0.8
 25/12/2018 01:30:00,10.97,10.65,1,0.8
 25/12/2018 01:45:00,10.97,10.65,1,0.8
 25/12/2018 02:00:00,10.97,10.65,1,0.8
 25/12/2018 02:15:00,10.97,10.65,1,0.8
 25/12/2018 02:30:00,10.97,10.65,1,0.8
 25/12/2018 02:45:00,10.97,10.65,1,0.8
 25/12/2018 03:00:00,10.97,10.65,1,0.8
 25/12/2018 03:15:00,10.97,10.65,1,0.8
 25/12/2018 03:30:00,10.97,10.65,1,0.8
 25/12/2018 03:45:00,10.97,10.65,1,0.8
 25/12/2018 04:00:00,10.97,10.65,1,0.8
 25/12/2018 04:15:00,10.97,10.65,1,0.8
 25/12/2018 04:30:00,10.97,10.65,1,0.8
 25/12/2018 04:45:00,10.97,10.65,1,0.8
 25/12/2018 05:00:00,10.97,10.65,1,0.8
 25/12/2018 05:15:00,10.97,10.65,1,0.8
 25/12/2018 05:30:00,10.97,10.65,1,0.8
 25/12/2018 05:45:00,10.97,10.65,1,0.8
 25/12/2018 06:00:00,10.97,10.65,1,0.8
 25/12/2018 06:15:00,10.97,10.65,1,0.8
 25/12/2018 06:30:00,10.97,10.65,1,0.8
 25/12/2018 06:45:00,10.97,10.65,1,0.8
 25/12/2018 07:00:00,10.97,10.65,1,0.8
 25/12/2018 07:15:00,10.97,10.65,1,0.8
 25/12/2018 07:30:00,10.97,10.65,1,0.8
 25/12/2018 07:45:00,10.97,10.65,1,0.8
 25/12/2018 08:00:00,10.97,10.65,1,0.8
 25/12/2018 08:15:00,10.97,10.65,1,0.8
 25/12/2018 08:30:00,10.97,10.65,1,0.8
 25/12/2018 08:45:00,10.97,10.65,1,0.8
 25/12/2018 09:00:00,10.97,10.65,1,0.8
 25/12/2018 09:15:00,10.97,10.65,1,0.8
 25/12/2018 09:30:00,10.97,10.65,1,0.8
 25/12/2018 09:45:00,10.97,10.65,1,0.8
 25/12/2018 10:00:00,10.97,10.65,1,0.8
 25/12/2018 10:15:00,10.97,10.65,1,0.8
 25/12/2018 10:30:00,10.97,10.65,1,0.8
 25/12/2018 10:45:00,10.97,10.65,1,0.8
 25/12/2018 11:00:00,10.97,10.65,1,0.8
 25/12/2018 11:15:00,10.97,10.65,1,0.8
 25/12/2018 11:30:00,10.97,10.65,1,0.8
 25/12/2018 11:45:00,10.97,10.65,1,0.8
 25/12/2018 12:00:00,10.97,10.65,1,0.8
 25/12/2018 12:15:00,10.97,10.65,1,0.8
 25/12/2018 12:30:00,10.97,10.65,1,0.8
 25/12/2018 12:45:00,10.97,10.65,1,0.8
 25/12/2018 13:00:00,10.97,10.65,1,0.8
 25/12/2018 13:15:00,10.97,10.65,1,0.8
 25/12/2018 13:30:00,10.97,10.65,1,0.8
 25/12/2018 13:45:00,10.97,10.65,1,0.8
 25/12/2018 14:00:00,10.97,10.65,1,0.8
 25/12/2018 14:15:00,10.97,10.65,1,0.8
 25/12/2018 14:30:00,10.97,10.65,1,0.8
 25/12/2018 14:45:00,10.97,10.65,1,0.8
 25/12/2018 15:00:00,10.97,10.65,1,0.8
 25/12/2018 15:15:00,10.97,10.65,1,0.8
 25/12/2018 15:30:00,10.97,10.65,1,0.8
 25/12/2018 15:45:00,10.97,10.65,1,0.8
 25/12/2018 16:00:00,10.97,10.65,1,0.8
 25/12/2018 16:15:00,10.97,10.65,1,0.8
 25/12/2018 16:30:00,10.97,10.65,1,0.8
 25/12/2018 16:45:00,10.97,10.65,1,0.8
 25/12/2018 17:00:00,10.97,10.65,1,0.8
 25/12/2018 17:15:00,10.97,10.65,1,0.8
 25/12/2018 17:30:00,10.97,10.65,1,0.8
 25/12/2018 17:45:00,10.97,10.65,1,0.8
 25/12/2018 18:00:00,10.97,10.65,1,0.8
 25/12/2018 18:15:00,10.97,10.65,1,0.8
 25/12/2018 18:30:00,10.97,10.65,1,0.8
 25/12/2018 18:45:00,10.97,10.65,1,0.8
 25/12/2018 19:00:00,10.97,10.65,1,0.8
 25/12/2018 19:15:00,10.97,10.65,1,0.8
 25/12/2018 19:30:00,10.97,10.65,1,0.8
 25/12/2018 19:45:00,10.97,10.65,1,0.8
 25/12/2018 20:00:00,10.97,10.65,1,0.8
 25/12/2018 20:15:00,10.97,10.65,1,0.8
 25/12/2018 20:30:00,10.97,10.65,1,0.8
 25/12/2018 20:45:00,10.97,10.65,1,0.8
 25/12/2018 21:00:00,10.97,10.65,1,0.8
 25/12/2018 21:15:00,10.97,10.65,1,0.8
 25/12/2018 21:30:00,10.97,10.65,1,0.8
 25/12/2018 21:45:00,10.97,10.65,1,0.8
 25/12/2018 22:00:00,10.97,10.65,1,0.8
 25/12/2018 22:15:00,10.97,10.65,1,0.8
 25/12/2018 22:30:00,10.97,10.65,1,0.8
 25/12/2018 22:45:00,10.97,10.65,1,0.8
 25/12/2018 23:00:00,10.97,10.65,1,0.8
 25/12/2018 23:15:00,10.97,10.65,1,0.8
 25/12/2018 23:30:00,10.97,10.65,1,0.8
 25/12/2018 23:45:00,10.97,10.65,1,0.8
 26/12/2018 00:00:00,10.97,10.65,1,0.8
 26/12/2018 00:15:00,10.97,10.65,1,0.8
 26/12/2018 00:30:00,10.97,10.65,1,0.8
 26/12/2018 00:45:00,10.97,10.65,1,0.8
 26/12/2018 01:00:00,10.97,10.65,1,0.8
 26/12/2018 01:15:00,10.97,10.65,1,0.8
 26/12/2018 01:30:00,10.97,10.65,1,0.8
 26/12/2018 01:45:00,10.97,10.65,1,0.8
 26/12/2018 02:00:00,10.97,10.65,1,0.8
 26/12/2018 02:15:00,10.97,10.65,1,0.8
 26/12/2018 02:30:00,10.97,10.65,1,0.8
 26/12/2018 02:45:00,10.97,10.65,1,0.8
 26/12/2018 03:00:00,10.97,10.65,1,0.8
 26/12/2018 03:15:00,10.97,10.65,1,0.8
 26/12/2018 03:30:00,10.97,10.65,1,0.8
 26/12/2018 03:45:00,10.97,10.65,1,0.8
 26/12/2018 04:00:00,10.97,10.65,1,0.8
 26/12/2018 04:15:00,10.97,10.65,1,0.8
 26/12/2018 04:30:00,10.97,10.65,1,0.8
 26/12/2018 04:45:00,10.97,10.65,1,0.8
 26/12/2018 05:00:00,10.97,10.65,1,0.8
 26/12/2018 05:15:00,10.97,10.65,1,0.8
 26/12/2018 05:30:00,10.97,10.65,1,0.8
 26/12/2018 05:45:00,10.97,10.65,1,0.8
 26/12/2018 06:00:00,10.97,10.65,1,0.8
 26/12/2018 06:15:00,10.97,10.65,1,0.8
 26/12/2018 06:30:00,10.97,10.65,1,0.8
 26/12/2018 06:45:00,10.97,10.65,1,0.8
 26/12/2018 07:00:00,10.97,10.65,1,0.8
 26/12/2018 07:15:00,10.97,10.65,1,0.8
 26/12/2018 07:30:00,10.97,10.65,1,0.8
 26/12/2018 07:45:00,10.97,10.65,1,0.8
 26/12/2018 08:00:00,10.97,10.65,1,0.8
 26/12/2018 08:15:00,10.97,10.65,1,0.8
 26/12/2018 08:30:00,10.97,10.65,1,0.8
 26/12/2018 08:45:00,10.97,10.65,1,0.8
 26/12/2018 09:00:00,10.97,10.65,1,0.8
 26/12/2018 09:15:00,10.97,10.65,1,0.8
 26/12/2018 09:30:00,10.97,10.65,1,0.8
 26/12/2018 09:45:00,10.97,10.65,1,0.8
 26/12/2018 10:00:00,10.97,10.65,1,0.8
 26/12/2018 10:15:00,10.97,10.65,1,0.8
 26/12/2018 10:30:00,10.97,10.65,1,0.8
 26/12/2018 10:45:00,10.97,10.65,1,0.8
 26/12/2018 11:00:00,10.97,10.65,1,0.8
 26/12/2018 11:15:00,10.97,10.65,1,0.8
 26/12/2018 11:30:00,10.97,10.65,1,0.8
 26/12/2018 11:45:00,10.97,10.65,1,0.8
 26/12/2018 12:00:00,10.97,10.65,1,0.8
 26/12/2018 12:15:00,10.97,10.65,1,0.8
 26/12/2018 12:30:00,10.97,10.65,1,0.8
 26/12/2018 12:45:00,10.97,10.65,1,0.8
 26/12/2018 13:00:00,10.97,10.65,1,0.8
 26/12/2018 13:15:00,10.97,10.65,1,0.8
 26/12/2018 13:30:00,10.97,10.65,1,0.8
 26/12/2018 13:45:00,10.97,10.65,1,0.8
 26/12/2018 14:00:00,10.97,10.65,1,0.8
 26/12/2018 14:15:00,10.97,10.65,1,0.8
 26/12/2018 14:30:00,10.97,10.65,1,0.8
 26/12/2018 14:45:00,10.97,10.65,1,0.8
 26/12/2018 15:00:00,10.97,10.65,1,0.8
 26/12/2018 15:15:00,10.97,10.65,1,0.8
 26/12/2018 15:30:00,10.97,10.65,1,0.8
 26/12/2018 15:45:00,10.97,10.65,1,0.8
 26/12/2018 16:00:00,10.97,10.65,1,0.8
 26/12/2018 16:15:00,10.97,10.65,1,0.8
 26/12/2018 16:30:00,10.97,10.65,1,0.8
 26/12/2018 16:45:00,10.97,10.65,1,0.8
 26/12/2018 17:00:00,10.97,10.65,1,0.8
 26/12/2018 17:15:00,10.97,10.65,1,0.8
 26/12/2018 17:30:00,10.97,10.65,1,0.8
 26/12/2018 17:45:00,10.97,10.65,1,0.8
 26/12/2018 18:00:00,10.97,10.65,1,0.8
 26/12/2018 18:15:00,10.97,10.65,1,0.8
 26/12/2018 18:30:00,10.97,10.65,1,0.8
 26/12/2018 18:45:00,10.97,10.65,1,0.8
 26/12/2018 19:00:00,10.97,10.65,1,0.8
 26/12/2018 19:15:00,10.97,10.65,1,0.8
 26/12/2018 19:30:00,10.97,10.65,1,0.8
 26/12/2018 19:45:00,10.97,10.65,1,0.8
 26/12/2018 20:00:00,10.97,10.65,1,0.8
 26/12/2018 20:15:00,10.97,10.65,1,0.8
 26/12/2018 20:30:00,10.97,10.65,1,0.8
 26/12/2018 20:45:00,10.97,10.65,1,0.8
 26/12/2018 21:00:00,10.97,10.65,1,0.8
 26/12/2018 21:15:00,10.97,10.65,1,0.8
 26/12/2018 21:30:00,10.97,10.65,1,0.8
 26/12/2018 21:45:00,10.97,10.65,1,0.8
 26/12/2018 22:00:00,10.97,10.65,1,0.8
 26/12/2018 22:15:00,10.97,10.65,1,0.8
 26/12/2018 22:30:00,10.97,10.65,1,0.8
 26/12/2018 22:45:00,10.97,10.65,1,0.8
 26/12/2018 23:00:00,10.97,10.65,1,0.8
 26/12/2018 23:15:00,10.97,10.65,1,0.8
 26/12/2018 23:30:00,10.97,10.65,1,0.8
 26/12/2018 23:45:00,10.97,10.65,1,0.8
 27/12/2018 00:00:00,10.97,10.65,1,0.8
 27/12/2018 00:15:00,10.97,10.65,1,0.8
 27/12/2018 00:30:00,10.97,10.65,1,0.8
 27/12/2018 00:45:00,10.97,10.65,1,0.8
 27/12/2018 01:00:00,10.97,10.65,1,0.8
 27/12/2018 01:15:00,10.97,10.65,1,0.8
 27/12/2018 01:30:00,10.97,10.65,1,0.8
 27/12/2018 01:45:00,10.97,10.65,1,0.8
 27/12/2018 02:00:00,10.97,10.65,1,0.8
 27/12/2018 02:15:00,10.97,10.65,1,0.8
 27/12/2018 02:30:00,10.97,10.65,1,0.8
 27/12/2018 02:45:00,10.97,10.65,1,0.8
 27/12/2018 03:00:00,10.97,10.65,1,0.8
 27/12/2018 03:15:00,10.97,10.65,1,0.8
 27/12/2018 03:30:00,10.97,10.65,1,0.8
 27/12/2018 03:45:00,10.97,10.65,1,0.8
 27/12/2018 04:00:00,10.97,10.65,1,0.8
 27/12/2018 04:15:00,10.97,10.65,1,0.8
 27/12/2018 04:30:00,10.97,10.65,1,0.8
 27/12/2018 04:45:00,10.97,10.65,1,0.8
 27/12/2018 05:00:00,10.97,10.65,1,0.8
 27/12/2018 05:15:00,10.97,10.65,1,0.8
 27/12/2018 05:30:00,10.97,10.65,1,0.8
 27/12/2018 05:45:00,10.97,10.65,1,0.8
 27/12/2018 06:00:00,10.97,10.65,1,0.8
 27/12/2018 06:15:00,10.97,10.65,1,0.8
 27/12/2018 06:30:00,10.97,10.65,1,0.8
 27/12/2018 06:45:00,10.97,10.65,1,0.8
 27/12/2018 07:00:00,10.97,10.65,1,0.8
 27/12/2018 07:15:00,10.97,10.65,1,0.8
 27/12/2018 07:30:00,10.97,10.65,1,0.8
 27/12/2018 07:45:00,10.97,10.65,1,0.8
 27/12/2018 08:00:00,10.97,10.65,1,0.8
 27/12/2018 08:15:00,10.97,10.65,1,0.8
 27/12/2018 08:30:00,10.97,10.65,1,0.8
 27/12/2018 08:45:00,10.97,10.65,1,0.8
 27/12/2018 09:00:00,10.97,10.65,1,0.8
 27/12/2018 09:15:00,10.97,10.65,1,0.8
 27/12/2018 09:30:00,10.97,10.65,1,0.8
 27/12/2018 09:45:00,10.97,10.65,1,0.8
 27/12/2018 10:00:00,10.97,10.65,1,0.8
 27/12/2018 10:15:00,10.97,10.65,1,0.8
 27/12/2018 10:30:00,10.97,10.65,1,0.8
 27/12/2018 10:45:00,10.97,10.65,1,0.8
 27/12/2018 11:00:00,10.97,10.65,1,0.8
 27/12/2018 11:15:00,10.97,10.65,1,0.8
 27/12/2018 11:30:00,10.97,10.65,1,0.8
 27/12/2018 11:45:00,10.97,10.65,1,0.8
 27/12/2018 12:00:00,10.97,10.65,1,0.8
 27/12/2018 12:15:00,10.97,10.65,1,0.8
 27/12/2018 12:30:00,10.97,10.65,1,0.8
 27/12/2018 12:45:00,10.97,10.65,1,0.8
 27/12/2018 13:00:00,10.97,10.65,1,0.8
 27/12/2018 13:15:00,10.97,10.65,1,0.8
 27/12/2018 13:30:00,10.97,10.65,1,0.8
 27/12/2018 13:45:00,10.97,10.65,1,0.8
 27/12/2018 14:00:00,10.97,10.65,1,0.8
 27/12/2018 14:15:00,10.97,10.65,1,0.8
 27/12/2018 14:30:00,10.97,10.65,1,0.8
 27/12/2018 14:45:00,10.97,10.65,1,0.8
 27/12/2018 15:00:00,10.97,10.65,1,0.8
 27/12/2018 15:15:00,10.97,10.65,1,0.8
 27/12/2018 15:30:00,10.97,10.65,1,0.8
 27/12/2018 15:45:00,10.97,10.65,1,0.8
 27/12/2018 16:00:00,10.97,10.65,1,0.8
 27/12/2018 16:15:00,10.97,10.65,1,0.8
 27/12/2018 16:30:00,10.97,10.65,1,0.8
 27/12/2018 16:45:00,10.97,10.65,1,0.8
 27/12/2018 17:00:00,10.97,10.65,1,0.8
 27/12/2018 17:15:00,10.97,10.65,1,0.8
 27/12/2018 17:30:00,10.97,10.65,1,0.8
 27/12/2018 17:45:00,10.97,10.65,1,0.8
 27/12/2018 18:00:00,10.97,10.65,1,0.8
 27/12/2018 18:15:00,10.97,10.65,1,0.8
 27/12/2018 18:30:00,10.97,10.65,1,0.8
 27/12/2018 18:45:00,10.97,10.65,1,0.8
 27/12/2018 19:00:00,10.97,10.65,1,0.8
 27/12/2018 19:15:00,10.97,10.65,1,0.8
 27/12/2018 19:30:00,10.97,10.65,1,0.8
 27/12/2018 19:45:00,10.97,10.65,1,0.8
 27/12/2018 20:00:00,10.97,10.65,1,0.8
 27/12/2018 20:15:00,10.97,10.65,1,0.8
 27/12/2018 20:30:00,10.97,10.65,1,0.8
 27/12/2018 20:45:00,10.97,10.65,1,0.8
 27/12/2018 21:00:00,10.97,10.65,1,0.8
 27/12/2018 21:15:00,10.97,10.65,1,0.8
 27/12/2018 21:30:00,10.97,10.65,1,0.8
 27/12/2018 21:45:00,10.97,10.65,1,0.8
 27/12/2018 22:00:00,10.97,10.65,1,0.8
 27/12/2018 22:15:00,10.97,10.65,1,0.8
 27/12/2018 22:30:00,10.97,10.65,1,0.8
 27/12/2018 22:45:00,10.97,10.65,1,0.8
 27/12/2018 23:00:00,10.97,10.65,1,0.8
 27/12/2018 23:15:00,10.97,10.65,1,0.8
 27/12/2018 23:30:00,10.97,10.65,1,0.8
 27/12/2018 23:45:00,10.97,10.65,1,0.8
 28/12/2018 00:00:00,10.97,10.65,1,0.8
 28/12/2018 00:15:00,10.97,10.65,1,0.8
 28/12/2018 00:30:00,10.97,10.65,1,0.8
 28/12/2018 00:45:00,10.97,10.65,1,0.8
 28/12/2018 01:00:00,10.97,10.65,1,0.8
 28/12/2018 01:15:00,10.97,10.65,1,0.8
 28/12/2018 01:30:00,10.97,10.65,1,0.8
 28/12/2018 01:45:00,10.97,10.65,1,0.8
 28/12/2018 02:00:00,10.97,10.65,1,0.8
 28/12/2018 02:15:00,10.97,10.65,1,0.8
 28/12/2018 02:30:00,10.97,10.65,1,0.8
 28/12/2018 02:45:00,10.97,10.65,1,0.8
 28/12/2018 03:00:00,10.97,10.65,1,0.8
 28/12/2018 03:15:00,10.97,10.65,1,0.8
 28/12/2018 03:30:00,10.97,10.65,1,0.8
 28/12/2018 03:45:00,10.97,10.65,1,0.8
 28/12/2018 04:00:00,10.97,10.65,1,0.8
 28/12/2018 04:15:00,10.97,10.65,1,0.8
 28/12/2018 04:30:00,10.97,10.65,1,0.8
 28/12/2018 04:45:00,10.97,10.65,1,0.8
 28/12/2018 05:00:00,10.97,10.65,1,0.8
 28/12/2018 05:15:00,10.97,10.65,1,0.8
 28/12/2018 05:30:00,10.97,10.65,1,0.8
 28/12/2018 05:45:00,10.97,10.65,1,0.8
 28/12/2018 06:00:00,10.97,10.65,1,0.8
 28/12/2018 06:15:00,10.97,10.65,1,0.8
 28/12/2018 06:30:00,10.97,10.65,1,0.8
 28/12/2018 06:45:00,10.97,10.65,1,0.8
 28/12/2018 07:00:00,10.97,10.65,1,0.8
 28/12/2018 07:15:00,10.97,10.65,1,0.8
 28/12/2018 07:30:00,10.97,10.65,1,0.8
 28/12/2018 07:45:00,10.97,10.65,1,0.8
 28/12/2018 08:00:00,10.97,10.65,1,0.8
 28/12/2018 08:15:00,10.97,10.65,1,0.8
 28/12/2018 08:30:00,10.97,10.65,1,0.8
 28/12/2018 08:45:00,10.97,10.65,1,0.8
 28/12/2018 09:00:00,10.97,10.65,1,0.8
 28/12/2018 09:15:00,10.97,10.65,1,0.8
 28/12/2018 09:30:00,10.97,10.65,1,0.8
 28/12/2018 09:45:00,10.97,10.65,1,0.8
 28/12/2018 10:00:00,10.97,10.65,1,0.8
 28/12/2018 10:15:00,10.97,10.65,1,0.8
 28/12/2018 10:30:00,10.97,10.65,1,0.8
 28/12/2018 10:45:00,10.97,10.65,1,0.8
 28/12/2018 11:00:00,10.97,10.65,1,0.8
 28/12/2018 11:15:00,10.97,10.65,1,0.8
 28/12/2018 11:30:00,10.97,10.65,1,0.8
 28/12/2018 11:45:00,10.97,10.65,1,0.8
 28/12/2018 12:00:00,10.97,10.65,1,0.8
 28/12/2018 12:15:00,10.97,10.65,1,0.8
 28/12/2018 12:30:00,10.97,10.65,1,0.8
 28/12/2018 12:45:00,10.97,10.65,1,0.8
 28/12/2018 13:00:00,10.97,10.65,1,0.8
 28/12/2018 13:15:00,10.97,10.65,1,0.8
 28/12/2018 13:30:00,10.97,10.65,1,0.8
 28/12/2018 13:45:00,10.97,10.65,1,0.8
 28/12/2018 14:00:00,10.97,10.65,1,0.8
 28/12/2018 14:15:00,10.97,10.65,1,0.8
 28/12/2018 14:30:00,10.97,10.65,1,0.8
 28/12/2018 14:45:00,10.97,10.65,1,0.8
 28/12/2018 15:00:00,10.97,10.65,1,0.8
 28/12/2018 15:15:00,10.97,10.65,1,0.8
 28/12/2018 15:30:00,10.97,10.65,1,0.8
 28/12/2018 15:45:00,10.97,10.65,1,0.8
 28/12/2018 16:00:00,10.97,10.65,1,0.8
 28/12/2018 16:15:00,10.97,10.65,1,0.8
 28/12/2018 16:30:00,10.97,10.65,1,0.8
 28/12/2018 16:45:00,10.97,10.65,1,0.8
 28/12/2018 17:00:00,10.97,10.65,1,0.8
 28/12/2018 17:15:00,10.97,10.65,1,0.8
 28/12/2018 17:30:00,10.97,10.65,1,0.8
 28/12/2018 17:45:00,10.97,10.65,1,0.8
 28/12/2018 18:00:00,10.97,10.65,1,0.8
 28/12/2018 18:15:00,10.97,10.65,1,0.8
 28/12/2018 18:30:00,10.97,10.65,1,0.8
 28/12/2018 18:45:00,10.97,10.65,1,0.8
 28/12/2018 19:00:00,10.97,10.65,1,0.8
 28/12/2018 19:15:00,10.97,10.65,1,0.8
 28/12/2018 19:30:00,10.97,10.65,1,0.8
 28/12/2018 19:45:00,10.97,10.65,1,0.8
 28/12/2018 20:00:00,10.97,10.65,1,0.8
 28/12/2018 20:15:00,10.97,10.65,1,0.8
 28/12/2018 20:30:00,10.97,10.65,1,0.8
 28/12/2018 20:45:00,10.97,10.65,1,0.8
 28/12/2018 21:00:00,10.97,10.65,1,0.8
 28/12/2018 21:15:00,10.97,10.65,1,0.8
 28/12/2018 21:30:00,10.97,10.65,1,0.8
 28/12/2018 21:45:00,10.97,10.65,1,0.8
 28/12/2018 22:00:00,10.97,10.65,1,0.8
 28/12/2018 22:15:00,10.97,10.65,1,0.8
 28/12/2018 22:30:00,10.97,10.65,1,0.8
 28/12/2018 22:45:00,10.97,10.65,1,0.8
 28/12/2018 23:00:00,10.97,10.65,1,0.8
 28/12/2018 23:15:00,10.97,10.65,1,0.8
 28/12/2018 23:30:00,10.97,10.65,1,0.8
 28/12/2018 23:45:00,10.97,10.65,1,0.8
 29/12/2018 00:00:00,10.97,10.65,1,0.8
 29/12/2018 00:15:00,10.97,10.65,1,0.8
 29/12/2018 00:30:00,10.97,10.65,1,0.8
 29/12/2018 00:45:00,10.97,10.65,1,0.8
 29/12/2018 01:00:00,10.97,10.65,1,0.8
 29/12/2018 01:15:00,10.97,10.65,1,0.8
 29/12/2018 01:30:00,10.97,10.65,1,0.8
 29/12/2018 01:45:00,10.97,10.65,1,0.8
 29/12/2018 02:00:00,10.97,10.65,1,0.8
 29/12/2018 02:15:00,10.97,10.65,1,0.8
 29/12/2018 02:30:00,10.97,10.65,1,0.8
 29/12/2018 02:45:00,10.97,10.65,1,0.8
 29/12/2018 03:00:00,10.97,10.65,1,0.8
 29/12/2018 03:15:00,10.97,10.65,1,0.8
 29/12/2018 03:30:00,10.97,10.65,1,0.8
 29/12/2018 03:45:00,10.97,10.65,1,0.8
 29/12/2018 04:00:00,10.97,10.65,1,0.8
 29/12/2018 04:15:00,10.97,10.65,1,0.8
 29/12/2018 04:30:00,10.97,10.65,1,0.8
 29/12/2018 04:45:00,10.97,10.65,1,0.8
 29/12/2018 05:00:00,10.97,10.65,1,0.8
 29/12/2018 05:15:00,10.97,10.65,1,0.8
 29/12/2018 05:30:00,10.97,10.65,1,0.8
 29/12/2018 05:45:00,10.97,10.65,1,0.8
 29/12/2018 06:00:00,10.97,10.65,1,0.8
 29/12/2018 06:15:00,10.97,10.65,1,0.8
 29/12/2018 06:30:00,10.97,10.65,1,0.8
 29/12/2018 06:45:00,10.97,10.65,1,0.8
 29/12/2018 07:00:00,10.97,10.65,1,0.8
 29/12/2018 07:15:00,10.97,10.65,1,0.8
 29/12/2018 07:30:00,10.97,10.65,1,0.8
 29/12/2018 07:45:00,10.97,10.65,1,0.8
 29/12/2018 08:00:00,10.97,10.65,1,0.8
 29/12/2018 08:15:00,10.97,10.65,1,0.8
 29/12/2018 08:30:00,10.97,10.65,1,0.8
 29/12/2018 08:45:00,10.97,10.65,1,0.8
 29/12/2018 09:00:00,10.97,10.65,1,0.8
 29/12/2018 09:15:00,10.97,10.65,1,0.8
 29/12/2018 09:30:00,10.97,10.65,1,0.8
 29/12/2018 09:45:00,10.97,10.65,1,0.8
 29/12/2018 10:00:00,10.97,10.65,1,0.8
 29/12/2018 10:15:00,10.97,10.65,1,0.8
 29/12/2018 10:30:00,10.97,10.65,1,0.8
 29/12/2018 10:45:00,10.97,10.65,1,0.8
 29/12/2018 11:00:00,10.97,10.65,1,0.8
 29/12/2018 11:15:00,10.97,10.65,1,0.8
 29/12/2018 11:30:00,10.97,10.65,1,0.8
 29/12/2018 11:45:00,10.97,10.65,1,0.8
 29/12/2018 12:00:00,10.97,10.65,1,0.8
 29/12/2018 12:15:00,10.97,10.65,1,0.8
 29/12/2018 12:30:00,10.97,10.65,1,0.8
 29/12/2018 12:45:00,10.97,10.65,1,0.8
 29/12/2018 13:00:00,10.97,10.65,1,0.8
 29/12/2018 13:15:00,10.97,10.65,1,0.8
 29/12/2018 13:30:00,10.97,10.65,1,0.8
 29/12/2018 13:45:00,10.97,10.65,1,0.8
 29/12/2018 14:00:00,10.97,10.65,1,0.8
 29/12/2018 14:15:00,10.97,10.65,1,0.8
 29/12/2018 14:30:00,10.97,10.65,1,0.8
 29/12/2018 14:45:00,10.97,10.65,1,0.8
 29/12/2018 15:00:00,10.97,10.65,1,0.8
 29/12/2018 15:15:00,10.97,10.65,1,0.8
 29/12/2018 15:30:00,10.97,10.65,1,0.8
 29/12/2018 15:45:00,10.97,10.65,1,0.8
 29/12/2018 16:00:00,10.97,10.65,1,0.8
 29/12/2018 16:15:00,10.97,10.65,1,0.8
 29/12/2018 16:30:00,10.97,10.65,1,0.8
 29/12/2018 16:45:00,10.97,10.65,1,0.8
 29/12/2018 17:00:00,10.97,10.65,1,0.8
 29/12/2018 17:15:00,10.97,10.65,1,0.8
 29/12/2018 17:30:00,10.97,10.65,1,0.8
 29/12/2018 17:45:00,10.97,10.65,1,0.8
 29/12/2018 18:00:00,10.97,10.65,1,0.8
 29/12/2018 18:15:00,10.97,10.65,1,0.8
 29/12/2018 18:30:00,10.97,10.65,1,0.8
 29/12/2018 18:45:00,10.97,10.65,1,0.8
 29/12/2018 19:00:00,10.97,10.65,1,0.8
 29/12/2018 19:15:00,10.97,10.65,1,0.8
 29/12/2018 19:30:00,10.97,10.65,1,0.8
 29/12/2018 19:45:00,10.97,10.65,1,0.8
 29/12/2018 20:00:00,10.97,10.65,1,0.8
 29/12/2018 20:15:00,10.97,10.65,1,0.8
 29/12/2018 20:30:00,10.97,10.65,1,0.8
 29/12/2018 20:45:00,10.97,10.65,1,0.8
 29/12/2018 21:00:00,10.97,10.65,1,0.8
 29/12/2018 21:15:00,10.97,10.65,1,0.8
 29/12/2018 21:30:00,10.97,10.65,1,0.8
 29/12/2018 21:45:00,10.97,10.65,1,0.8
 29/12/2018 22:00:00,10.97,10.65,1,0.8
 29/12/2018 22:15:00,10.97,10.65,1,0.8
 29/12/2018 22:30:00,10.97,10.65,1,0.8
 29/12/2018 22:45:00,10.97,10.65,1,0.8
 29/12/2018 23:00:00,10.97,10.65,1,0.8
 29/12/2018 23:15:00,10.97,10.65,1,0.8
 29/12/2018 23:30:00,10.97,10.65,1,0.8
 29/12/2018 23:45:00,10.97,10.65,1,0.8
 30/12/2018 00:00:00,10.97,10.65,1,0.8
 30/12/2018 00:15:00,10.97,10.65,1,0.8
 30/12/2018 00:30:00,10.97,10.65,1,0.8
 30/12/2018 00:45:00,10.97,10.65,1,0.8
 30/12/2018 01:00:00,10.97,10.65,1,0.8
 30/12/2018 01:15:00,10.97,10.65,1,0.8
 30/12/2018 01:30:00,10.97,10.65,1,0.8
 30/12/2018 01:45:00,10.97,10.65,1,0.8
 30/12/2018 02:00:00,10.97,10.65,1,0.8
 30/12/2018 02:15:00,10.97,10.65,1,0.8
 30/12/2018 02:30:00,10.97,10.65,1,0.8
 30/12/2018 02:45:00,10.97,10.65,1,0.8
 30/12/2018 03:00:00,10.97,10.65,1,0.8
 30/12/2018 03:15:00,10.97,10.65,1,0.8
 30/12/2018 03:30:00,10.97,10.65,1,0.8
 30/12/2018 03:45:00,10.97,10.65,1,0.8
 30/12/2018 04:00:00,10.97,10.65,1,0.8
 30/12/2018 04:15:00,10.97,10.65,1,0.8
 30/12/2018 04:30:00,10.97,10.65,1,0.8
 30/12/2018 04:45:00,10.97,10.65,1,0.8
 30/12/2018 05:00:00,10.97,10.65,1,0.8
 30/12/2018 05:15:00,10.97,10.65,1,0.8
 30/12/2018 05:30:00,10.97,10.65,1,0.8
 30/12/2018 05:45:00,10.97,10.65,1,0.8
 30/12/2018 06:00:00,10.97,10.65,1,0.8
 30/12/2018 06:15:00,10.97,10.65,1,0.8
 30/12/2018 06:30:00,10.97,10.65,1,0.8
 30/12/2018 06:45:00,10.97,10.65,1,0.8
 30/12/2018 07:00:00,10.97,10.65,1,0.8
 30/12/2018 07:15:00,10.97,10.65,1,0.8
 30/12/2018 07:30:00,10.97,10.65,1,0.8
 30/12/2018 07:45:00,10.97,10.65,1,0.8
 30/12/2018 08:00:00,10.97,10.65,1,0.8
 30/12/2018 08:15:00,10.97,10.65,1,0.8
 30/12/2018 08:30:00,10.97,10.65,1,0.8
 30/12/2018 08:45:00,10.97,10.65,1,0.8
 30/12/2018 09:00:00,10.97,10.65,1,0.8
 30/12/2018 09:15:00,10.97,10.65,1,0.8
 30/12/2018 09:30:00,10.97,10.65,1,0.8
 30/12/2018 09:45:00,10.97,10.65,1,0.8
 30/12/2018 10:00:00,10.97,10.65,1,0.8
 30/12/2018 10:15:00,10.97,10.65,1,0.8
 30/12/2018 10:30:00,10.97,10.65,1,0.8
 30/12/2018 10:45:00,10.97,10.65,1,0.8
 30/12/2018 11:00:00,10.97,10.65,1,0.8
 30/12/2018 11:15:00,10.97,10.65,1,0.8
 30/12/2018 11:30:00,10.97,10.65,1,0.8
 30/12/2018 11:45:00,10.97,10.65,1,0.8
 30/12/2018 12:00:00,10.97,10.65,1,0.8
 30/12/2018 12:15:00,10.97,10.65,1,0.8
 30/12/2018 12:30:00,10.97,10.65,1,0.8
 30/12/2018 12:45:00,10.97,10.65,1,0.8
 30/12/2018 13:00:00,10.97,10.65,1,0.8
 30/12/2018 13:15:00,10.97,10.65,1,0.8
 30/12/2018 13:30:00,10.97,10.65,1,0.8
 30/12/2018 13:45:00,10.97,10.65,1,0.8
 30/12/2018 14:00:00,10.97,10.65,1,0.8
 30/12/2018 14:15:00,10.97,10.65,1,0.8
 30/12/2018 14:30:00,10.97,10.65,1,0.8
 30/12/2018 14:45:00,10.97,10.65,1,0.8
 30/12/2018 15:00:00,10.97,10.65,1,0.8
 30/12/2018 15:15:00,10.97,10.65,1,0.8
 30/12/2018 15:30:00,10.97,10.65,1,0.8
 30/12/2018 15:45:00,10.97,10.65,1,0.8
 30/12/2018 16:00:00,10.97,10.65,1,0.8
 30/12/2018 16:15:00,10.97,10.65,1,0.8
 30/12/2018 16:30:00,10.97,10.65,1,0.8
 30/12/2018 16:45:00,10.97,10.65,1,0.8
 30/12/2018 17:00:00,10.97,10.65,1,0.8
 30/12/2018 17:15:00,10.97,10.65,1,0.8
 30/12/2018 17:30:00,10.97,10.65,1,0.8
 30/12/2018 17:45:00,10.97,10.65,1,0.8
 30/12/2018 18:00:00,10.97,10.65,1,0.8
 30/12/2018 18:15:00,10.97,10.65,1,0.8
 30/12/2018 18:30:00,10.97,10.65,1,0.8
 30/12/2018 18:45:00,10.97,10.65,1,0.8
 30/12/2018 19:00:00,10.97,10.65,1,0.8
 30/12/2018 19:15:00,10.97,10.65,1,0.8
 30/12/2018 19:30:00,10.97,10.65,1,0.8
 30/12/2018 19:45:00,10.97,10.65,1,0.8
 30/12/2018 20:00:00,10.97,10.65,1,0.8
 30/12/2018 20:15:00,10.97,10.65,1,0.8
 30/12/2018 20:30:00,10.97,10.65,1,0.8
 30/12/2018 20:45:00,10.97,10.65,1,0.8
 30/12/2018 21:00:00,10.97,10.65,1,0.8
 30/12/2018 21:15:00,10.97,10.65,1,0.8
 30/12/2018 21:30:00,10.97,10.65,1,0.8
 30/12/2018 21:45:00,10.97,10.65,1,0.8
 30/12/2018 22:00:00,10.97,10.65,1,0.8
 30/12/2018 22:15:00,10.97,10.65,1,0.8
 30/12/2018 22:30:00,10.97,10.65,1,0.8
 30/12/2018 22:45:00,10.97,10.65,1,0.8
 30/12/2018 23:00:00,10.97,10.65,1,0.8
 30/12/2018 23:15:00,10.97,10.65,1,0.8
 30/12/2018 23:30:00,10.97,10.65,1,0.8
 30/12/2018 23:45:00,10.97,10.65,1,0.8
 31/12/2018 00:00:00,10.97,10.65,1,0.8
 31/12/2018 00:00:00,10.97,10.65,1,0.8
 31/12/2018 00:15:00,10.97,10.65,1,0.8
 31/12/2018 00:30:00,10.97,10.65,1,0.8
 31/12/2018 00:45:00,10.97,10.65,1,0.8
 31/12/2018 01:00:00,10.97,10.65,1,0.8
 31/12/2018 01:15:00,10.97,10.65,1,0.8
 31/12/2018 01:30:00,10.97,10.65,1,0.8
 31/12/2018 01:45:00,10.97,10.65,1,0.8
 31/12/2018 02:00:00,10.97,10.65,1,0.8
 31/12/2018 02:15:00,10.97,10.65,1,0.8
 31/12/2018 02:30:00,10.97,10.65,1,0.8
 31/12/2018 02:45:00,10.97,10.65,1,0.8
 31/12/2018 03:00:00,10.97,10.65,1,0.8
 31/12/2018 03:15:00,10.97,10.65,1,0.8
 31/12/2018 03:30:00,10.97,10.65,1,0.8
 31/12/2018 03:45:00,10.97,10.65,1,0.8
 31/12/2018 04:00:00,10.97,10.65,1,0.8
 31/12/2018 04:15:00,10.97,10.65,1,0.8
 31/12/2018 04:30:00,10.97,10.65,1,0.8
 31/12/2018 04:45:00,10.97,10.65,1,0.8
 31/12/2018 05:00:00,10.97,10.65,1,0.8
 31/12/2018 05:15:00,10.97,10.65,1,0.8
 31/12/2018 05:30:00,10.97,10.65,1,0.8
 31/12/2018 05:45:00,10.97,10.65,1,0.8
 31/12/2018 06:00:00,10.97,10.65,1,0.8
 31/12/2018 06:15:00,10.97,10.65,1,0.8
 31/12/2018 06:30:00,10.97,10.65,1,0.8
 31/12/2018 06:45:00,10.97,10.65,1,0.8
 31/12/2018 07:00:00,10.97,10.65,1,0.8
 31/12/2018 07:15:00,10.97,10.65,1,0.8
 31/12/2018 07:30:00,10.97,10.65,1,0.8
 31/12/2018 07:45:00,10.97,10.65,1,0.8
 31/12/2018 08:00:00,10.97,10.65,1,0.8
 31/12/2018 08:15:00,10.97,10.65,1,0.8
 31/12/2018 08:30:00,10.97,10.65,1,0.8
 31/12/2018 08:45:00,10.97,10.65,1,0.8
 31/12/2018 09:00:00,10.97,10.65,1,0.8
 31/12/2018 09:15:00,10.97,10.65,1,0.8
 31/12/2018 09:30:00,10.97,10.65,1,0.8
 31/12/2018 09:45:00,10.97,10.65,1,0.8
 31/12/2018 10:00:00,10.97,10.65,1,0.8
 31/12/2018 10:15:00,10.97,10.65,1,0.8
 31/12/2018 10:30:00,10.97,10.65,1,0.8
 31/12/2018 10:45:00,10.97,10.65,1,0.8
 31/12/2018 11:00:00,10.97,10.65,1,0.8
 31/12/2018 11:15:00,10.97,10.65,1,0.8
 31/12/2018 11:30:00,10.97,10.65,1,0.8
 31/12/2018 11:45:00,10.97,10.65,1,0.8
 31/12/2018 12:00:00,10.97,10.65,1,0.8
 31/12/2018 12:15:00,10.97,10.65,1,0.8
 31/12/2018 12:30:00,10.97,10.65,1,0.8
 31/12/2018 12:45:00,10.97,10.65,1,0.8
 31/12/2018 13:00:00,10.97,10.65,1,0.8
 31/12/2018 13:15:00,10.97,10.65,1,0.8
 31/12/2018 13:30:00,10.97,10.65,1,0.8
 31/12/2018 13:45:00,10.97,10.65,1,0.8
 31/12/2018 14:00:00,10.97,10.65,1,0.8
 31/12/2018 14:15:00,10.97,10.65,1,0.8
 31/12/2018 14:30:00,10.97,10.65,1,0.8
 31/12/2018 14:45:00,10.97,10.65,1,0.8
 31/12/2018 15:00:00,10.97,10.65,1,0.8
 31/12/2018 15:15:00,10.97,10.65,1,0.8
 31/12/2018 15:30:00,10.97,10.65,1,0.8
 31/12/2018 15:45:00,10.97,10.65,1,0.8
 31/12/2018 16:00:00,10.97,10.65,1,0.8
 31/12/2018 16:15:00,10.97,10.65,1,0.8
 31/12/2018 16:30:00,10.97,10.65,1,0.8
 31/12/2018 16:45:00,10.97,10.65,1,0.8
 31/12/2018 17:00:00,10.97,10.65,1,0.8
 31/12/2018 17:15:00,10.97,10.65,1,0.8
 31/12/2018 17:30:00,10.97,10.65,1,0.8
 31/12/2018 17:45:00,10.97,10.65,1,0.8
 31/12/2018 18:00:00,10.97,10.65,1,0.8
 31/12/2018 18:15:00,10.97,10.65,1,0.8
 31/12/2018 18:30:00,10.97,10.65,1,0.8
 31/12/2018 18:45:00,10.97,10.65,1,0.8
 31/12/2018 19:00:00,10.97,10.65,1,0.8
 31/12/2018 19:15:00,10.97,10.65,1,0.8
 31/12/2018 19:30:00,10.97,10.65,1,0.8
 31/12/2018 19:45:00,10.97,10.65,1,0.8
 31/12/2018 20:00:00,10.97,10.65,1,0.8
 31/12/2018 20:15:00,10.97,10.65,1,0.8
 31/12/2018 20:30:00,10.97,10.65,1,0.8
 31/12/2018 20:45:00,10.97,10.65,1,0.8
 31/12/2018 21:00:00,10.97,10.65,1,0.8
 31/12/2018 21:15:00,10.97,10.65,1,0.8
 31/12/2018 21:30:00,10.97,10.65,1,0.8
 31/12/2018 21:45:00,10.97,10.65,1,0.8
 31/12/2018 22:00:00,10.97,10.65,1,0.8
 31/12/2018 22:15:00,10.97,10.65,1,0.8
 31/12/2018 22:30:00,10.97,10.65,1,0.8
 31/12/2018 22:45:00,10.97,10.65,1,0.8
 31/12/2018 23:00:00,10.97,10.65,1,0.8
 31/12/2018 23:15:00,10.97,10.65,1,0.8
 31/12/2018 23:30:00,10.97,10.65,1,0.8
 31/12/2018 23:45:00,10.97,10.65,1,0.8
 01/01/2019 00:00:00,10.97,10.65,1,0.8
 01/01/2019 00:15:00,10.97,10.65,1,0.8
 01/01/2019 00:30:00,10.97,10.65,1,0.8
 01/01/2019 00:45:00,10.97,10.65,1,0.8
 01/01/2019 01:00:00,10.97,10.65,1,0.8
 01/01/2019 01:15:00,10.97,10.65,1,0.8
 01/01/2019 01:30:00,10.97,10.65,1,0.8
 01/01/2019 01:45:00,10.97,10.65,1,0.8
 01/01/2019 02:00:00,10.97,10.65,1,0.8
 01/01/2019 02:15:00,10.97,10.65,1,0.8
 01/01/2019 02:30:00,10.97,10.65,1,0.8
 01/01/2019 02:45:00,10.97,10.65,1,0.8
 01/01/2019 03:00:00,10.97,10.65,1,0.8
 01/01/2019 03:15:00,10.97,10.65,1,0.8
 01/01/2019 03:30:00,10.97,10.65,1,0.8
 01/01/2019 03:45:00,10.97,10.65,1,0.8
 01/01/2019 04:00:00,10.97,10.65,1,0.8
 01/01/2019 04:15:00,10.97,10.65,1,0.8
 01/01/2019 04:30:00,10.97,10.65,1,0.8
 01/01/2019 04:45:00,10.97,10.65,1,0.8
 01/01/2019 05:00:00,10.97,10.65,1,0.8
 01/01/2019 05:15:00,10.97,10.65,1,0.8
 01/01/2019 05:30:00,10.97,10.65,1,0.8
 01/01/2019 05:45:00,10.97,10.65,1,0.8
 01/01/2019 06:00:00,10.97,10.65,1,0.8
 01/01/2019 06:15:00,10.97,10.65,1,0.8
 01/01/2019 06:30:00,10.97,10.65,1,0.8
 01/01/2019 06:45:00,10.97,10.65,1,0.8
 01/01/2019 07:00:00,10.97,10.65,1,0.8
 01/01/2019 07:15:00,10.97,10.65,1,0.8
 01/01/2019 07:30:00,10.97,10.65,1,0.8
 01/01/2019 07:45:00,10.97,10.65,1,0.8
 01/01/2019 08:00:00,10.97,10.65,1,0.8
 01/01/2019 08:15:00,10.97,10.65,1,0.8
 01/01/2019 08:30:00,10.97,10.65,1,0.8
 01/01/2019 08:45:00,10.97,10.65,1,0.8
 01/01/2019 09:00:00,10.97,10.65,1,0.8
 01/01/2019 09:15:00,10.97,10.65,1,0.8
 01/01/2019 09:30:00,10.97,10.65,1,0.8
 01/01/2019 09:45:00,10.97,10.65,1,0.8
 01/01/2019 10:00:00,10.97,10.65,1,0.8
 01/01/2019 10:15:00,10.97,10.65,1,0.8
 01/01/2019 10:30:00,10.97,10.65,1,0.8
 01/01/2019 10:45:00,10.97,10.65,1,0.8
 01/01/2019 11:00:00,10.97,10.65,1,0.8
 01/01/2019 11:15:00,10.97,10.65,1,0.8
 01/01/2019 11:30:00,10.97,10.65,1,0.8
 01/01/2019 11:45:00,10.97,10.65,1,0.8
 01/01/2019 12:00:00,10.97,10.65,1,0.8
 01/01/2019 12:15:00,10.97,10.65,1,0.8
 01/01/2019 12:30:00,10.97,10.65,1,0.8
 01/01/2019 12:45:00,10.97,10.65,1,0.8
 01/01/2019 13:00:00,10.97,10.65,1,0.8
 01/01/2019 13:15:00,10.97,10.65,1,0.8
 01/01/2019 13:30:00,10.97,10.65,1,0.8
 01/01/2019 13:45:00,10.97,10.65,1,0.8
 01/01/2019 14:00:00,10.97,10.65,1,0.8
 01/01/2019 14:15:00,10.97,10.65,1,0.8
 01/01/2019 14:30:00,10.97,10.65,1,0.8
 01/01/2019 14:45:00,10.97,10.65,1,0.8
 01/01/2019 15:00:00,10.97,10.65,1,0.8
 01/01/2019 15:15:00,10.97,10.65,1,0.8
 01/01/2019 15:30:00,10.97,10.65,1,0.8
 01/01/2019 15:45:00,10.97,10.65,1,0.8
 01/01/2019 16:00:00,10.97,10.65,1,0.8
 01/01/2019 16:15:00,10.97,10.65,1,0.8
 01/01/2019 16:30:00,10.97,10.65,1,0.8
 01/01/2019 16:45:00,10.97,10.65,1,0.8
 01/01/2019 17:00:00,10.97,10.65,1,0.8
 01/01/2019 17:15:00,10.97,10.65,1,0.8
 01/01/2019 17:30:00,10.97,10.65,1,0.8
 01/01/2019 17:45:00,10.97,10.65,1,0.8
 01/01/2019 18:00:00,10.97,10.65,1,0.8
 01/01/2019 18:15:00,10.97,10.65,1,0.8
 01/01/2019 18:30:00,10.97,10.65,1,0.8
 01/01/2019 18:45:00,10.97,10.65,1,0.8
 01/01/2019 19:00:00,10.97,10.65,1,0.8
 01/01/2019 19:15:00,10.97,10.65,1,0.8
 01/01/2019 19:30:00,10.97,10.65,1,0.8
 01/01/2019 19:45:00,10.97,10.65,1,0.8
 01/01/2019 20:00:00,10.97,10.65,1,0.8
 01/01/2019 20:15:00,10.97,10.65,1,0.8
 01/01/2019 20:30:00,10.97,10.65,1,0.8
 01/01/2019 20:45:00,10.97,10.65,1,0.8
 01/01/2019 21:00:00,10.97,10.65,1,0.8
 01/01/2019 21:15:00,10.97,10.65,1,0.8
 01/01/2019 21:30:00,10.97,10.65,1,0.8
 01/01/2019 21:45:00,10.97,10.65,1,0.8
 01/01/2019 22:00:00,10.97,10.65,1,0.8
 01/01/2019 22:15:00,10.97,10.65,1,0.8
 01/01/2019 22:30:00,10.97,10.65,1,0.8
 01/01/2019 22:45:00,10.97,10.65,1,0.8
 01/01/2019 23:00:00,10.97,10.65,1,0.8
 01/01/2019 23:15:00,10.97,10.65,1,0.8
 01/01/2019 23:30:00,10.97,10.65,1,0.8
 01/01/2019 23:45:00,10.97,10.65,1,0.8
 02/01/2019 00:00:00,10.97,10.65,1,0.8
 02/01/2019 00:15:00,10.97,10.65,1,0.8
 02/01/2019 00:30:00,10.97,10.65,1,0.8
 02/01/2019 00:45:00,10.97,10.65,1,0.8
 02/01/2019 01:00:00,10.97,10.65,1,0.8
 02/01/2019 01:15:00,10.97,10.65,1,0.8
 02/01/2019 01:30:00,10.97,10.65,1,0.8
 02/01/2019 01:45:00,10.97,10.65,1,0.8
 02/01/2019 02:00:00,10.97,10.65,1,0.8
 02/01/2019 02:15:00,10.97,10.65,1,0.8
 02/01/2019 02:30:00,10.97,10.65,1,0.8
 02/01/2019 02:45:00,10.97,10.65,1,0.8
 02/01/2019 03:00:00,10.97,10.65,1,0.8
 02/01/2019 03:15:00,10.97,10.65,1,0.8
 02/01/2019 03:30:00,10.97,10.65,1,0.8
 02/01/2019 03:45:00,10.97,10.65,1,0.8
 02/01/2019 04:00:00,10.97,10.65,1,0.8
 02/01/2019 04:15:00,10.97,10.65,1,0.8
 02/01/2019 04:30:00,10.97,10.65,1,0.8
 02/01/2019 04:45:00,10.97,10.65,1,0.8
 02/01/2019 05:00:00,10.97,10.65,1,0.8
 02/01/2019 05:15:00,10.97,10.65,1,0.8
 02/01/2019 05:30:00,10.97,10.65,1,0.8
 02/01/2019 05:45:00,10.97,10.65,1,0.8
 02/01/2019 06:00:00,10.97,10.65,1,0.8
 02/01/2019 06:15:00,10.97,10.65,1,0.8
 02/01/2019 06:30:00,10.97,10.65,1,0.8
 02/01/2019 06:45:00,10.97,10.65,1,0.8
 02/01/2019 07:00:00,10.97,10.65,1,0.8
 02/01/2019 07:15:00,10.97,10.65,1,0.8
 02/01/2019 07:30:00,10.97,10.65,1,0.8
 02/01/2019 07:45:00,10.97,10.65,1,0.8
 02/01/2019 08:00:00,10.97,10.65,1,0.8
 02/01/2019 08:15:00,10.97,10.65,1,0.8
 02/01/2019 08:30:00,10.97,10.65,1,0.8
 02/01/2019 08:45:00,10.97,10.65,1,0.8
 02/01/2019 09:00:00,10.97,10.65,1,0.8
 02/01/2019 09:15:00,10.97,10.65,1,0.8
 02/01/2019 09:30:00,10.97,10.65,1,0.8
 02/01/2019 09:45:00,10.97,10.65,1,0.8
 02/01/2019 10:00:00,10.97,10.65,1,0.8
 02/01/2019 10:15:00,10.97,10.65,1,0.8
 02/01/2019 10:30:00,10.97,10.65,1,0.8
 02/01/2019 10:45:00,10.97,10.65,1,0.8
 02/01/2019 11:00:00,10.97,10.65,1,0.8
 02/01/2019 11:15:00,10.97,10.65,1,0.8
 02/01/2019 11:30:00,10.97,10.65,1,0.8
 02/01/2019 11:45:00,10.97,10.65,1,0.8
 02/01/2019 12:00:00,10.97,10.65,1,0.8
 02/01/2019 12:15:00,10.97,10.65,1,0.8
 02/01/2019 12:30:00,10.97,10.65,1,0.8
 02/01/2019 12:45:00,10.97,10.65,1,0.8
 02/01/2019 13:00:00,10.97,10.65,1,0.8
 02/01/2019 13:15:00,10.97,10.65,1,0.8
 02/01/2019 13:30:00,10.97,10.65,1,0.8
 02/01/2019 13:45:00,10.97,10.65,1,0.8
 02/01/2019 14:00:00,10.97,10.65,1,0.8
 02/01/2019 14:15:00,10.97,10.65,1,0.8
 02/01/2019 14:30:00,10.97,10.65,1,0.8
 02/01/2019 14:45:00,10.97,10.65,1,0.8
 02/01/2019 15:00:00,10.97,10.65,1,0.8
 02/01/2019 15:15:00,10.97,10.65,1,0.8
 02/01/2019 15:30:00,10.97,10.65,1,0.8
 02/01/2019 15:45:00,10.97,10.65,1,0.8
 02/01/2019 16:00:00,10.97,10.65,1,0.8
 02/01/2019 16:15:00,10.97,10.65,1,0.8
 02/01/2019 16:30:00,10.97,10.65,1,0.8
 02/01/2019 16:45:00,10.97,10.65,1,0.8
 02/01/2019 17:00:00,10.97,10.65,1,0.8
 02/01/2019 17:15:00,10.97,10.65,1,0.8
 02/01/2019 17:30:00,10.97,10.65,1,0.8
 02/01/2019 17:45:00,10.97,10.65,1,0.8
 02/01/2019 18:00:00,10.97,10.65,1,0.8
 02/01/2019 18:15:00,10.97,10.65,1,0.8
 02/01/2019 18:30:00,10.97,10.65,1,0.8
 02/01/2019 18:45:00,10.97,10.65,1,0.8
 02/01/2019 19:00:00,10.97,10.65,1,0.8
 02/01/2019 19:15:00,10.97,10.65,1,0.8
 02/01/2019 19:30:00,10.97,10.65,1,0.8
 02/01/2019 19:45:00,10.97,10.65,1,0.8
 02/01/2019 20:00:00,10.97,10.65,1,0.8
 02/01/2019 20:15:00,10.97,10.65,1,0.8
 02/01/2019 20:30:00,10.97,10.65,1,0.8
 02/01/2019 20:45:00,10.97,10.65,1,0.8
 02/01/2019 21:00:00,10.97,10.65,1,0.8
 02/01/2019 21:15:00,10.97,10.65,1,0.8
 02/01/2019 21:30:00,10.97,10.65,1,0.8
 02/01/2019 21:45:00,10.97,10.65,1,0.8
 02/01/2019 22:00:00,10.97,10.65,1,0.8
 02/01/2019 22:15:00,10.97,10.65,1,0.8
 02/01/2019 22:30:00,10.97,10.65,1,0.8
 02/01/2019 22:45:00,10.97,10.65,1,0.8
 02/01/2019 23:00:00,10.97,10.65,1,0.8
 02/01/2019 23:15:00,10.97,10.65,1,0.8
 02/01/2019 23:30:00,10.97,10.65,1,0.8
 02/01/2019 23:45:00,10.97,10.65,1,0.8
 03/01/2019 00:00:00,10.97,10.65,1,0.8
 03/01/2019 00:15:00,10.97,10.65,1,0.8
 03/01/2019 00:30:00,10.97,10.65,1,0.8
 03/01/2019 00:45:00,10.97,10.65,1,0.8
 03/01/2019 01:00:00,10.97,10.65,1,0.8
 03/01/2019 01:15:00,10.97,10.65,1,0.8
 03/01/2019 01:30:00,10.97,10.65,1,0.8
 03/01/2019 01:45:00,10.97,10.65,1,0.8
 03/01/2019 02:00:00,10.97,10.65,1,0.8
 03/01/2019 02:15:00,10.97,10.65,1,0.8
 03/01/2019 02:30:00,10.97,10.65,1,0.8
 03/01/2019 02:45:00,10.97,10.65,1,0.8
 03/01/2019 03:00:00,10.97,10.65,1,0.8
 03/01/2019 03:15:00,10.97,10.65,1,0.8
 03/01/2019 03:30:00,10.97,10.65,1,0.8
 03/01/2019 03:45:00,10.97,10.65,1,0.8
 03/01/2019 04:00:00,10.97,10.65,1,0.8
 03/01/2019 04:15:00,10.97,10.65,1,0.8
 03/01/2019 04:30:00,10.97,10.65,1,0.8
 03/01/2019 04:45:00,10.97,10.65,1,0.8
 03/01/2019 05:00:00,10.97,10.65,1,0.8
 03/01/2019 05:15:00,10.97,10.65,1,0.8
 03/01/2019 05:30:00,10.97,10.65,1,0.8
 03/01/2019 05:45:00,10.97,10.65,1,0.8
 03/01/2019 06:00:00,10.97,10.65,1,0.8
 03/01/2019 06:15:00,10.97,10.65,1,0.8
 03/01/2019 06:30:00,10.97,10.65,1,0.8
 03/01/2019 06:45:00,10.97,10.65,1,0.8
 03/01/2019 07:00:00,10.97,10.65,1,0.8
 03/01/2019 07:15:00,10.97,10.65,1,0.8
 03/01/2019 07:30:00,10.97,10.65,1,0.8
 03/01/2019 07:45:00,10.97,10.65,1,0.8
 03/01/2019 08:00:00,10.97,10.65,1,0.8
 03/01/2019 08:15:00,10.97,10.65,1,0.8
 03/01/2019 08:30:00,10.97,10.65,1,0.8
 03/01/2019 08:45:00,10.97,10.65,1,0.8
 03/01/2019 09:00:00,10.97,10.65,1,0.8
 03/01/2019 09:15:00,10.97,10.65,1,0.8
 03/01/2019 09:30:00,10.97,10.65,1,0.8
 03/01/2019 09:45:00,10.97,10.65,1,0.8
 03/01/2019 10:00:00,10.97,10.65,1,0.8
 03/01/2019 10:15:00,10.97,10.65,1,0.8
 03/01/2019 10:30:00,10.97,10.65,1,0.8
 03/01/2019 10:45:00,10.97,10.65,1,0.8
 03/01/2019 11:00:00,10.97,10.65,1,0.8
 03/01/2019 11:15:00,10.97,10.65,1,0.8
 03/01/2019 11:30:00,10.97,10.65,1,0.8
 03/01/2019 11:45:00,10.97,10.65,1,0.8
 03/01/2019 12:00:00,10.97,10.65,1,0.8
 03/01/2019 12:15:00,10.99,10.65,1,0.8
 03/01/2019 12:30:00,11.11,10.65,1,0.8
 03/01/2019 12:45:00,11.16,10.65,1,0.29
 03/01/2019 13:00:00,11.16,10.65,1,0.44
 03/01/2019 13:15:00,11.08,10.65,1,0.5
 03/01/2019 13:30:00,11.06,10.65,1,0.5
 03/01/2019 13:45:00,11.06,10.65,1,0.46
 03/01/2019 14:00:00,11.06,10.65,1,0.52
 03/01/2019 14:15:00,11.02,10.65,1,0.36
 03/01/2019 14:30:00,11.0,10.65,1,0.46
 03/01/2019 14:45:00,11.0,10.65,1,0.56
 03/01/2019 15:00:00,11.03,10.65,1,0.77
 03/01/2019 15:15:00,11.06,10.65,1,0.77
 03/01/2019 15:30:00,11.06,10.65,1,0.77
 03/01/2019 15:45:00,11.06,10.65,1,0.77
 03/01/2019 16:00:00,11.06,10.65,1,0.77
 03/01/2019 16:15:00,11.06,10.65,1,0.85
 03/01/2019 16:30:00,11.06,10.65,1,1.02
 03/01/2019 16:45:00,11.02,10.65,1,1.02
 03/01/2019 17:00:00,10.98,10.65,1,1.02
 03/01/2019 17:15:00,10.93,10.65,1,1.19
 03/01/2019 17:30:00,10.93,10.65,1,1.29
 03/01/2019 17:45:00,10.93,10.65,1,1.29
 03/01/2019 18:00:00,10.93,10.65,1,1.29
 03/01/2019 18:15:00,10.93,10.65,1,1.29
 03/01/2019 18:30:00,10.93,10.65,1,1.29
 03/01/2019 18:45:00,10.93,10.65,1,1.29
 03/01/2019 19:00:00,10.93,10.65,1,1.29
 03/01/2019 19:15:00,10.93,10.65,1,1.29
 03/01/2019 19:30:00,10.98,10.65,1,1.29
 03/01/2019 19:45:00,11.01,10.65,1,1.29
 03/01/2019 20:00:00,11.06,10.65,1,1.2
 03/01/2019 20:15:00,11.06,10.65,1,1.04
 03/01/2019 20:30:00,11.06,10.65,1,1.04
 03/01/2019 20:45:00,11.06,10.65,1,1.04
 03/01/2019 21:00:00,11.08,10.65,1,1.04
 03/01/2019 21:15:00,11.12,10.65,1,1.04
 03/01/2019 21:30:00,11.12,10.65,1,1.04
 03/01/2019 21:45:00,11.1,10.65,1,1.04
 03/01/2019 22:00:00,11.05,10.65,1,1.04
 03/01/2019 22:15:00,11.05,10.65,1,1.04
 03/01/2019 22:30:00,11.05,10.65,1,1.04
 03/01/2019 22:45:00,11.05,10.65,1,0.91
 03/01/2019 23:00:00,11.05,10.65,1,0.77
 03/01/2019 23:15:00,11.07,10.65,1,0.77
 03/01/2019 23:30:00,11.12,10.65,1,0.77
 03/01/2019 23:45:00,11.12,10.65,1,0.77
 04/01/2019 00:00:00,11.12,10.65,1,0.77
 04/01/2019 00:15:00,11.06,10.65,1,0.77
 04/01/2019 00:30:00,11.03,10.65,1,0.77
 04/01/2019 00:45:00,10.99,10.65,1,0.77
 04/01/2019 01:00:00,10.99,10.65,1,0.77
 04/01/2019 01:15:00,10.99,10.65,1,0.77
 04/01/2019 01:30:00,11.04,10.65,1,0.77
 04/01/2019 01:45:00,11.06,10.65,1,0.77
 04/01/2019 02:00:00,11.1,10.65,1,0.77
 04/01/2019 02:15:00,11.1,10.65,1,0.77
 04/01/2019 02:30:00,11.1,10.65,1,0.77
 04/01/2019 02:45:00,11.1,10.65,1,0.77
 04/01/2019 03:00:00,11.1,10.65,1,0.77
 04/01/2019 03:15:00,11.1,10.65,1,0.77
 04/01/2019 03:30:00,11.1,10.65,1,0.77
 04/01/2019 03:45:00,11.1,10.65,1,0.77
 04/01/2019 04:00:00,11.13,10.65,1,0.77
 04/01/2019 04:15:00,11.16,10.65,1,0.77
 04/01/2019 04:30:00,11.16,10.65,1,0.77
 04/01/2019 04:45:00,11.16,10.65,1,0.77
 04/01/2019 05:00:00,11.16,10.65,1,0.77
 04/01/2019 05:15:00,11.16,10.65,1,0.77
 04/01/2019 05:30:00,11.16,10.65,1,0.77
 04/01/2019 05:45:00,11.12,10.65,1,0.77
 04/01/2019 06:00:00,11.1,10.65,1,0.77
 04/01/2019 06:15:00,11.05,10.65,1,0.77
 04/01/2019 06:30:00,11.04,10.65,1,0.77
 04/01/2019 06:45:00,11.04,10.65,1,0.77
 04/01/2019 07:00:00,10.99,10.65,1,0.77
 04/01/2019 07:15:00,10.98,10.65,1,0.77
 04/01/2019 07:30:00,10.95,10.65,1,0.77
 04/01/2019 07:45:00,10.92,10.65,1,0.77
 04/01/2019 08:00:00,10.92,10.65,1,0.77
