DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 04/01/2019 08:15:00,10.95,10.65,1,0.83
 04/01/2019 08:30:00,11.0,10.65,1,1.02
 04/01/2019 08:45:00,11.0,10.65,1,1.02
 04/01/2019 09:00:00,11.0,10.65,1,1.02
 04/01/2019 09:15:00,11.0,10.65,1,1.02
 04/01/2019 09:30:00,11.0,10.65,1,1.02
 04/01/2019 09:45:00,11.0,10.65,1,1.02
 04/01/2019 10:00:00,11.02,10.65,1,0.77
 04/01/2019 10:15:00,11.06,10.65,1,0.77
 04/01/2019 10:30:00,11.06,10.65,1,0.77
 04/01/2019 10:45:00,11.06,10.65,1,0.71
 04/01/2019 11:00:00,11.06,10.65,1,0.5
 04/01/2019 11:15:00,11.12,10.65,1,0.5
 04/01/2019 11:30:00,11.12,10.65,1,0.5
 04/01/2019 11:45:00,11.12,10.65,1,0.5
 04/01/2019 12:00:00,11.12,10.65,1,0.5
 04/01/2019 12:15:00,11.12,10.65,1,0.5
 04/01/2019 12:30:00,11.12,10.65,1,0.5
 04/01/2019 12:45:00,11.14,10.65,1,0.49
 04/01/2019 13:00:00,11.13,10.65,1,0.25
 04/01/2019 13:15:00,11.12,10.65,1,0.41
 04/01/2019 13:30:00,11.12,10.65,1,0.49
 04/01/2019 13:45:00,11.12,10.65,1,0.49
 04/01/2019 14:00:00,11.12,10.65,1,0.49
 04/01/2019 14:15:00,11.12,10.65,1,0.49
 04/01/2019 14:30:00,11.12,10.65,1,0.49
 04/01/2019 14:45:00,11.12,10.65,1,0.49
 04/01/2019 15:00:00,11.12,10.65,1,0.49
 04/01/2019 15:15:00,11.12,10.65,1,0.49
 04/01/2019 15:30:00,11.12,10.65,1,0.67
 04/01/2019 15:45:00,11.12,10.65,1,0.75
 04/01/2019 16:00:00,11.12,10.65,1,0.75
 04/01/2019 16:15:00,11.11,10.65,1,0.86
 04/01/2019 16:30:00,11.06,10.65,1,1.02
 04/01/2019 16:45:00,11.06,10.65,1,1.02
 04/01/2019 17:00:00,11.02,10.65,1,1.02
 04/01/2019 17:15:00,11.0,10.65,1,1.24
 04/01/2019 17:30:00,11.0,10.65,1,1.29
 04/01/2019 17:45:00,11.0,10.65,1,1.29
 04/01/2019 18:00:00,11.02,10.65,1,1.29
 04/01/2019 18:15:00,11.06,10.65,1,1.29
 04/01/2019 18:30:00,11.06,10.65,1,1.29
 04/01/2019 18:45:00,11.06,10.65,1,1.29
 04/01/2019 19:00:00,11.06,10.65,1,1.29
 04/01/2019 19:15:00,11.06,10.65,1,1.29
 04/01/2019 19:30:00,11.11,10.65,1,1.29
 04/01/2019 19:45:00,11.12,10.65,1,1.29
 04/01/2019 20:00:00,11.12,10.65,1,1.29
 04/01/2019 20:15:00,11.08,10.65,1,1.15
 04/01/2019 20:30:00,10.96,10.65,1,1.02
 04/01/2019 20:45:00,10.95,10.65,1,1.02
 04/01/2019 21:00:00,10.99,10.65,1,1.02
 04/01/2019 21:15:00,10.99,10.65,1,1.02
 04/01/2019 21:30:00,10.99,10.65,1,1.02
 04/01/2019 21:45:00,11.0,10.65,1,1.02
 04/01/2019 22:00:00,11.04,10.65,1,1.02
 04/01/2019 22:15:00,11.04,10.65,1,1.02
 04/01/2019 22:30:00,11.02,10.65,1,1.02
 04/01/2019 22:45:00,10.97,10.65,1,1.02
 04/01/2019 23:00:00,11.03,10.65,1,1.02
 04/01/2019 23:15:00,11.07,10.65,1,1.02
 04/01/2019 23:30:00,11.07,10.65,1,1.02
 04/01/2019 23:45:00,11.07,10.65,1,0.81
 05/01/2019 00:00:00,11.07,10.65,1,0.77
 05/01/2019 00:15:00,11.07,10.65,1,0.77
 05/01/2019 00:30:00,11.07,10.65,1,0.77
 05/01/2019 00:45:00,11.07,10.65,1,0.77
 05/01/2019 01:00:00,11.07,10.65,1,0.77
 05/01/2019 01:15:00,11.07,10.65,1,0.77
 05/01/2019 01:30:00,11.07,10.65,1,0.77
 05/01/2019 01:45:00,11.07,10.65,1,0.77
 05/01/2019 02:00:00,11.07,10.65,1,0.77
 05/01/2019 02:15:00,11.07,10.65,1,0.77
 05/01/2019 02:30:00,11.07,10.65,1,0.77
 05/01/2019 02:45:00,11.07,10.65,1,0.77
 05/01/2019 03:00:00,11.07,10.65,1,0.77
 05/01/2019 03:15:00,11.07,10.65,1,0.77
 05/01/2019 03:30:00,11.07,10.65,1,0.77
 05/01/2019 03:45:00,11.07,10.65,1,0.77
 05/01/2019 04:00:00,11.07,10.65,1,0.77
 05/01/2019 04:15:00,11.07,10.65,1,0.77
 05/01/2019 04:30:00,11.07,10.65,1,0.77
 05/01/2019 04:45:00,11.07,10.65,1,0.77
 05/01/2019 05:00:00,11.07,10.65,1,0.77
 05/01/2019 05:15:00,11.07,10.65,1,0.77
 05/01/2019 05:30:00,11.07,10.65,1,0.77
 05/01/2019 05:45:00,11.07,10.65,1,0.77
 05/01/2019 06:00:00,11.07,10.65,1,0.77
 05/01/2019 06:15:00,11.07,10.65,1,0.77
 05/01/2019 06:30:00,11.07,10.65,1,0.77
 05/01/2019 06:45:00,11.07,10.65,1,0.77
 05/01/2019 07:00:00,11.07,10.65,1,0.77
 05/01/2019 07:15:00,11.07,10.65,1,0.77
 05/01/2019 07:30:00,11.07,10.65,1,0.77
 05/01/2019 07:45:00,11.07,10.65,1,0.77
 05/01/2019 08:00:00,11.07,10.65,1,0.77
 05/01/2019 08:15:00,11.07,10.65,1,0.77
 05/01/2019 08:30:00,11.07,10.65,1,0.77
 05/01/2019 08:45:00,11.07,10.65,1,0.77
 05/01/2019 09:00:00,11.07,10.65,1,0.77
 05/01/2019 09:15:00,11.07,10.65,1,0.77
 05/01/2019 09:30:00,11.07,10.65,1,0.77
 05/01/2019 09:45:00,11.07,10.65,1,0.77
 05/01/2019 10:00:00,11.07,10.65,1,0.77
 05/01/2019 10:15:00,11.07,10.65,1,0.77
 05/01/2019 10:30:00,11.07,10.65,1,0.77
 05/01/2019 10:45:00,11.07,10.65,1,0.77
 05/01/2019 11:00:00,11.08,10.65,1,0.79
 05/01/2019 11:15:00,11.08,10.65,1,0.79
 05/01/2019 11:30:00,11.08,10.65,1,0.79
 05/01/2019 11:45:00,11.08,10.65,1,0.79
 05/01/2019 12:00:00,11.08,10.65,1,0.79
 05/01/2019 12:15:00,11.08,10.65,1,0.79
 05/01/2019 12:30:00,11.08,10.65,1,0.79
 05/01/2019 12:45:00,11.08,10.65,1,0.79
 05/01/2019 13:00:00,11.08,10.65,1,0.79
 05/01/2019 13:15:00,11.04,10.65,1,0.79
 05/01/2019 13:30:00,11.01,10.65,1,0.79
 05/01/2019 13:45:00,11.01,10.65,1,0.79
 05/01/2019 14:00:00,11.01,10.65,1,0.79
 05/01/2019 14:15:00,11.01,10.65,1,0.79
 05/01/2019 14:30:00,11.01,10.65,1,0.79
 05/01/2019 14:45:00,11.01,10.65,1,0.79
 05/01/2019 15:00:00,11.01,10.65,1,0.79
 05/01/2019 15:15:00,11.01,10.65,1,0.79
 05/01/2019 15:30:00,11.01,10.65,1,0.79
 05/01/2019 15:45:00,11.01,10.65,1,0.79
 05/01/2019 16:00:00,11.01,10.65,1,0.8
 05/01/2019 16:15:00,11.01,10.65,1,1.06
 05/01/2019 16:30:00,11.01,10.65,1,1.06
 05/01/2019 16:45:00,11.01,10.65,1,1.06
 05/01/2019 17:00:00,10.98,10.65,1,1.06
 05/01/2019 17:15:00,10.96,10.65,1,1.06
 05/01/2019 17:30:00,11.01,10.65,1,1.06
 05/01/2019 17:45:00,11.09,10.65,1,1.06
 05/01/2019 18:00:00,11.09,10.65,1,1.06
 05/01/2019 18:15:00,11.09,10.65,1,1.12
 05/01/2019 18:30:00,11.11,10.65,1,1.32
 05/01/2019 18:45:00,11.09,10.65,1,1.32
 05/01/2019 19:00:00,11.1,10.65,1,1.32
 05/01/2019 19:15:00,11.03,10.65,1,1.32
 05/01/2019 19:30:00,11.02,10.65,1,1.14
 05/01/2019 19:45:00,11.0,10.65,1,1.06
 05/01/2019 20:00:00,10.96,10.65,1,1.06
 05/01/2019 20:15:00,10.96,10.65,1,1.06
 05/01/2019 20:30:00,10.96,10.65,1,1.06
 05/01/2019 20:45:00,10.96,10.65,1,1.06
 05/01/2019 21:00:00,10.96,10.65,1,1.06
 05/01/2019 21:15:00,10.96,10.65,1,1.06
 05/01/2019 21:30:00,10.96,10.65,1,0.81
 05/01/2019 21:45:00,10.96,10.65,1,0.79
 05/01/2019 22:00:00,10.96,10.65,1,0.79
 05/01/2019 22:15:00,11.0,10.65,1,0.79
 05/01/2019 22:30:00,11.02,10.65,1,0.79
 05/01/2019 22:45:00,11.02,10.65,1,0.79
 05/01/2019 23:00:00,11.02,10.65,1,0.79
 05/01/2019 23:15:00,11.02,10.65,1,0.79
 05/01/2019 23:30:00,11.02,10.65,1,0.79
 05/01/2019 23:45:00,11.02,10.65,1,0.79
 06/01/2019 00:00:00,11.02,10.65,1,0.79
 06/01/2019 00:15:00,10.97,10.65,1,0.79
 06/01/2019 00:30:00,10.96,10.65,1,0.79
 06/01/2019 00:45:00,10.96,10.65,1,0.79
 06/01/2019 01:00:00,10.96,10.65,1,0.79
 06/01/2019 01:15:00,11.0,10.65,1,0.79
 06/01/2019 01:30:00,11.03,10.65,1,0.79
 06/01/2019 01:45:00,11.03,10.65,1,0.79
 06/01/2019 02:00:00,11.03,10.65,1,0.79
 06/01/2019 02:15:00,11.03,10.65,1,0.79
 06/01/2019 02:30:00,11.03,10.65,1,0.79
 06/01/2019 02:45:00,11.03,10.65,1,0.79
 06/01/2019 03:00:00,10.93,10.65,1,0.79
 06/01/2019 03:15:00,10.83,10.65,1,0.79
 06/01/2019 03:30:00,10.88,10.65,1,0.79
 06/01/2019 03:45:00,10.88,10.65,1,0.79
 06/01/2019 04:00:00,10.88,10.65,1,0.79
 06/01/2019 04:15:00,10.88,10.65,1,0.79
 06/01/2019 04:30:00,10.88,10.65,1,0.79
 06/01/2019 04:45:00,10.88,10.65,1,0.79
 06/01/2019 05:00:00,10.88,10.65,1,0.79
 06/01/2019 05:15:00,10.88,10.65,1,0.79
 06/01/2019 05:30:00,10.88,10.65,1,0.79
 06/01/2019 05:45:00,10.88,10.65,1,0.79
 06/01/2019 06:00:00,10.88,10.65,1,0.79
 06/01/2019 06:15:00,10.93,10.65,1,0.79
 06/01/2019 06:30:00,11.0,10.65,1,0.79
 06/01/2019 06:45:00,11.0,10.65,1,0.79
 06/01/2019 07:00:00,11.0,10.65,1,0.79
 06/01/2019 07:15:00,11.0,10.65,1,0.79
 06/01/2019 07:30:00,11.04,10.65,1,0.79
 06/01/2019 07:45:00,11.06,10.65,1,0.79
 06/01/2019 08:00:00,11.06,10.65,1,0.79
 06/01/2019 08:15:00,11.06,10.65,1,0.79
 06/01/2019 08:30:00,11.06,10.65,1,0.79
 06/01/2019 08:45:00,11.06,10.65,1,0.79
 06/01/2019 09:00:00,11.04,10.65,1,0.79
 06/01/2019 09:15:00,11.0,10.65,1,0.79
 06/01/2019 09:30:00,11.0,10.65,1,0.79
 06/01/2019 09:45:00,11.0,10.65,1,0.79
 06/01/2019 10:00:00,11.03,10.65,1,0.79
 06/01/2019 10:15:00,11.06,10.65,1,0.79
 06/01/2019 10:30:00,11.06,10.65,1,0.79
 06/01/2019 10:45:00,11.06,10.65,1,0.79
 06/01/2019 11:00:00,11.1,10.65,1,0.79
 06/01/2019 11:15:00,11.12,10.65,1,0.79
 06/01/2019 11:30:00,11.12,10.65,1,0.79
 06/01/2019 11:45:00,11.12,10.65,1,0.79
 06/01/2019 12:00:00,11.12,10.65,1,0.79
 06/01/2019 12:15:00,11.12,10.65,1,0.79
 06/01/2019 12:30:00,11.12,10.65,1,0.79
 06/01/2019 12:45:00,11.12,10.65,1,0.79
 06/01/2019 13:00:00,11.12,10.65,1,0.79
 06/01/2019 13:15:00,11.12,10.65,1,0.79
 06/01/2019 13:30:00,11.13,10.65,1,0.79
 06/01/2019 13:45:00,11.05,10.65,1,0.79
 06/01/2019 14:00:00,10.94,10.65,1,0.79
 06/01/2019 14:15:00,10.94,10.65,1,0.79
 06/01/2019 14:30:00,10.94,10.65,1,0.79
 06/01/2019 14:45:00,10.97,10.65,1,0.79
 06/01/2019 15:00:00,11.0,10.65,1,0.79
 06/01/2019 15:15:00,11.0,10.65,1,0.79
 06/01/2019 15:30:00,11.0,10.65,1,0.79
 06/01/2019 15:45:00,11.0,10.65,1,0.79
 06/01/2019 16:00:00,11.0,10.65,1,0.79
 06/01/2019 16:15:00,11.0,10.65,1,0.94
 06/01/2019 16:30:00,10.96,10.65,1,1.06
 06/01/2019 16:45:00,11.12,10.65,1,1.06
 06/01/2019 17:00:00,11.07,10.65,1,1.06
 06/01/2019 17:15:00,11.05,10.65,1,1.06
 06/01/2019 17:30:00,11.03,10.65,1,1.06
 06/01/2019 17:45:00,11.04,10.65,1,1.06
 06/01/2019 18:00:00,11.04,10.65,1,1.06
 06/01/2019 18:15:00,11.04,10.65,1,1.06
 06/01/2019 18:30:00,11.05,10.65,1,1.06
 06/01/2019 18:45:00,11.11,10.65,1,1.06
 06/01/2019 19:00:00,11.11,10.65,1,1.06
 06/01/2019 19:15:00,11.11,10.65,1,1.06
 06/01/2019 19:30:00,11.1,10.65,1,1.06
 06/01/2019 19:45:00,10.96,10.65,1,1.06
 06/01/2019 20:00:00,10.99,10.65,1,1.06
 06/01/2019 20:15:00,11.02,10.65,1,1.06
 06/01/2019 20:30:00,11.03,10.65,1,1.06
 06/01/2019 20:45:00,11.03,10.65,1,1.06
 06/01/2019 21:00:00,11.03,10.65,1,1.06
 06/01/2019 21:15:00,11.03,10.65,1,0.91
 06/01/2019 21:30:00,11.03,10.65,1,0.8
 06/01/2019 21:45:00,11.03,10.65,1,0.8
 06/01/2019 22:00:00,11.03,10.65,1,0.8
 06/01/2019 22:15:00,11.03,10.65,1,0.8
 06/01/2019 22:30:00,11.06,10.65,1,0.8
 06/01/2019 22:45:00,11.03,10.65,1,0.8
 06/01/2019 23:00:00,11.04,10.65,1,0.8
 06/01/2019 23:15:00,11.08,10.65,1,0.8
 06/01/2019 23:30:00,11.08,10.65,1,0.8
 06/01/2019 23:45:00,11.08,10.65,1,0.8
 07/01/2019 00:00:00,11.08,10.65,1,0.8
 07/01/2019 00:00:00,11.08,10.65,1,0.8
 07/01/2019 00:15:00,10.99,10.65,1,0.8
 07/01/2019 00:30:00,10.96,10.65,1,0.8
 07/01/2019 00:45:00,10.96,10.65,1,0.8
 07/01/2019 01:00:00,10.96,10.65,1,0.8
 07/01/2019 01:15:00,10.96,10.65,1,0.8
 07/01/2019 01:30:00,10.96,10.65,1,0.8
 07/01/2019 01:45:00,11.01,10.65,1,0.8
 07/01/2019 02:00:00,11.02,10.65,1,0.8
 07/01/2019 02:15:00,11.02,10.65,1,0.8
 07/01/2019 02:30:00,11.02,10.65,1,0.8
 07/01/2019 02:45:00,11.02,10.65,1,0.8
 07/01/2019 03:00:00,11.07,10.65,1,0.8
 07/01/2019 03:15:00,11.08,10.65,1,0.8
 07/01/2019 03:30:00,11.08,10.65,1,0.8
 07/01/2019 03:45:00,11.08,10.65,1,0.8
 07/01/2019 04:00:00,11.08,10.65,1,0.8
 07/01/2019 04:15:00,11.08,10.65,1,0.8
 07/01/2019 04:30:00,11.08,10.65,1,0.8
 07/01/2019 04:45:00,11.08,10.65,1,0.8
 07/01/2019 05:00:00,11.08,10.65,1,0.8
 07/01/2019 05:15:00,11.08,10.65,1,0.8
 07/01/2019 05:30:00,11.08,10.65,1,0.8
 07/01/2019 05:45:00,11.04,10.65,1,0.8
 07/01/2019 06:00:00,11.02,10.65,1,0.8
 07/01/2019 06:15:00,10.99,10.65,1,0.8
 07/01/2019 06:30:00,11.02,10.65,1,0.8
 07/01/2019 06:45:00,11.02,10.65,1,0.8
 07/01/2019 07:00:00,10.98,10.65,1,0.8
 07/01/2019 07:15:00,10.96,10.65,1,0.8
 07/01/2019 07:30:00,10.91,10.65,1,0.8
 07/01/2019 07:45:00,10.93,10.65,1,0.8
 07/01/2019 08:00:00,10.99,10.65,1,0.8
 07/01/2019 08:15:00,10.99,10.65,1,0.8
 07/01/2019 08:30:00,11.04,10.65,1,0.8
 07/01/2019 08:45:00,11.19,10.65,1,0.8
 07/01/2019 09:00:00,11.19,10.65,1,0.8
 07/01/2019 09:15:00,11.19,10.65,1,0.8
 07/01/2019 09:30:00,11.19,10.65,1,0.8
 07/01/2019 09:45:00,11.19,10.65,1,0.8
 07/01/2019 10:00:00,11.19,10.65,1,0.8
 07/01/2019 10:15:00,11.19,10.65,1,0.8
 07/01/2019 10:30:00,11.19,10.65,1,0.8
 07/01/2019 10:45:00,11.19,10.65,1,0.8
 07/01/2019 11:00:00,11.19,10.65,1,0.8
 07/01/2019 11:15:00,11.19,10.65,1,0.8
 07/01/2019 11:30:00,11.19,10.65,1,0.8
 07/01/2019 11:45:00,11.19,10.65,1,0.8
 07/01/2019 12:00:00,11.19,10.65,1,0.8
 07/01/2019 12:15:00,11.19,10.65,1,0.8
 07/01/2019 12:30:00,11.19,10.65,1,0.8
 07/01/2019 12:45:00,11.19,10.65,1,0.8
 07/01/2019 13:00:00,11.19,10.65,1,0.8
 07/01/2019 13:15:00,11.19,10.65,1,0.8
 07/01/2019 13:30:00,11.19,10.65,1,0.8
 07/01/2019 13:45:00,11.19,10.65,1,0.8
 07/01/2019 14:00:00,11.19,10.65,1,0.8
 07/01/2019 14:15:00,11.19,10.65,1,0.8
 07/01/2019 14:30:00,11.19,10.65,1,0.8
 07/01/2019 14:45:00,11.19,10.65,1,0.8
 07/01/2019 15:00:00,11.19,10.65,1,0.8
 07/01/2019 15:15:00,11.19,10.65,1,0.8
 07/01/2019 15:30:00,11.19,10.65,1,0.8
 07/01/2019 15:45:00,11.19,10.65,1,0.8
 07/01/2019 16:00:00,11.19,10.65,1,0.8
 07/01/2019 16:15:00,11.19,10.65,1,0.89
 07/01/2019 16:30:00,11.19,10.65,1,1.07
 07/01/2019 16:45:00,11.18,10.65,1,1.07
 07/01/2019 17:00:00,10.95,10.65,1,1.07
 07/01/2019 17:15:00,10.95,10.65,1,1.07
 07/01/2019 17:30:00,10.95,10.65,1,1.31
 07/01/2019 17:45:00,10.95,10.65,1,1.32
 07/01/2019 18:00:00,10.97,10.65,1,1.32
 07/01/2019 18:15:00,11.01,10.65,1,1.32
 07/01/2019 18:30:00,11.03,10.65,1,1.32
 07/01/2019 18:45:00,11.07,10.65,1,1.32
 07/01/2019 19:00:00,11.09,10.65,1,1.32
 07/01/2019 19:15:00,11.12,10.65,1,1.32
 07/01/2019 19:30:00,11.12,10.65,1,1.16
 07/01/2019 19:45:00,11.12,10.65,1,1.07
 07/01/2019 20:00:00,11.12,10.65,1,1.07
 07/01/2019 20:15:00,11.12,10.65,1,1.07
 07/01/2019 20:30:00,11.06,10.65,1,1.07
 07/01/2019 20:45:00,11.03,10.65,1,1.07
 07/01/2019 21:00:00,11.03,10.65,1,1.07
 07/01/2019 21:15:00,10.98,10.65,1,1.07
 07/01/2019 21:30:00,10.96,10.65,1,1.07
 07/01/2019 21:45:00,10.96,10.65,1,1.07
 07/01/2019 22:00:00,10.96,10.65,1,0.93
 07/01/2019 22:15:00,10.96,10.65,1,0.8
 07/01/2019 22:30:00,10.99,10.65,1,0.8
 07/01/2019 22:45:00,11.01,10.65,1,0.8
 07/01/2019 23:00:00,11.01,10.65,1,0.8
 07/01/2019 23:15:00,11.01,10.65,1,0.8
 07/01/2019 23:30:00,10.93,10.65,1,0.8
 07/01/2019 23:45:00,10.93,10.65,1,0.8
 08/01/2019 00:00:00,10.93,10.65,1,0.8
 08/01/2019 00:15:00,11.03,10.65,1,0.8
 08/01/2019 00:30:00,11.05,10.65,1,0.8
 08/01/2019 00:45:00,11.05,10.65,1,0.8
 08/01/2019 01:00:00,11.08,10.65,1,0.8
 08/01/2019 01:15:00,11.09,10.65,1,0.8
 08/01/2019 01:30:00,11.05,10.65,1,0.8
 08/01/2019 01:45:00,11.0,10.65,1,0.8
 08/01/2019 02:00:00,11.0,10.65,1,0.8
 08/01/2019 02:15:00,11.0,10.65,1,0.8
 08/01/2019 02:30:00,10.95,10.65,1,0.8
 08/01/2019 02:45:00,10.97,10.65,1,0.8
 08/01/2019 03:00:00,10.97,10.65,1,0.8
 08/01/2019 03:15:00,10.97,10.65,1,0.8
 08/01/2019 03:30:00,11.01,10.65,1,0.8
 08/01/2019 03:45:00,11.03,10.65,1,0.8
 08/01/2019 04:00:00,11.04,10.65,1,0.8
 08/01/2019 04:15:00,11.09,10.65,1,0.8
 08/01/2019 04:30:00,11.09,10.65,1,0.8
 08/01/2019 04:45:00,11.09,10.65,1,0.8
 08/01/2019 05:00:00,11.09,10.65,1,0.8
 08/01/2019 05:15:00,11.07,10.65,1,0.8
 08/01/2019 05:30:00,11.03,10.65,1,0.8
 08/01/2019 05:45:00,11.03,10.65,1,0.8
 08/01/2019 06:00:00,11.03,10.65,1,0.8
 08/01/2019 06:15:00,10.98,10.65,1,0.8
 08/01/2019 06:30:00,10.96,10.65,1,0.8
 08/01/2019 06:45:00,10.94,10.65,1,0.8
 08/01/2019 07:00:00,11.02,10.65,1,0.8
 08/01/2019 07:15:00,11.07,10.65,1,0.8
 08/01/2019 07:30:00,11.03,10.65,1,0.8
 08/01/2019 07:45:00,11.03,10.65,1,0.8
 08/01/2019 08:00:00,11.03,10.65,1,0.8
 08/01/2019 08:15:00,11.03,10.65,1,0.8
 08/01/2019 08:30:00,11.04,10.65,1,0.8
 08/01/2019 08:45:00,11.09,10.65,1,0.8
 08/01/2019 09:00:00,11.09,10.65,1,0.8
 08/01/2019 09:15:00,11.05,10.65,1,0.8
 08/01/2019 09:30:00,11.05,10.65,1,0.8
 08/01/2019 09:45:00,11.08,10.65,1,0.69
 08/01/2019 10:00:00,11.04,10.65,1,0.55
 08/01/2019 10:15:00,11.02,10.65,1,0.55
 08/01/2019 10:30:00,11.02,10.65,1,0.55
 08/01/2019 10:45:00,11.05,10.65,1,0.55
 08/01/2019 11:00:00,11.08,10.65,1,0.55
 08/01/2019 11:15:00,11.08,10.65,1,0.55
 08/01/2019 11:30:00,11.08,10.65,1,0.55
 08/01/2019 11:45:00,11.08,10.65,2,0.55
 08/01/2019 12:00:00,11.08,10.65,2,0.55
 08/01/2019 12:15:00,11.08,10.65,1,0.55
 08/01/2019 12:30:00,11.08,10.65,2,0.55
 08/01/2019 12:45:00,11.08,10.65,2,0.55
 08/01/2019 13:00:00,11.08,10.65,2,0.55
 08/01/2019 13:15:00,11.08,10.65,2,0.55
 08/01/2019 13:30:00,11.08,10.65,2,0.55
 08/01/2019 13:45:00,11.08,10.65,2,0.55
 08/01/2019 14:00:00,11.08,10.65,2,0.55
 08/01/2019 14:15:00,11.08,10.65,2,0.55
 08/01/2019 14:30:00,11.05,10.65,2,0.55
 08/01/2019 14:45:00,11.02,10.65,2,0.55
 08/01/2019 15:00:00,11.02,10.65,2,0.55
 08/01/2019 15:15:00,11.06,10.65,2,0.55
 08/01/2019 15:30:00,11.08,10.65,2,0.78
 08/01/2019 15:45:00,11.08,10.65,2,0.82
 08/01/2019 16:00:00,11.08,10.65,2,0.82
 08/01/2019 16:15:00,11.03,10.65,2,0.82
 08/01/2019 16:30:00,11.07,10.65,2,0.82
 08/01/2019 16:45:00,11.05,10.65,2,1.0
 08/01/2019 17:00:00,11.02,10.65,2,1.07
 08/01/2019 17:15:00,11.02,10.65,2,1.07
 08/01/2019 17:30:00,11.02,10.65,2,1.07
 08/01/2019 17:45:00,11.02,10.65,2,1.25
 08/01/2019 18:00:00,11.02,10.65,2,1.34
 08/01/2019 18:15:00,11.02,10.65,2,1.34
 08/01/2019 18:30:00,11.02,10.65,2,1.34
 08/01/2019 18:45:00,11.02,10.65,2,1.34
 08/01/2019 19:00:00,11.07,10.65,2,1.34
 08/01/2019 19:15:00,11.08,10.65,2,1.34
 08/01/2019 19:30:00,11.08,10.65,2,1.19
 08/01/2019 19:45:00,11.1,10.65,2,1.07
 08/01/2019 20:00:00,11.15,10.65,2,1.07
 08/01/2019 20:15:00,11.15,10.65,2,1.07
 08/01/2019 20:30:00,10.98,10.65,2,1.07
 08/01/2019 20:45:00,10.94,10.65,2,1.07
 08/01/2019 21:00:00,10.94,10.65,2,1.07
 08/01/2019 21:15:00,10.94,10.65,2,1.07
 08/01/2019 21:30:00,10.94,10.65,2,1.07
 08/01/2019 21:45:00,10.93,10.65,2,1.07
 08/01/2019 22:00:00,10.95,10.65,2,1.07
 08/01/2019 22:15:00,10.96,10.65,2,0.83
 08/01/2019 22:30:00,11.0,10.65,2,0.82
 08/01/2019 22:45:00,11.0,10.65,2,0.82
 08/01/2019 23:00:00,11.0,10.65,2,0.82
 08/01/2019 23:15:00,11.0,10.65,2,0.82
 08/01/2019 23:30:00,11.0,10.65,2,0.82
 08/01/2019 23:45:00,11.0,10.65,2,0.82
 09/01/2019 00:00:00,11.0,10.65,2,0.82
 09/01/2019 00:15:00,10.9,10.65,2,0.82
 09/01/2019 00:30:00,10.73,10.66,2,0.82
 09/01/2019 00:45:00,10.77,10.66,2,0.82
 09/01/2019 01:00:00,10.75,10.66,2,0.82
 09/01/2019 01:15:00,10.75,10.66,2,0.82
 09/01/2019 01:30:00,10.82,10.83,2,0.82
 09/01/2019 01:45:00,10.92,11.1,2,0.82
 09/01/2019 02:00:00,10.96,11.1,2,0.82
 09/01/2019 02:15:00,10.96,11.1,2,0.82
 09/01/2019 02:30:00,10.96,11.1,2,0.82
 09/01/2019 02:45:00,10.96,11.1,2,0.82
 09/01/2019 03:00:00,10.96,11.1,2,0.82
 09/01/2019 03:15:00,10.97,11.1,2,0.82
 09/01/2019 03:30:00,10.97,11.1,2,0.82
 09/01/2019 03:45:00,10.98,11.1,2,0.82
 09/01/2019 04:00:00,10.98,11.1,2,0.82
 09/01/2019 04:15:00,10.98,11.1,2,0.82
 09/01/2019 04:30:00,10.98,11.1,2,0.82
 09/01/2019 04:45:00,10.98,11.1,2,0.82
 09/01/2019 05:00:00,10.98,11.1,2,0.82
 09/01/2019 05:15:00,10.98,11.1,2,0.82
 09/01/2019 05:30:00,10.98,11.1,2,0.82
 09/01/2019 05:45:00,10.98,11.1,2,0.82
 09/01/2019 06:00:00,10.98,11.1,2,0.82
 09/01/2019 06:15:00,10.95,11.1,2,0.82
 09/01/2019 06:30:00,10.97,11.1,2,0.82
 09/01/2019 06:45:00,11.01,11.1,2,0.82
 09/01/2019 07:00:00,11.04,11.1,2,0.82
 09/01/2019 07:15:00,10.72,10.59,2,0.82
 09/01/2019 07:30:00,10.67,10.58,2,0.82
 09/01/2019 07:45:00,10.67,10.58,2,0.82
 09/01/2019 08:00:00,10.67,10.58,2,0.82
 09/01/2019 08:15:00,10.67,10.58,2,0.82
 09/01/2019 08:30:00,10.67,10.58,2,0.82
 09/01/2019 08:45:00,10.67,10.58,2,0.82
 09/01/2019 09:00:00,10.67,10.58,2,0.82
 09/01/2019 09:15:00,10.67,10.58,2,0.82
 09/01/2019 09:30:00,10.67,10.58,2,0.76
 09/01/2019 09:45:00,10.72,10.58,2,0.57
 09/01/2019 10:00:00,10.72,10.58,2,0.57
 09/01/2019 10:15:00,10.73,10.58,2,0.3
 09/01/2019 10:30:00,10.66,10.58,2,0.17
 09/01/2019 10:45:00,10.68,10.58,2,0.03
 09/01/2019 11:00:00,10.68,10.58,2,0.03
 09/01/2019 11:15:00,10.68,10.58,2,-0.07
 09/01/2019 11:30:00,10.68,10.58,2,-0.22
 09/01/2019 11:45:00,10.68,10.58,2,-0.22
 09/01/2019 12:00:00,10.68,10.58,2,-0.22
 09/01/2019 12:15:00,10.68,10.71,2,-0.22
 09/01/2019 12:30:00,10.68,10.77,2,-0.22
 09/01/2019 12:45:00,10.68,10.77,2,-0.22
 09/01/2019 13:00:00,10.68,10.77,2,-0.22
 09/01/2019 13:15:00,10.68,10.77,2,-0.22
 09/01/2019 13:30:00,10.68,10.77,2,-0.22
 09/01/2019 13:45:00,10.68,10.77,2,-0.1
 09/01/2019 14:00:00,10.68,10.77,2,-0.15
 09/01/2019 14:15:00,10.68,10.77,2,-0.12
 09/01/2019 14:30:00,10.62,10.77,2,0.08
 09/01/2019 14:45:00,10.67,10.77,2,0.08
 09/01/2019 15:00:00,10.74,10.77,2,0.2
 09/01/2019 15:15:00,10.74,10.77,2,0.38
 09/01/2019 15:30:00,10.74,10.77,2,0.59
 09/01/2019 15:45:00,10.74,10.77,2,0.59
 09/01/2019 16:00:00,10.76,10.77,2,0.59
 09/01/2019 16:15:00,10.75,10.77,2,0.82
 09/01/2019 16:30:00,10.75,10.77,2,0.85
 09/01/2019 16:45:00,10.72,10.77,2,0.85
 09/01/2019 17:00:00,10.69,10.77,2,0.88
 09/01/2019 17:15:00,10.68,10.77,2,1.12
 09/01/2019 17:30:00,10.64,10.77,2,1.12
 09/01/2019 17:45:00,10.67,10.77,2,1.12
 09/01/2019 18:00:00,10.71,10.77,2,1.12
 09/01/2019 18:15:00,10.71,10.77,2,1.12
 09/01/2019 18:30:00,10.71,10.77,2,1.12
 09/01/2019 18:45:00,10.71,10.77,2,1.12
 09/01/2019 19:00:00,10.71,10.77,2,1.12
 09/01/2019 19:15:00,10.71,10.77,2,1.12
 09/01/2019 19:30:00,10.77,10.77,2,1.12
 09/01/2019 19:45:00,10.77,10.77,2,1.12
 09/01/2019 20:00:00,10.77,10.77,2,1.12
 09/01/2019 20:15:00,10.77,10.77,2,1.12
 09/01/2019 20:30:00,10.77,10.77,2,1.12
 09/01/2019 20:45:00,10.77,10.77,2,1.12
 09/01/2019 21:00:00,10.77,10.77,2,1.12
 09/01/2019 21:15:00,10.77,10.77,2,1.03
 09/01/2019 21:30:00,10.77,10.77,2,0.87
 09/01/2019 21:45:00,10.77,10.91,2,0.87
 09/01/2019 22:00:00,10.75,11.1,2,0.87
 09/01/2019 22:15:00,10.64,11.1,2,0.87
 09/01/2019 22:30:00,10.6,11.1,2,0.87
 09/01/2019 22:45:00,10.6,11.1,2,0.87
 09/01/2019 23:00:00,10.6,11.1,2,0.87
 09/01/2019 23:15:00,10.6,11.1,2,0.87
 09/01/2019 23:30:00,10.6,11.1,2,0.87
 09/01/2019 23:45:00,10.6,11.1,2,0.87
 10/01/2019 00:00:00,10.62,11.1,2,0.87
 10/01/2019 00:15:00,10.57,11.1,2,0.87
 10/01/2019 00:30:00,10.65,11.1,2,0.87
 10/01/2019 00:45:00,10.65,11.1,2,0.87
 10/01/2019 01:00:00,10.65,11.1,2,0.87
 10/01/2019 01:15:00,10.65,11.1,2,0.87
 10/01/2019 01:30:00,10.65,11.1,2,0.87
 10/01/2019 01:45:00,10.65,11.1,2,0.87
 10/01/2019 02:00:00,10.68,11.1,2,0.87
 10/01/2019 02:15:00,10.71,11.1,2,0.87
 10/01/2019 02:30:00,10.71,11.1,2,0.87
 10/01/2019 02:45:00,10.71,11.1,2,0.87
 10/01/2019 03:00:00,10.71,11.1,2,0.87
 10/01/2019 03:15:00,10.71,11.1,2,0.87
 10/01/2019 03:30:00,10.71,11.1,2,0.87
 10/01/2019 03:45:00,10.71,11.1,2,0.87
 10/01/2019 04:00:00,10.71,11.1,2,0.87
 10/01/2019 04:15:00,10.71,11.1,2,0.87
 10/01/2019 04:30:00,10.71,11.1,2,0.87
 10/01/2019 04:45:00,10.71,11.1,2,0.87
 10/01/2019 05:00:00,10.71,11.1,2,0.87
 10/01/2019 05:15:00,10.71,11.1,2,0.87
 10/01/2019 05:30:00,10.71,11.1,2,0.87
 10/01/2019 05:45:00,10.71,11.1,2,0.87
 10/01/2019 06:00:00,10.69,11.1,2,0.87
 10/01/2019 06:15:00,10.6,11.1,2,0.87
 10/01/2019 06:30:00,10.6,11.1,2,0.87
 10/01/2019 06:45:00,10.63,11.1,2,0.87
 10/01/2019 07:00:00,10.75,11.1,2,0.87
 10/01/2019 07:15:00,10.75,11.1,2,0.87
 10/01/2019 07:30:00,10.75,11.1,2,0.87
 10/01/2019 07:45:00,10.71,11.1,2,0.87
 10/01/2019 08:00:00,10.69,11.1,2,0.87
 10/01/2019 08:15:00,10.69,11.1,2,0.87
 10/01/2019 08:30:00,10.69,11.1,2,0.87
 10/01/2019 08:45:00,10.69,11.1,2,0.87
 10/01/2019 09:00:00,10.69,11.1,2,0.87
 10/01/2019 09:15:00,10.69,11.1,2,0.87
 10/01/2019 09:30:00,10.69,11.1,2,0.87
 10/01/2019 09:45:00,10.69,11.1,2,0.87
 10/01/2019 10:00:00,10.69,11.1,2,0.65
 10/01/2019 10:15:00,10.71,11.1,2,0.6
 10/01/2019 10:30:00,10.75,11.1,2,0.57
 10/01/2019 10:45:00,10.75,11.1,2,0.34
 10/01/2019 11:00:00,10.75,11.1,2,0.17
 10/01/2019 11:15:00,10.75,11.1,2,-0.1
 10/01/2019 11:30:00,10.75,11.1,1,-0.06
 10/01/2019 11:45:00,10.73,11.1,1,0.07
 10/01/2019 12:00:00,10.69,11.1,1,0.04
 10/01/2019 12:15:00,10.69,11.1,1,-0.41
 10/01/2019 12:30:00,10.69,11.1,1,-0.47
 10/01/2019 12:45:00,10.66,11.1,1,-0.47
 10/01/2019 13:00:00,10.63,11.1,1,-0.47
 10/01/2019 13:15:00,10.63,11.1,1,-0.47
 10/01/2019 13:30:00,10.63,11.1,1,-0.47
 10/01/2019 13:45:00,10.63,11.1,1,-0.43
 10/01/2019 14:00:00,10.63,11.1,1,0.47
 10/01/2019 14:15:00,10.63,11.1,1,0.47
 10/01/2019 14:30:00,10.63,11.1,1,0.47
 10/01/2019 14:45:00,10.63,11.1,1,0.47
 10/01/2019 15:00:00,10.63,11.1,1,0.47
 10/01/2019 15:15:00,10.63,11.1,1,0.47
 10/01/2019 15:30:00,10.63,11.1,1,0.61
 10/01/2019 15:45:00,10.63,11.1,1,0.72
 10/01/2019 16:00:00,10.62,11.1,1,0.72
 10/01/2019 16:15:00,10.67,11.1,1,0.75
 10/01/2019 16:30:00,10.67,11.1,1,0.99
 10/01/2019 16:45:00,10.67,11.1,1,0.99
 10/01/2019 17:00:00,10.73,11.1,1,0.99
 10/01/2019 17:15:00,10.75,11.1,1,1.27
 10/01/2019 17:30:00,10.75,11.1,1,1.27
 10/01/2019 17:45:00,10.7,11.1,1,1.27
 10/01/2019 18:00:00,10.72,11.1,1,1.27
 10/01/2019 18:15:00,10.75,11.1,1,1.27
 10/01/2019 18:30:00,10.75,11.1,1,1.27
 10/01/2019 18:45:00,10.75,11.1,1,1.27
 10/01/2019 19:00:00,10.79,11.1,1,1.27
 10/01/2019 19:15:00,10.81,11.1,1,1.27
 10/01/2019 19:30:00,10.83,11.1,1,1.27
 10/01/2019 19:45:00,10.81,11.1,1,1.27
 10/01/2019 20:00:00,10.75,11.1,1,1.01
 10/01/2019 20:15:00,10.73,11.1,1,1.01
 10/01/2019 20:30:00,10.73,11.1,1,1.01
 10/01/2019 20:45:00,10.73,11.1,1,1.01
 10/01/2019 21:00:00,10.73,11.1,1,1.01
 10/01/2019 21:15:00,10.73,11.1,1,1.01
 10/01/2019 21:30:00,10.76,11.1,1,1.01
 10/01/2019 21:45:00,10.7,11.1,1,1.01
 10/01/2019 22:00:00,10.64,11.1,1,1.01
 10/01/2019 22:15:00,10.62,11.1,1,0.86
 10/01/2019 22:30:00,10.62,11.1,1,0.75
 10/01/2019 22:45:00,10.62,11.1,1,0.75
 10/01/2019 23:00:00,10.64,11.1,1,0.75
 10/01/2019 23:15:00,10.67,11.1,1,0.75
 10/01/2019 23:30:00,10.67,11.1,1,0.75
 10/01/2019 23:45:00,10.67,11.1,1,0.75
 11/01/2019 00:00:00,10.67,11.1,1,0.75
 11/01/2019 00:15:00,10.57,11.1,1,0.75
 11/01/2019 00:30:00,10.54,11.1,1,0.75
 11/01/2019 00:45:00,10.61,11.1,1,0.75
 11/01/2019 01:00:00,10.62,11.1,1,0.75
 11/01/2019 01:15:00,10.62,11.1,1,0.75
 11/01/2019 01:30:00,10.63,11.1,1,0.75
 11/01/2019 01:45:00,10.67,11.1,1,0.75
 11/01/2019 02:00:00,10.67,11.1,1,0.75
 11/01/2019 02:15:00,10.67,11.1,1,0.75
 11/01/2019 02:30:00,10.67,11.1,1,0.75
 11/01/2019 02:45:00,10.69,11.1,1,0.75
 11/01/2019 03:00:00,10.73,11.1,1,0.75
 11/01/2019 03:15:00,10.73,11.1,1,0.75
 11/01/2019 03:30:00,10.73,11.1,1,0.75
 11/01/2019 03:45:00,10.75,11.1,1,0.75
 11/01/2019 04:00:00,10.79,11.1,1,0.75
 11/01/2019 04:15:00,10.79,11.1,1,0.75
 11/01/2019 04:30:00,10.79,11.1,1,0.75
 11/01/2019 04:45:00,10.79,11.1,1,0.75
 11/01/2019 05:00:00,10.79,11.1,1,0.75
 11/01/2019 05:15:00,10.75,11.1,1,0.75
 11/01/2019 05:30:00,10.74,11.1,1,0.75
 11/01/2019 05:45:00,10.74,11.1,1,0.75
 11/01/2019 06:00:00,10.69,11.1,1,0.75
 11/01/2019 06:15:00,10.67,11.1,1,0.75
 11/01/2019 06:30:00,10.67,11.1,1,0.75
 11/01/2019 06:45:00,10.63,11.1,1,0.75
 11/01/2019 07:00:00,10.67,11.1,1,0.75
 11/01/2019 07:15:00,10.73,11.1,1,0.75
 11/01/2019 07:30:00,10.75,11.1,1,0.75
 11/01/2019 07:45:00,10.75,11.1,1,0.75
 11/01/2019 08:00:00,10.75,11.1,1,0.76
 11/01/2019 08:15:00,10.75,11.1,1,1.02
 11/01/2019 08:30:00,10.7,11.1,1,1.02
 11/01/2019 08:45:00,10.7,11.1,1,1.02
 11/01/2019 09:00:00,10.7,11.1,1,1.02
 11/01/2019 09:15:00,10.7,11.1,1,0.81
 11/01/2019 09:30:00,10.7,11.1,1,0.75
 11/01/2019 09:45:00,10.7,11.1,1,0.66
 11/01/2019 10:00:00,10.7,11.1,1,0.49
 11/01/2019 10:15:00,10.7,11.1,1,0.49
 11/01/2019 10:30:00,10.7,11.1,1,0.49
 11/01/2019 10:45:00,10.7,11.1,1,0.47
 11/01/2019 11:00:00,10.7,11.1,1,0.22
 11/01/2019 11:15:00,10.75,11.1,1,0.14
 11/01/2019 11:30:00,10.75,11.1,1,0.17
 11/01/2019 11:45:00,10.75,11.1,1,0.17
 11/01/2019 12:00:00,10.75,11.1,1,0.34
 11/01/2019 12:15:00,10.75,11.1,1,0.44
 11/01/2019 12:30:00,10.76,11.1,1,0.44
 11/01/2019 12:45:00,10.68,11.1,1,0.29
 11/01/2019 13:00:00,10.67,11.1,1,-0.31
 11/01/2019 13:15:00,10.67,11.1,1,0.06
 11/01/2019 13:30:00,10.67,11.1,1,0.31
 11/01/2019 13:45:00,10.67,11.1,1,0.34
 11/01/2019 14:00:00,10.71,11.1,1,0.22
 11/01/2019 14:15:00,10.94,11.1,1,0.22
 11/01/2019 14:30:00,11.07,11.1,1,0.35
 11/01/2019 14:45:00,11.07,11.1,1,0.6
 11/01/2019 15:00:00,11.07,11.1,1,0.6
 11/01/2019 15:15:00,11.07,11.1,1,0.6
 11/01/2019 15:30:00,11.07,11.1,1,0.6
 11/01/2019 15:45:00,11.04,11.1,1,0.72
 11/01/2019 16:00:00,11.16,11.1,1,0.85
 11/01/2019 16:15:00,11.16,11.1,1,0.85
 11/01/2019 16:30:00,11.05,11.1,1,0.85
 11/01/2019 16:45:00,10.98,11.1,1,0.96
 11/01/2019 17:00:00,10.96,11.1,1,1.12
 11/01/2019 17:15:00,10.96,11.1,1,1.12
 11/01/2019 17:30:00,10.96,11.1,1,1.12
 11/01/2019 17:45:00,10.96,11.1,1,1.12
 11/01/2019 18:00:00,10.96,11.1,1,1.12
 11/01/2019 18:15:00,10.96,11.1,1,1.12
 11/01/2019 18:30:00,10.96,11.1,1,1.12
 11/01/2019 18:45:00,10.99,11.1,1,1.12
 11/01/2019 19:00:00,11.02,11.1,1,1.12
 11/01/2019 19:15:00,11.02,11.1,1,1.12
 11/01/2019 19:30:00,11.02,11.1,1,1.12
 11/01/2019 19:45:00,11.02,11.1,1,1.12
 11/01/2019 20:00:00,10.96,11.1,1,1.12
 11/01/2019 20:15:00,10.96,11.1,1,1.12
 11/01/2019 20:30:00,11.01,11.1,1,1.08
 11/01/2019 20:45:00,11.03,11.1,1,0.85
 11/01/2019 21:00:00,10.99,11.1,1,0.85
 11/01/2019 21:15:00,10.95,11.1,1,0.85
 11/01/2019 21:30:00,10.95,11.1,1,0.85
 11/01/2019 21:45:00,10.88,11.1,1,0.85
 11/01/2019 22:00:00,10.91,11.1,1,0.85
 11/01/2019 22:15:00,10.95,11.1,1,0.85
 11/01/2019 22:30:00,10.97,11.1,1,0.85
 11/01/2019 22:45:00,11.01,11.1,1,0.85
 11/01/2019 23:00:00,10.94,11.1,1,0.85
 11/01/2019 23:15:00,10.96,11.1,1,0.85
 11/01/2019 23:30:00,10.96,11.1,1,0.85
 11/01/2019 23:45:00,10.96,11.1,1,0.85
 12/01/2019 00:00:00,10.96,11.1,1,0.85
 12/01/2019 00:15:00,10.96,11.1,1,0.85
 12/01/2019 00:30:00,10.96,11.1,1,0.85
 12/01/2019 00:45:00,10.96,11.1,1,0.85
 12/01/2019 01:00:00,10.96,11.1,1,0.85
 12/01/2019 01:15:00,10.96,11.1,1,0.85
 12/01/2019 01:30:00,10.96,11.1,1,0.85
 12/01/2019 01:45:00,10.96,11.1,1,0.85
 12/01/2019 02:00:00,10.98,11.1,1,0.85
 12/01/2019 02:15:00,11.02,11.1,1,0.85
 12/01/2019 02:30:00,11.02,11.1,1,0.85
 12/01/2019 02:45:00,11.02,11.1,1,0.85
 12/01/2019 03:00:00,11.02,11.1,1,0.85
 12/01/2019 03:15:00,11.02,11.1,1,0.85
 12/01/2019 03:30:00,11.04,11.1,1,0.85
 12/01/2019 03:45:00,10.98,11.1,1,0.85
 12/01/2019 04:00:00,10.98,11.1,1,0.85
 12/01/2019 04:15:00,10.94,11.1,1,0.85
 12/01/2019 04:30:00,10.93,11.1,1,0.85
 12/01/2019 04:45:00,10.93,11.1,1,0.85
 12/01/2019 05:00:00,10.93,11.1,1,0.85
 12/01/2019 05:15:00,10.93,11.1,1,0.82
 12/01/2019 05:30:00,10.93,11.1,1,0.59
 12/01/2019 05:45:00,10.93,11.1,1,0.59
 12/01/2019 06:00:00,10.93,11.1,1,0.59
 12/01/2019 06:15:00,10.89,11.1,1,0.59
 12/01/2019 06:30:00,10.87,11.1,1,0.59
 12/01/2019 06:45:00,10.87,11.1,1,0.59
 12/01/2019 07:00:00,10.87,11.1,1,0.59
 12/01/2019 07:15:00,10.9,11.1,1,0.59
 12/01/2019 07:30:00,10.94,11.1,1,0.59
 12/01/2019 07:45:00,10.94,11.1,1,0.59
 12/01/2019 08:00:00,10.94,11.1,1,0.59
 12/01/2019 08:15:00,10.94,11.1,1,0.59
 12/01/2019 08:30:00,10.98,11.1,1,0.79
 12/01/2019 08:45:00,11.01,11.1,1,0.82
 12/01/2019 09:00:00,11.01,11.1,1,0.82
 12/01/2019 09:15:00,11.0,11.1,1,0.82
 12/01/2019 09:30:00,10.96,11.1,1,0.82
 12/01/2019 09:45:00,10.96,11.1,1,0.82
 12/01/2019 10:00:00,10.96,11.1,1,0.82
 12/01/2019 10:15:00,10.96,11.1,1,0.82
 12/01/2019 10:30:00,10.96,11.1,1,0.82
 12/01/2019 10:45:00,10.99,11.1,1,0.58
 12/01/2019 11:00:00,10.94,11.1,1,0.55
 12/01/2019 11:15:00,10.94,11.1,1,0.55
 12/01/2019 11:30:00,10.94,11.1,1,0.55
 12/01/2019 11:45:00,10.94,11.1,1,0.55
 12/01/2019 12:00:00,10.94,11.1,1,0.55
 12/01/2019 12:15:00,10.94,11.1,1,0.39
 12/01/2019 12:30:00,10.99,11.1,1,0.12
 12/01/2019 12:45:00,11.0,11.1,1,0.25
 12/01/2019 13:00:00,11.0,11.1,1,0.25
 12/01/2019 13:15:00,11.0,11.1,1,0.25
 12/01/2019 13:30:00,11.0,11.1,1,0.45
 12/01/2019 13:45:00,11.0,11.1,1,0.5
 12/01/2019 14:00:00,11.0,11.1,1,0.5
 12/01/2019 14:15:00,11.0,11.1,1,0.5
 12/01/2019 14:30:00,10.97,11.1,1,0.5
 12/01/2019 14:45:00,10.96,11.1,1,0.5
 12/01/2019 15:00:00,10.96,11.1,1,0.5
 12/01/2019 15:15:00,10.96,11.1,1,0.5
 12/01/2019 15:30:00,10.96,11.1,1,0.5
 12/01/2019 15:45:00,10.96,11.1,1,0.62
 12/01/2019 16:00:00,10.93,11.1,1,0.77
 12/01/2019 16:15:00,10.96,11.1,1,0.77
 12/01/2019 16:30:00,11.01,11.1,1,0.77
 12/01/2019 16:45:00,11.0,11.1,1,0.81
 12/01/2019 17:00:00,10.96,11.1,1,1.04
 12/01/2019 17:15:00,10.95,11.1,1,1.04
 12/01/2019 17:30:00,10.95,11.1,1,1.04
 12/01/2019 17:45:00,10.95,11.1,1,1.04
 12/01/2019 18:00:00,10.95,11.1,1,1.04
 12/01/2019 18:15:00,10.95,11.1,1,1.04
 12/01/2019 18:30:00,10.96,11.1,1,1.04
 12/01/2019 18:45:00,10.96,11.1,1,1.04
 12/01/2019 19:00:00,10.98,11.1,1,1.04
 12/01/2019 19:15:00,10.97,11.1,1,1.04
 12/01/2019 19:30:00,10.91,11.1,1,1.04
 12/01/2019 19:45:00,10.88,11.1,1,1.04
 12/01/2019 20:00:00,10.88,11.1,1,1.04
 12/01/2019 20:15:00,10.88,11.1,1,1.04
 12/01/2019 20:30:00,11.05,11.1,1,1.04
 12/01/2019 20:45:00,11.06,11.1,1,1.04
 12/01/2019 21:00:00,11.06,11.1,1,1.04
 12/01/2019 21:15:00,11.08,11.1,1,1.04
 12/01/2019 21:30:00,11.12,11.1,1,1.0
 12/01/2019 21:45:00,11.1,11.1,1,0.79
 12/01/2019 22:00:00,10.94,11.1,1,0.79
 12/01/2019 22:15:00,10.97,11.1,1,0.79
 12/01/2019 22:30:00,11.0,11.1,1,0.79
 12/01/2019 22:45:00,11.0,11.1,1,0.79
 12/01/2019 23:00:00,11.03,11.1,1,0.79
 12/01/2019 23:15:00,11.06,11.1,1,0.79
 12/01/2019 23:30:00,11.05,11.1,1,0.79
 12/01/2019 23:45:00,10.93,11.1,1,0.79
 13/01/2019 00:00:00,10.93,11.1,1,0.79
 13/01/2019 00:15:00,11.07,11.1,1,0.79
 13/01/2019 00:30:00,10.98,11.1,1,0.79
 13/01/2019 00:45:00,10.94,11.1,1,0.79
 13/01/2019 01:00:00,10.94,11.1,1,0.79
 13/01/2019 01:15:00,10.94,11.1,1,0.79
 13/01/2019 01:30:00,10.96,11.1,1,0.79
 13/01/2019 01:45:00,11.0,11.1,1,0.79
 13/01/2019 02:00:00,11.0,11.1,1,0.79
 13/01/2019 02:15:00,11.0,11.1,1,0.79
 13/01/2019 02:30:00,11.0,11.1,1,0.79
 13/01/2019 02:45:00,11.0,11.1,1,0.79
 13/01/2019 03:00:00,11.0,11.1,1,0.79
 13/01/2019 03:15:00,11.0,11.1,1,0.79
 13/01/2019 03:30:00,10.97,11.1,1,0.79
 13/01/2019 03:45:00,10.96,11.1,1,0.79
 13/01/2019 04:00:00,10.96,11.1,1,0.79
 13/01/2019 04:15:00,10.96,11.1,1,0.79
 13/01/2019 04:30:00,11.01,11.1,1,0.79
 13/01/2019 04:45:00,11.03,11.1,1,0.79
 13/01/2019 05:00:00,11.03,11.1,1,0.79
 13/01/2019 05:15:00,11.03,11.1,1,0.79
 13/01/2019 05:30:00,11.03,11.1,1,0.79
 13/01/2019 05:45:00,11.03,11.1,1,0.79
 13/01/2019 06:00:00,11.03,11.1,1,0.79
 13/01/2019 06:15:00,10.97,11.1,1,0.79
 13/01/2019 06:30:00,10.96,11.1,1,0.79
 13/01/2019 06:45:00,10.96,11.1,1,0.79
 13/01/2019 07:00:00,10.96,11.1,1,0.79
 13/01/2019 07:15:00,10.96,11.1,1,0.79
 13/01/2019 07:30:00,10.96,11.1,1,0.79
 13/01/2019 07:45:00,10.96,11.1,1,0.79
 13/01/2019 08:00:00,10.96,11.1,1,0.79
 13/01/2019 08:15:00,10.96,11.1,1,0.79
 13/01/2019 08:30:00,11.04,11.1,1,0.79
 13/01/2019 08:45:00,10.98,11.1,1,0.79
 13/01/2019 09:00:00,10.93,11.1,1,0.79
 13/01/2019 09:15:00,10.93,11.1,1,0.79
 13/01/2019 09:30:00,10.93,11.1,1,0.79
 13/01/2019 09:45:00,10.93,11.1,1,0.79
 13/01/2019 10:00:00,10.92,11.1,1,0.55
 13/01/2019 10:15:00,10.87,11.1,1,0.52
 13/01/2019 10:30:00,10.87,11.1,1,0.52
 13/01/2019 10:45:00,10.87,11.1,1,0.52
 13/01/2019 11:00:00,10.87,11.1,1,0.52
 13/01/2019 11:15:00,10.89,11.1,1,0.28
 13/01/2019 11:30:00,10.93,11.1,1,0.17
 13/01/2019 11:45:00,10.93,11.1,1,0.19
 13/01/2019 12:00:00,10.93,11.1,1,0.25
 13/01/2019 12:15:00,10.93,11.1,1,-0.15
 13/01/2019 12:30:00,10.93,11.1,1,-0.2
 13/01/2019 12:45:00,10.98,11.1,1,-0.35
 13/01/2019 13:00:00,11.0,11.1,1,-0.21
 13/01/2019 13:15:00,11.0,11.1,1,-0.22
 13/01/2019 13:30:00,11.0,11.1,1,-0.22
 13/01/2019 13:45:00,11.0,11.1,1,-0.27
 13/01/2019 14:00:00,10.96,11.1,1,-0.04
 13/01/2019 14:15:00,10.93,11.1,1,0.06
 13/01/2019 14:30:00,10.93,11.1,1,0.43
 13/01/2019 14:45:00,10.93,11.1,1,0.59
 13/01/2019 15:00:00,10.93,11.1,1,0.59
 13/01/2019 15:15:00,10.93,11.1,1,0.79
 13/01/2019 15:30:00,10.93,11.1,1,0.85
 13/01/2019 15:45:00,10.93,11.1,1,0.85
 13/01/2019 16:00:00,10.89,11.1,1,0.85
 13/01/2019 16:15:00,10.87,11.1,1,0.89
 13/01/2019 16:30:00,10.87,11.1,1,1.11
 13/01/2019 16:45:00,10.87,11.1,1,1.11
 13/01/2019 17:00:00,10.87,11.1,1,1.11
 13/01/2019 17:15:00,10.87,11.1,1,1.11
 13/01/2019 17:30:00,10.87,11.1,1,1.11
 13/01/2019 17:45:00,10.93,11.1,1,1.11
 13/01/2019 18:00:00,10.93,11.1,1,1.11
 13/01/2019 18:15:00,10.93,11.1,1,1.11
 13/01/2019 18:30:00,10.99,11.1,1,1.11
 13/01/2019 18:45:00,10.99,11.1,1,1.11
 13/01/2019 19:00:00,11.04,11.1,1,1.11
 13/01/2019 19:15:00,11.01,11.1,1,1.11
 13/01/2019 19:30:00,10.98,11.1,1,1.11
 13/01/2019 19:45:00,10.95,11.1,1,1.11
 13/01/2019 20:00:00,10.92,11.1,1,1.11
 13/01/2019 20:15:00,10.92,11.1,1,1.11
 13/01/2019 20:30:00,10.94,11.1,1,0.93
 13/01/2019 20:45:00,10.92,11.1,1,0.84
 13/01/2019 21:00:00,10.92,11.1,1,0.84
 13/01/2019 21:15:00,10.92,11.1,1,0.84
 13/01/2019 21:30:00,10.95,11.1,1,0.84
 13/01/2019 21:45:00,10.98,11.1,1,0.84
 13/01/2019 22:00:00,10.99,11.1,1,0.84
 13/01/2019 22:15:00,10.97,11.1,1,0.84
 13/01/2019 22:30:00,10.97,11.1,1,0.84
 13/01/2019 22:45:00,10.97,11.1,1,0.77
 13/01/2019 23:00:00,11.0,11.1,1,0.57
 13/01/2019 23:15:00,10.97,11.1,1,0.57
 13/01/2019 23:30:00,10.97,11.1,1,0.57
 13/01/2019 23:45:00,10.97,11.1,1,0.57
 14/01/2019 00:00:00,10.97,11.1,1,0.57
 14/01/2019 00:00:00,10.97,11.1,1,0.57
 14/01/2019 00:15:00,10.91,11.1,1,0.57
 14/01/2019 00:30:00,10.9,11.1,1,0.57
 14/01/2019 00:45:00,10.9,11.1,1,0.57
 14/01/2019 01:00:00,10.9,11.1,1,0.57
 14/01/2019 01:15:00,10.9,11.1,1,0.57
 14/01/2019 01:30:00,10.9,11.1,1,0.57
 14/01/2019 01:45:00,10.9,11.1,1,0.57
 14/01/2019 02:00:00,10.9,11.1,1,0.57
 14/01/2019 02:15:00,10.9,11.1,1,0.57
 14/01/2019 02:30:00,10.91,11.1,1,0.57
 14/01/2019 02:45:00,10.96,11.1,1,0.57
 14/01/2019 03:00:00,10.96,11.1,1,0.57
 14/01/2019 03:15:00,10.96,11.1,1,0.57
 14/01/2019 03:30:00,10.96,11.1,1,0.57
 14/01/2019 03:45:00,10.98,11.1,1,0.57
 14/01/2019 04:00:00,11.02,11.1,1,0.57
 14/01/2019 04:15:00,11.02,11.1,1,0.57
 14/01/2019 04:30:00,10.96,11.1,1,0.57
 14/01/2019 04:45:00,10.94,11.1,1,0.57
 14/01/2019 05:00:00,10.94,11.1,1,0.57
 14/01/2019 05:15:00,10.94,11.1,1,0.57
 14/01/2019 05:30:00,10.94,11.1,1,0.57
 14/01/2019 05:45:00,10.9,11.1,1,0.57
 14/01/2019 06:00:00,10.87,11.1,1,0.57
 14/01/2019 06:15:00,10.93,11.1,1,0.57
 14/01/2019 06:30:00,10.94,11.1,1,0.57
 14/01/2019 06:45:00,10.95,11.1,1,0.68
 14/01/2019 07:00:00,10.99,11.1,1,0.8
 14/01/2019 07:15:00,10.94,11.1,1,0.8
 14/01/2019 07:30:00,10.93,11.1,1,0.8
 14/01/2019 07:45:00,10.93,11.1,1,0.8
 14/01/2019 08:00:00,10.94,11.1,1,0.8
 14/01/2019 08:15:00,11.0,11.1,1,0.8
 14/01/2019 08:30:00,11.0,11.1,1,0.8
 14/01/2019 08:45:00,11.0,11.1,1,0.8
 14/01/2019 09:00:00,11.0,11.1,1,0.8
 14/01/2019 09:15:00,11.0,11.1,1,0.8
 14/01/2019 09:30:00,11.0,11.1,1,0.78
 14/01/2019 09:45:00,11.0,11.1,1,0.54
 14/01/2019 10:00:00,11.0,11.1,1,0.54
 14/01/2019 10:15:00,11.01,11.1,1,0.54
 14/01/2019 10:30:00,11.06,11.1,1,0.54
 14/01/2019 10:45:00,11.06,11.1,1,0.54
 14/01/2019 11:00:00,11.06,11.1,1,0.54
 14/01/2019 11:15:00,11.06,11.1,1,0.54
 14/01/2019 11:30:00,11.06,11.1,1,0.47
 14/01/2019 11:45:00,11.06,11.1,1,-0.09
 14/01/2019 12:00:00,11.06,11.1,1,0.3
 14/01/2019 12:15:00,11.04,11.1,1,0.3
 14/01/2019 12:30:00,11.0,11.1,1,0.3
 14/01/2019 12:45:00,11.0,11.1,1,0.55
 14/01/2019 13:00:00,11.0,11.1,1,0.57
 14/01/2019 13:15:00,11.0,11.1,1,0.57
 14/01/2019 13:30:00,11.0,11.1,1,0.57
 14/01/2019 13:45:00,11.0,11.1,1,0.57
 14/01/2019 14:00:00,11.0,11.1,1,0.57
 14/01/2019 14:15:00,11.0,11.1,1,0.57
 14/01/2019 14:30:00,11.0,11.1,1,0.57
 14/01/2019 14:45:00,11.0,11.1,1,0.57
 14/01/2019 15:00:00,11.0,11.1,1,0.57
 14/01/2019 15:15:00,11.0,11.1,1,0.57
 14/01/2019 15:30:00,11.0,11.1,1,0.57
 14/01/2019 15:45:00,11.0,11.1,1,0.7
 14/01/2019 16:00:00,11.0,11.1,1,0.84
 14/01/2019 16:15:00,11.0,11.1,1,0.84
 14/01/2019 16:30:00,11.0,11.1,1,0.84
 14/01/2019 16:45:00,11.0,11.1,1,0.84
 14/01/2019 17:00:00,11.0,11.1,1,1.05
 14/01/2019 17:15:00,11.0,11.1,1,1.11
 14/01/2019 17:30:00,11.0,11.1,1,1.11
 14/01/2019 17:45:00,11.0,11.1,1,1.11
 14/01/2019 18:00:00,11.0,11.1,1,1.11
 14/01/2019 18:15:00,11.0,11.1,1,1.11
 14/01/2019 18:30:00,11.0,11.1,1,1.11
 14/01/2019 18:45:00,11.0,11.1,1,1.11
 14/01/2019 19:00:00,11.05,11.1,1,1.11
 14/01/2019 19:15:00,11.09,11.1,1,1.11
 14/01/2019 19:30:00,11.12,11.1,1,1.11
 14/01/2019 19:45:00,11.12,11.1,1,1.11
 14/01/2019 20:00:00,11.12,11.1,1,1.11
 14/01/2019 20:15:00,11.08,11.1,1,1.11
 14/01/2019 20:30:00,11.01,11.1,1,1.11
 14/01/2019 20:45:00,10.95,11.1,1,1.11
 14/01/2019 21:00:00,10.96,11.1,1,1.11
 14/01/2019 21:15:00,11.03,11.1,1,1.02
 14/01/2019 21:30:00,11.0,11.1,1,0.84
 14/01/2019 21:45:00,10.95,11.1,1,0.84
 14/01/2019 22:00:00,10.95,11.1,1,0.84
 14/01/2019 22:15:00,11.0,11.1,1,0.84
 14/01/2019 22:30:00,11.0,11.1,1,0.84
 14/01/2019 22:45:00,11.0,11.1,1,0.84
 14/01/2019 23:00:00,11.02,11.1,1,0.84
 14/01/2019 23:15:00,10.98,11.1,1,0.84
 14/01/2019 23:30:00,10.98,11.1,1,0.84
 14/01/2019 23:45:00,10.98,11.1,1,0.84
 15/01/2019 00:00:00,10.98,11.1,1,0.84
 15/01/2019 00:15:00,10.93,11.1,1,0.84
 15/01/2019 00:30:00,10.92,11.1,1,0.84
 15/01/2019 00:45:00,10.89,11.1,1,0.84
 15/01/2019 01:00:00,10.86,11.1,1,0.84
 15/01/2019 01:15:00,10.86,11.1,1,0.84
 15/01/2019 01:30:00,10.86,11.1,1,0.84
 15/01/2019 01:45:00,10.9,11.1,1,0.84
 15/01/2019 02:00:00,10.93,11.1,1,0.84
 15/01/2019 02:15:00,10.93,11.1,1,0.84
 15/01/2019 02:30:00,10.93,11.1,1,0.84
 15/01/2019 02:45:00,10.93,11.1,1,0.84
 15/01/2019 03:00:00,10.95,11.1,1,0.84
 15/01/2019 03:15:00,10.99,11.1,1,0.84
 15/01/2019 03:30:00,11.02,11.1,1,0.84
 15/01/2019 03:45:00,11.05,11.1,1,0.84
 15/01/2019 04:00:00,11.05,11.1,1,0.84
 15/01/2019 04:15:00,11.05,11.1,1,0.84
 15/01/2019 04:30:00,11.05,11.1,1,0.84
 15/01/2019 04:45:00,11.05,11.1,1,0.69
 15/01/2019 05:00:00,11.04,11.1,1,0.57
 15/01/2019 05:15:00,10.99,11.1,1,0.57
 15/01/2019 05:30:00,10.99,11.1,1,0.57
 15/01/2019 05:45:00,10.99,11.1,1,0.57
 15/01/2019 06:00:00,10.94,11.1,1,0.57
 15/01/2019 06:15:00,10.89,11.1,1,0.57
 15/01/2019 06:30:00,10.87,11.1,1,0.7
 15/01/2019 06:45:00,10.87,11.1,1,0.82
 15/01/2019 07:00:00,10.84,11.1,1,0.82
 15/01/2019 07:15:00,10.89,11.1,1,0.82
 15/01/2019 07:30:00,10.92,11.1,1,0.82
 15/01/2019 07:45:00,10.92,11.1,1,0.82
 15/01/2019 08:00:00,10.92,11.1,1,0.82
 15/01/2019 08:15:00,10.94,11.1,1,0.82
 15/01/2019 08:30:00,11.0,11.1,1,0.82
 15/01/2019 08:45:00,11.0,11.1,1,0.82
 15/01/2019 09:00:00,11.0,11.1,1,0.82
 15/01/2019 09:15:00,11.0,11.1,1,0.82
 15/01/2019 09:30:00,11.04,11.1,1,0.6
 15/01/2019 09:45:00,11.1,11.1,1,0.35
 15/01/2019 10:00:00,11.12,11.1,1,0.1
 15/01/2019 10:15:00,11.12,11.1,1,-0.15
 15/01/2019 10:30:00,11.15,11.1,1,-0.22
 15/01/2019 10:45:00,11.15,11.1,1,-0.17
 15/01/2019 11:00:00,11.11,11.1,1,0.06
 15/01/2019 11:15:00,11.11,11.1,1,-0.21
 15/01/2019 11:30:00,11.11,11.1,1,0.07
 15/01/2019 11:45:00,11.11,11.1,1,0.1
 15/01/2019 12:00:00,11.11,11.1,1,0.1
 15/01/2019 12:15:00,11.11,11.1,1,0.06
 15/01/2019 12:30:00,11.11,11.1,1,-0.15
 15/01/2019 12:45:00,11.11,11.1,1,0.1
 15/01/2019 13:00:00,11.11,11.1,1,0.1
 15/01/2019 13:15:00,11.11,11.1,1,0.1
 15/01/2019 13:30:00,11.11,11.1,1,0.1
 15/01/2019 13:45:00,11.11,11.1,1,0.1
 15/01/2019 14:00:00,11.07,11.1,2,0.1
 15/01/2019 14:15:00,11.13,11.1,1,0.1
 15/01/2019 14:30:00,11.13,11.1,1,0.1
 15/01/2019 14:45:00,11.13,11.1,1,0.1
 15/01/2019 15:00:00,11.13,11.1,1,0.2
 15/01/2019 15:15:00,11.13,11.1,1,0.63
 15/01/2019 15:30:00,11.13,11.1,1,0.65
 15/01/2019 15:45:00,11.08,11.1,1,0.65
 15/01/2019 16:00:00,11.06,11.1,1,0.65
 15/01/2019 16:15:00,11.04,11.1,1,0.92
 15/01/2019 16:30:00,11.04,11.1,1,0.92
 15/01/2019 16:45:00,11.04,11.1,1,0.92
 15/01/2019 17:00:00,11.04,11.1,1,0.92
 15/01/2019 17:15:00,11.04,11.1,1,1.18
 15/01/2019 17:30:00,11.04,11.1,1,1.19
 15/01/2019 17:45:00,11.04,11.1,1,1.19
 15/01/2019 18:00:00,11.06,11.1,1,1.19
 15/01/2019 18:15:00,11.03,11.1,1,1.19
 15/01/2019 18:30:00,11.06,11.1,1,1.19
 15/01/2019 18:45:00,11.08,11.1,1,1.19
 15/01/2019 19:00:00,11.08,11.1,1,1.19
 15/01/2019 19:15:00,11.09,11.1,1,1.19
 15/01/2019 19:30:00,11.08,11.1,1,1.19
 15/01/2019 19:45:00,11.12,11.1,1,1.19
 15/01/2019 20:00:00,11.13,11.1,1,1.19
 15/01/2019 20:15:00,11.03,11.1,1,0.96
 15/01/2019 20:30:00,11.03,11.1,1,0.94
 15/01/2019 20:45:00,11.03,11.1,1,0.94
 15/01/2019 21:00:00,11.03,11.1,1,0.94
 15/01/2019 21:15:00,11.03,11.1,1,0.94
 15/01/2019 21:30:00,10.97,11.1,1,0.94
 15/01/2019 21:45:00,10.96,11.1,1,0.94
 15/01/2019 22:00:00,10.99,11.1,1,0.94
 15/01/2019 22:15:00,11.01,11.1,1,0.94
 15/01/2019 22:30:00,10.96,11.1,1,0.94
 15/01/2019 22:45:00,10.96,11.1,1,0.72
 15/01/2019 23:00:00,10.96,11.1,1,0.67
 15/01/2019 23:15:00,10.96,11.1,1,0.67
 15/01/2019 23:30:00,10.96,11.1,1,0.67
 15/01/2019 23:45:00,10.96,11.1,1,0.67
 16/01/2019 00:00:00,10.96,11.1,1,0.67
 16/01/2019 00:15:00,10.89,11.1,1,0.67
 16/01/2019 00:30:00,10.89,11.1,1,0.67
 16/01/2019 00:45:00,10.89,11.1,1,0.67
 16/01/2019 01:00:00,10.89,11.1,1,0.67
 16/01/2019 01:15:00,10.89,11.1,1,0.67
 16/01/2019 01:30:00,10.89,11.1,1,0.67
 16/01/2019 01:45:00,10.89,11.1,1,0.67
 16/01/2019 02:00:00,10.93,11.1,1,0.67
 16/01/2019 02:15:00,10.95,11.1,1,0.67
 16/01/2019 02:30:00,10.95,11.1,1,0.67
 16/01/2019 02:45:00,10.95,11.1,1,0.67
 16/01/2019 03:00:00,11.0,11.1,1,0.67
 16/01/2019 03:15:00,10.98,11.1,1,0.67
 16/01/2019 03:30:00,10.96,11.1,1,0.67
 16/01/2019 03:45:00,10.96,11.1,1,0.67
 16/01/2019 04:00:00,10.96,11.1,1,0.67
 16/01/2019 04:15:00,10.99,11.1,1,0.67
 16/01/2019 04:30:00,11.02,11.1,1,0.67
 16/01/2019 04:45:00,11.02,11.1,1,0.67
 16/01/2019 05:00:00,11.02,11.1,1,0.67
 16/01/2019 05:15:00,10.98,11.1,1,0.67
 16/01/2019 05:30:00,10.96,11.1,1,0.67
 16/01/2019 05:45:00,10.96,11.1,1,0.67
 16/01/2019 06:00:00,10.96,11.1,1,0.67
 16/01/2019 06:15:00,10.93,11.1,1,0.67
 16/01/2019 06:30:00,10.91,11.1,1,0.67
 16/01/2019 06:45:00,10.95,11.1,1,0.67
 16/01/2019 07:00:00,10.99,11.1,1,0.67
 16/01/2019 07:15:00,10.93,11.1,1,0.67
 16/01/2019 07:30:00,10.93,11.1,1,0.88
 16/01/2019 07:45:00,10.93,11.1,1,0.9
 16/01/2019 08:00:00,10.94,11.1,1,0.9
 16/01/2019 08:15:00,11.0,11.1,1,0.9
 16/01/2019 08:30:00,11.0,11.1,1,0.9
 16/01/2019 08:45:00,11.0,11.1,1,0.9
 16/01/2019 09:00:00,11.0,11.1,1,0.9
 16/01/2019 09:15:00,10.96,11.1,1,0.9
 16/01/2019 09:30:00,10.94,11.1,1,0.9
 16/01/2019 09:45:00,10.94,11.1,1,0.9
 16/01/2019 10:00:00,10.94,11.1,1,0.76
 16/01/2019 10:15:00,10.94,11.1,1,0.64
 16/01/2019 10:30:00,10.94,11.1,1,0.53
 16/01/2019 10:45:00,10.94,11.1,1,0.43
 16/01/2019 11:00:00,10.94,11.1,1,0.64
 16/01/2019 11:15:00,11.0,11.1,1,0.64
 16/01/2019 11:30:00,11.0,11.1,1,0.58
 16/01/2019 11:45:00,11.0,11.1,1,0.17
 16/01/2019 12:00:00,11.02,11.1,1,-0.49
 16/01/2019 12:15:00,11.02,11.1,1,0.1
 16/01/2019 12:30:00,11.0,11.1,1,0.1
 16/01/2019 12:45:00,11.0,11.1,1,0.42
 16/01/2019 13:00:00,11.0,11.1,1,0.45
 16/01/2019 13:15:00,11.0,11.1,1,0.65
 16/01/2019 13:30:00,11.0,11.1,1,0.65
 16/01/2019 13:45:00,11.0,11.1,1,0.65
 16/01/2019 14:00:00,11.0,11.1,1,0.65
 16/01/2019 14:15:00,11.0,11.1,1,0.65
 16/01/2019 14:30:00,11.0,11.1,1,0.65
 16/01/2019 14:45:00,11.0,11.1,1,0.65
 16/01/2019 15:00:00,11.0,11.1,1,0.65
 16/01/2019 15:15:00,11.0,11.1,1,0.65
 16/01/2019 15:30:00,11.0,11.1,1,0.65
 16/01/2019 15:45:00,11.0,11.1,1,0.65
 16/01/2019 16:00:00,10.98,11.1,1,0.65
 16/01/2019 16:15:00,10.94,11.1,1,0.88
 16/01/2019 16:30:00,10.94,11.1,1,0.89
 16/01/2019 16:45:00,10.95,11.1,1,0.89
 16/01/2019 17:00:00,10.99,11.1,1,0.89
 16/01/2019 17:15:00,10.99,11.1,1,1.1
 16/01/2019 17:30:00,10.99,11.1,1,1.16
 16/01/2019 17:45:00,10.99,11.1,1,1.16
 16/01/2019 18:00:00,10.99,11.1,1,1.16
 16/01/2019 18:15:00,10.99,11.1,1,1.16
