DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 16/01/2019 18:30:00,10.99,11.1,1,1.16
 16/01/2019 18:45:00,10.99,11.1,1,1.16
 16/01/2019 19:00:00,11.03,11.1,1,1.16
 16/01/2019 19:15:00,11.04,11.1,1,1.16
 16/01/2019 19:30:00,11.1,11.1,1,1.16
 16/01/2019 19:45:00,11.11,11.1,1,1.16
 16/01/2019 20:00:00,11.11,11.1,1,1.16
 16/01/2019 20:15:00,11.11,11.1,1,1.16
 16/01/2019 20:30:00,11.11,11.1,1,1.16
 16/01/2019 20:45:00,11.11,11.1,1,1.12
 16/01/2019 21:00:00,11.11,11.1,1,0.89
 16/01/2019 21:15:00,11.07,11.1,1,0.89
 16/01/2019 21:30:00,11.0,11.1,1,0.89
 16/01/2019 21:45:00,10.99,11.1,1,0.89
 16/01/2019 22:00:00,10.95,11.1,1,0.89
 16/01/2019 22:15:00,10.95,11.1,1,0.89
 16/01/2019 22:30:00,10.95,11.1,1,0.89
 16/01/2019 22:45:00,10.95,11.1,1,0.89
 16/01/2019 23:00:00,10.95,11.1,1,0.89
 16/01/2019 23:15:00,10.99,11.1,1,0.89
 16/01/2019 23:30:00,11.01,11.1,1,0.89
 16/01/2019 23:45:00,10.97,11.1,1,0.89
 17/01/2019 00:00:00,10.96,11.1,1,0.89
 17/01/2019 00:15:00,10.89,11.1,1,0.89
 17/01/2019 00:30:00,10.89,11.1,1,0.89
 17/01/2019 00:45:00,10.89,11.1,1,0.89
 17/01/2019 01:00:00,10.89,11.1,1,0.89
 17/01/2019 01:15:00,10.89,11.1,1,0.89
 17/01/2019 01:30:00,10.89,11.1,1,0.89
 17/01/2019 01:45:00,10.89,11.1,1,0.89
 17/01/2019 02:00:00,10.89,11.1,1,0.89
 17/01/2019 02:15:00,10.89,11.1,1,0.89
 17/01/2019 02:30:00,10.89,11.1,1,0.89
 17/01/2019 02:45:00,10.89,11.1,1,0.89
 17/01/2019 03:00:00,10.89,11.1,1,0.89
 17/01/2019 03:15:00,10.89,11.1,1,0.89
 17/01/2019 03:30:00,10.89,11.1,1,0.89
 17/01/2019 03:45:00,10.89,11.1,1,0.89
 17/01/2019 04:00:00,10.89,11.1,1,0.89
 17/01/2019 04:15:00,10.89,11.1,1,0.89
 17/01/2019 04:30:00,10.89,11.1,1,0.89
 17/01/2019 04:45:00,10.89,11.1,1,0.89
 17/01/2019 05:00:00,10.89,11.1,1,0.89
 17/01/2019 05:15:00,10.89,11.1,1,0.89
 17/01/2019 05:30:00,10.89,11.1,1,0.89
 17/01/2019 05:45:00,10.94,11.1,1,0.89
 17/01/2019 06:00:00,11.09,11.1,1,0.89
 17/01/2019 06:15:00,11.06,11.1,1,0.89
 17/01/2019 06:30:00,11.06,11.1,1,0.89
 17/01/2019 06:45:00,11.06,11.1,1,0.89
 17/01/2019 07:00:00,11.06,11.1,1,0.89
 17/01/2019 07:15:00,11.06,11.1,1,0.89
 17/01/2019 07:30:00,11.06,11.1,1,0.89
 17/01/2019 07:45:00,11.06,11.1,1,0.89
 17/01/2019 08:00:00,11.06,11.1,1,0.89
 17/01/2019 08:15:00,11.06,11.1,1,0.89
 17/01/2019 08:30:00,11.06,11.1,1,0.89
 17/01/2019 08:45:00,11.06,11.1,1,0.89
 17/01/2019 09:00:00,11.06,11.1,1,0.89
 17/01/2019 09:15:00,11.06,11.1,1,0.82
 17/01/2019 09:30:00,11.06,11.1,1,0.62
 17/01/2019 09:45:00,11.06,11.1,1,0.61
 17/01/2019 10:00:00,11.06,11.1,1,0.35
 17/01/2019 10:15:00,11.12,11.1,1,0.16
 17/01/2019 10:30:00,11.12,11.1,1,0.08
 17/01/2019 10:45:00,11.12,11.1,1,-0.11
 17/01/2019 11:00:00,11.06,11.1,1,-0.18
 17/01/2019 11:15:00,11.04,11.1,1,-0.34
 17/01/2019 11:30:00,11.04,11.1,1,-0.44
 17/01/2019 11:45:00,11.04,11.1,1,-0.44
 17/01/2019 12:00:00,11.04,11.1,1,-0.44
 17/01/2019 12:15:00,11.04,11.1,1,-0.44
 17/01/2019 12:30:00,11.04,11.1,1,-0.44
 17/01/2019 12:45:00,11.04,11.1,1,-0.44
 17/01/2019 13:00:00,11.04,11.1,1,-0.44
 17/01/2019 13:15:00,11.04,11.1,1,-0.44
 17/01/2019 13:30:00,11.04,11.1,1,-0.44
 17/01/2019 13:45:00,11.04,11.1,1,-0.44
 17/01/2019 14:00:00,11.04,11.1,1,-0.44
 17/01/2019 14:15:00,11.04,11.1,1,-0.35
 17/01/2019 14:30:00,11.04,11.1,1,-0.17
 17/01/2019 14:45:00,11.04,11.1,1,0.05
 17/01/2019 15:00:00,11.04,11.1,1,0.16
 17/01/2019 15:15:00,11.04,11.1,1,0.37
 17/01/2019 15:30:00,11.04,11.1,1,0.37
 17/01/2019 15:45:00,10.98,11.1,1,0.56
 17/01/2019 16:00:00,11.01,11.1,1,0.62
 17/01/2019 16:15:00,11.04,11.1,1,0.84
 17/01/2019 16:30:00,11.04,11.1,1,0.87
 17/01/2019 16:45:00,11.0,11.1,1,0.87
 17/01/2019 17:00:00,10.95,11.1,1,0.91
 17/01/2019 17:15:00,10.95,11.1,1,1.14
 17/01/2019 17:30:00,11.0,11.1,1,1.14
 17/01/2019 17:45:00,11.0,11.1,1,1.14
 17/01/2019 18:00:00,11.0,11.1,1,1.14
 17/01/2019 18:15:00,11.0,11.1,1,1.14
 17/01/2019 18:30:00,11.0,11.1,1,1.14
 17/01/2019 18:45:00,11.0,11.1,1,1.14
 17/01/2019 19:00:00,11.0,11.1,1,1.14
 17/01/2019 19:15:00,11.0,11.1,1,1.14
 17/01/2019 19:30:00,11.0,11.1,1,1.14
 17/01/2019 19:45:00,11.0,11.1,1,1.14
 17/01/2019 20:00:00,11.03,11.1,1,1.14
 17/01/2019 20:15:00,11.06,11.1,1,1.14
 17/01/2019 20:30:00,11.06,11.1,1,1.14
 17/01/2019 20:45:00,11.07,11.1,1,1.14
 17/01/2019 21:00:00,11.05,11.1,1,1.14
 17/01/2019 21:15:00,11.07,11.1,1,1.14
 17/01/2019 21:30:00,11.12,11.1,1,1.14
 17/01/2019 21:45:00,11.06,11.1,1,1.04
 17/01/2019 22:00:00,10.96,11.1,1,0.87
 17/01/2019 22:15:00,10.96,11.1,1,0.87
 17/01/2019 22:30:00,10.96,11.1,1,0.87
 17/01/2019 22:45:00,10.96,11.1,1,0.87
 17/01/2019 23:00:00,10.96,11.1,1,0.87
 17/01/2019 23:15:00,10.96,11.1,1,0.87
 17/01/2019 23:30:00,10.98,11.1,1,0.87
 17/01/2019 23:45:00,11.01,11.1,1,0.87
 18/01/2019 00:00:00,11.01,11.1,1,0.87
 18/01/2019 00:15:00,10.94,11.1,1,0.87
 18/01/2019 00:30:00,11.04,11.1,1,0.87
 18/01/2019 00:45:00,11.04,11.1,1,0.87
 18/01/2019 01:00:00,11.04,11.1,1,0.87
 18/01/2019 01:15:00,11.04,11.1,1,0.87
 18/01/2019 01:30:00,11.04,11.1,1,0.87
 18/01/2019 01:45:00,11.04,11.1,1,0.87
 18/01/2019 02:00:00,11.04,11.1,1,0.87
 18/01/2019 02:15:00,11.09,11.1,1,0.87
 18/01/2019 02:30:00,11.09,11.1,1,0.87
 18/01/2019 02:45:00,11.09,11.1,1,0.87
 18/01/2019 03:00:00,11.09,11.1,1,0.87
 18/01/2019 03:15:00,11.09,11.1,1,0.87
 18/01/2019 03:30:00,11.09,11.1,1,0.87
 18/01/2019 03:45:00,11.09,11.1,1,0.87
 18/01/2019 04:00:00,11.09,11.1,1,0.87
 18/01/2019 04:15:00,11.09,11.1,1,0.87
 18/01/2019 04:30:00,11.09,11.1,1,0.87
 18/01/2019 04:45:00,11.09,11.1,1,0.87
 18/01/2019 05:00:00,11.11,11.1,1,0.87
 18/01/2019 05:15:00,11.16,11.1,1,0.87
 18/01/2019 05:30:00,11.16,11.1,1,0.87
 18/01/2019 05:45:00,11.16,11.1,1,0.87
 18/01/2019 06:00:00,11.15,11.1,1,0.87
 18/01/2019 06:15:00,11.04,11.1,1,0.87
 18/01/2019 06:30:00,11.03,11.1,1,0.87
 18/01/2019 06:45:00,10.99,11.1,1,0.87
 18/01/2019 07:00:00,11.02,11.1,1,0.87
 18/01/2019 07:15:00,11.03,11.1,1,0.87
 18/01/2019 07:30:00,11.03,11.1,1,0.87
 18/01/2019 07:45:00,11.03,11.1,1,0.87
 18/01/2019 08:00:00,11.03,11.1,1,0.87
 18/01/2019 08:15:00,11.03,11.1,1,0.87
 18/01/2019 08:30:00,11.03,11.1,1,0.87
 18/01/2019 08:45:00,11.03,11.1,1,0.87
 18/01/2019 09:00:00,11.03,11.1,1,0.87
 18/01/2019 09:15:00,11.03,11.1,1,0.87
 18/01/2019 09:30:00,11.03,11.1,1,0.87
 18/01/2019 09:45:00,11.03,11.1,1,0.87
 18/01/2019 10:00:00,11.03,11.1,1,0.87
 18/01/2019 10:15:00,11.06,11.1,1,0.7
 18/01/2019 10:30:00,11.08,11.1,1,0.6
 18/01/2019 10:45:00,11.08,11.1,1,0.6
 18/01/2019 11:00:00,11.09,11.1,1,0.52
 18/01/2019 11:15:00,11.12,11.1,1,0.35
 18/01/2019 11:30:00,11.12,11.1,1,0.38
 18/01/2019 11:45:00,11.12,11.1,1,0.62
 18/01/2019 12:00:00,11.12,11.1,1,0.4
 18/01/2019 12:15:00,11.12,11.1,1,0.35
 18/01/2019 12:30:00,11.12,11.1,1,0.59
 18/01/2019 12:45:00,11.12,11.1,1,0.59
 18/01/2019 13:00:00,11.12,11.1,1,0.59
 18/01/2019 13:15:00,11.12,11.1,1,0.59
 18/01/2019 13:30:00,11.12,11.1,1,0.59
 18/01/2019 13:45:00,11.12,11.1,1,0.59
 18/01/2019 14:00:00,11.12,11.1,1,0.59
 18/01/2019 14:15:00,11.12,11.1,1,0.59
 18/01/2019 14:30:00,11.12,11.1,1,0.59
 18/01/2019 14:45:00,11.12,11.1,1,0.59
 18/01/2019 15:00:00,11.12,11.1,1,0.59
 18/01/2019 15:15:00,11.12,11.1,1,0.59
 18/01/2019 15:30:00,11.12,11.1,1,0.59
 18/01/2019 15:45:00,11.12,11.1,1,0.59
 18/01/2019 16:00:00,11.12,11.1,1,0.59
 18/01/2019 16:15:00,11.12,11.1,1,0.59
 18/01/2019 16:30:00,11.12,11.1,1,0.59
 18/01/2019 16:45:00,11.12,11.1,1,0.59
 18/01/2019 17:00:00,11.12,11.1,1,0.59
 18/01/2019 17:15:00,11.12,11.1,1,0.59
 18/01/2019 17:30:00,11.12,11.1,1,0.59
 18/01/2019 17:45:00,11.12,11.1,1,0.59
 18/01/2019 18:00:00,11.12,11.1,1,0.59
 18/01/2019 18:15:00,11.12,11.1,1,0.59
 18/01/2019 18:30:00,11.12,11.1,1,0.59
 18/01/2019 18:45:00,11.12,11.1,1,0.59
 18/01/2019 19:00:00,11.12,11.1,1,0.59
 18/01/2019 19:15:00,11.12,11.1,1,0.59
 18/01/2019 19:30:00,11.12,11.1,1,0.59
 18/01/2019 19:45:00,11.12,11.1,1,0.59
 18/01/2019 20:00:00,11.12,11.1,1,0.59
 18/01/2019 20:15:00,11.12,11.1,1,0.59
 18/01/2019 20:30:00,11.12,11.1,1,0.59
 18/01/2019 20:45:00,11.12,11.1,1,0.59
 18/01/2019 21:00:00,11.12,11.1,1,0.59
 18/01/2019 21:15:00,11.12,11.1,1,0.59
 18/01/2019 21:30:00,11.12,11.1,1,0.59
 18/01/2019 21:45:00,11.12,11.1,1,0.59
 18/01/2019 22:00:00,11.12,11.1,1,0.59
 18/01/2019 22:15:00,11.12,11.1,1,0.59
 18/01/2019 22:30:00,11.12,11.1,1,0.59
 18/01/2019 22:45:00,11.12,11.1,1,0.59
 18/01/2019 23:00:00,11.12,11.1,1,0.59
 18/01/2019 23:15:00,11.12,11.1,1,0.59
 18/01/2019 23:30:00,11.12,11.1,1,0.59
 18/01/2019 23:45:00,11.12,11.1,1,0.59
 19/01/2019 00:00:00,11.12,11.1,1,0.59
 19/01/2019 00:15:00,11.12,11.1,1,0.59
 19/01/2019 00:30:00,11.12,11.1,1,0.59
 19/01/2019 00:45:00,11.12,11.1,1,0.59
 19/01/2019 01:00:00,11.12,11.1,1,0.59
 19/01/2019 01:15:00,11.12,11.1,1,0.59
 19/01/2019 01:30:00,11.12,11.1,1,0.59
 19/01/2019 01:45:00,11.12,11.1,1,0.59
 19/01/2019 02:00:00,11.12,11.1,1,0.59
 19/01/2019 02:15:00,11.12,11.1,1,0.59
 19/01/2019 02:30:00,11.12,11.1,1,0.59
 19/01/2019 02:45:00,11.12,11.1,1,0.59
 19/01/2019 03:00:00,11.12,11.1,1,0.59
 19/01/2019 03:15:00,11.12,11.1,1,0.59
 19/01/2019 03:30:00,11.12,11.1,1,0.59
 19/01/2019 03:45:00,11.12,11.1,1,0.59
 19/01/2019 04:00:00,11.12,11.1,1,0.59
 19/01/2019 04:15:00,11.12,11.1,1,0.59
 19/01/2019 04:30:00,11.12,11.1,1,0.59
 19/01/2019 04:45:00,11.12,11.1,1,0.59
 19/01/2019 05:00:00,11.12,11.1,1,0.59
 19/01/2019 05:15:00,11.12,11.1,1,0.59
 19/01/2019 05:30:00,11.12,11.1,1,0.59
 19/01/2019 05:45:00,11.12,11.1,1,0.59
 19/01/2019 06:00:00,11.12,11.1,1,0.59
 19/01/2019 06:15:00,11.12,11.1,1,0.59
 19/01/2019 06:30:00,11.12,11.1,1,0.59
 19/01/2019 06:45:00,11.12,11.1,1,0.59
 19/01/2019 07:00:00,11.12,11.1,1,0.59
 19/01/2019 07:15:00,11.12,11.1,1,0.59
 19/01/2019 07:30:00,11.12,11.1,1,0.59
 19/01/2019 07:45:00,11.12,11.1,1,0.59
 19/01/2019 08:00:00,11.12,11.1,1,0.59
 19/01/2019 08:15:00,11.12,11.1,1,0.59
 19/01/2019 08:30:00,11.12,11.1,1,0.59
 19/01/2019 08:45:00,11.12,11.1,1,0.59
 19/01/2019 09:00:00,11.12,11.1,1,0.59
 19/01/2019 09:15:00,11.12,11.1,1,0.59
 19/01/2019 09:30:00,11.12,11.1,1,0.59
 19/01/2019 09:45:00,11.12,11.1,1,0.59
 19/01/2019 10:00:00,11.12,11.1,1,0.59
 19/01/2019 10:15:00,11.12,11.1,1,0.59
 19/01/2019 10:30:00,11.12,11.1,1,0.59
 19/01/2019 10:45:00,11.12,11.1,1,0.59
 19/01/2019 11:00:00,11.12,11.1,1,0.59
 19/01/2019 11:15:00,11.12,11.1,1,0.59
 19/01/2019 11:30:00,11.12,11.1,1,0.59
 19/01/2019 11:45:00,11.12,11.1,1,0.59
 19/01/2019 12:00:00,11.12,11.1,1,0.59
 19/01/2019 12:15:00,11.12,11.1,1,0.59
 19/01/2019 12:30:00,11.12,11.1,1,0.59
 19/01/2019 12:45:00,11.12,11.1,1,0.59
 19/01/2019 13:00:00,11.12,11.1,1,0.59
 19/01/2019 13:15:00,11.12,11.1,1,0.59
 19/01/2019 13:30:00,11.12,11.1,1,0.59
 19/01/2019 13:45:00,11.12,11.1,1,0.59
 19/01/2019 14:00:00,11.12,11.1,1,0.59
 19/01/2019 14:15:00,11.12,11.1,1,0.59
 19/01/2019 14:30:00,11.12,11.1,1,0.59
 19/01/2019 14:45:00,11.12,11.1,1,0.59
 19/01/2019 15:00:00,11.12,11.1,1,0.59
 19/01/2019 15:15:00,11.12,11.1,1,0.59
 19/01/2019 15:30:00,11.12,11.1,1,0.59
 19/01/2019 15:45:00,11.12,11.1,1,0.59
 19/01/2019 16:00:00,11.12,11.1,1,0.59
 19/01/2019 16:15:00,11.12,11.1,1,0.59
 19/01/2019 16:30:00,11.12,11.1,1,0.59
 19/01/2019 16:45:00,11.12,11.1,1,0.59
 19/01/2019 17:00:00,11.12,11.1,1,0.59
 19/01/2019 17:15:00,11.12,11.1,1,0.59
 19/01/2019 17:30:00,11.12,11.1,1,0.59
 19/01/2019 17:45:00,11.12,11.1,1,0.59
 19/01/2019 18:00:00,11.12,11.1,1,0.59
 19/01/2019 18:15:00,11.12,11.1,1,0.59
 19/01/2019 18:30:00,11.12,11.1,1,0.59
 19/01/2019 18:45:00,11.12,11.1,1,0.59
 19/01/2019 19:00:00,11.12,11.1,1,0.59
 19/01/2019 19:15:00,11.12,11.1,1,0.59
 19/01/2019 19:30:00,11.12,11.1,1,0.59
 19/01/2019 19:45:00,11.12,11.1,1,0.59
 19/01/2019 20:00:00,11.12,11.1,1,0.59
 19/01/2019 20:15:00,11.12,11.1,1,0.59
 19/01/2019 20:30:00,11.12,11.1,1,0.59
 19/01/2019 20:45:00,11.12,11.1,1,0.59
 19/01/2019 21:00:00,11.12,11.1,1,0.59
 19/01/2019 21:15:00,11.12,11.1,1,0.59
 19/01/2019 21:30:00,11.12,11.1,1,0.59
 19/01/2019 21:45:00,11.12,11.1,1,0.59
 19/01/2019 22:00:00,11.12,11.1,1,0.59
 19/01/2019 22:15:00,11.12,11.1,1,0.59
 19/01/2019 22:30:00,11.12,11.1,1,0.59
 19/01/2019 22:45:00,11.12,11.1,1,0.59
 19/01/2019 23:00:00,11.12,11.1,1,0.59
 19/01/2019 23:15:00,11.12,11.1,1,0.59
 19/01/2019 23:30:00,11.12,11.1,1,0.59
 19/01/2019 23:45:00,11.12,11.1,1,0.59
 20/01/2019 00:00:00,11.12,11.1,1,0.59
 20/01/2019 00:15:00,11.12,11.1,1,0.59
 20/01/2019 00:30:00,11.12,11.1,1,0.59
 20/01/2019 00:45:00,11.12,11.1,1,0.59
 20/01/2019 01:00:00,11.12,11.1,1,0.59
 20/01/2019 01:15:00,11.12,11.1,1,0.59
 20/01/2019 01:30:00,11.12,11.1,1,0.59
 20/01/2019 01:45:00,11.12,11.1,1,0.59
 20/01/2019 02:00:00,11.12,11.1,1,0.59
 20/01/2019 02:15:00,11.12,11.1,1,0.59
 20/01/2019 02:30:00,11.12,11.1,1,0.59
 20/01/2019 02:45:00,11.12,11.1,1,0.59
 20/01/2019 03:00:00,11.12,11.1,1,0.59
 20/01/2019 03:15:00,11.12,11.1,1,0.59
 20/01/2019 03:30:00,11.12,11.1,1,0.59
 20/01/2019 03:45:00,11.12,11.1,1,0.59
 20/01/2019 04:00:00,11.12,11.1,1,0.59
 20/01/2019 04:15:00,11.12,11.1,1,0.59
 20/01/2019 04:30:00,11.12,11.1,1,0.59
 20/01/2019 04:45:00,11.12,11.1,1,0.59
 20/01/2019 05:00:00,11.12,11.1,1,0.59
 20/01/2019 05:15:00,11.12,11.1,1,0.59
 20/01/2019 05:30:00,11.12,11.1,1,0.59
 20/01/2019 05:45:00,11.12,11.1,1,0.59
 20/01/2019 06:00:00,11.12,11.1,1,0.59
 20/01/2019 06:15:00,11.12,11.1,1,0.59
 20/01/2019 06:30:00,11.12,11.1,1,0.59
 20/01/2019 06:45:00,11.12,11.1,1,0.59
 20/01/2019 07:00:00,11.12,11.1,1,0.59
 20/01/2019 07:15:00,11.12,11.1,1,0.59
 20/01/2019 07:30:00,11.12,11.1,1,0.59
 20/01/2019 07:45:00,11.12,11.1,1,0.59
 20/01/2019 08:00:00,11.12,11.1,1,0.59
 20/01/2019 08:15:00,11.12,11.1,1,0.59
 20/01/2019 08:30:00,11.12,11.1,1,0.59
 20/01/2019 08:45:00,11.12,11.1,1,0.59
 20/01/2019 09:00:00,11.12,11.1,1,0.59
 20/01/2019 09:15:00,11.12,11.1,1,0.59
 20/01/2019 09:30:00,11.12,11.1,1,0.59
 20/01/2019 09:45:00,11.12,11.1,1,0.59
 20/01/2019 10:00:00,11.12,11.1,1,0.59
 20/01/2019 10:15:00,11.12,11.1,1,0.59
 20/01/2019 10:30:00,11.12,11.1,1,0.59
 20/01/2019 10:45:00,11.12,11.1,1,0.59
 20/01/2019 11:00:00,11.12,11.1,1,0.59
 20/01/2019 11:15:00,11.12,11.1,1,0.59
 20/01/2019 11:30:00,11.12,11.1,1,0.59
 20/01/2019 11:45:00,11.12,11.1,1,0.59
 20/01/2019 12:00:00,11.12,11.1,1,0.59
 20/01/2019 12:15:00,11.12,11.1,1,0.59
 20/01/2019 12:30:00,11.12,11.1,1,0.59
 20/01/2019 12:45:00,11.12,11.1,1,0.59
 20/01/2019 13:00:00,11.12,11.1,1,0.59
 20/01/2019 13:15:00,11.12,11.1,1,0.59
 20/01/2019 13:30:00,11.12,11.1,1,0.59
 20/01/2019 13:45:00,11.12,11.1,1,0.59
 20/01/2019 14:00:00,11.12,11.1,1,0.59
 20/01/2019 14:15:00,11.12,11.1,1,0.59
 20/01/2019 14:30:00,11.12,11.1,1,0.59
 20/01/2019 14:45:00,11.12,11.1,1,0.59
 20/01/2019 15:00:00,11.12,11.1,1,0.59
 20/01/2019 15:15:00,11.12,11.1,1,0.59
 20/01/2019 15:30:00,11.12,11.1,1,0.59
 20/01/2019 15:45:00,11.12,11.1,1,0.59
 20/01/2019 16:00:00,11.12,11.1,1,0.59
 20/01/2019 16:15:00,11.12,11.1,1,0.59
 20/01/2019 16:30:00,11.12,11.1,1,0.59
 20/01/2019 16:45:00,11.12,11.1,1,0.59
 20/01/2019 17:00:00,11.12,11.1,1,0.59
 20/01/2019 17:15:00,11.12,11.1,1,0.59
 20/01/2019 17:30:00,11.12,11.1,1,0.59
 20/01/2019 17:45:00,11.12,11.1,1,0.59
 20/01/2019 18:00:00,11.12,11.1,1,0.59
 20/01/2019 18:15:00,11.12,11.1,1,0.59
 20/01/2019 18:30:00,11.12,11.1,1,0.59
 20/01/2019 18:45:00,11.12,11.1,1,0.59
 20/01/2019 19:00:00,11.12,11.1,1,0.59
 20/01/2019 19:15:00,11.12,11.1,1,0.59
 20/01/2019 19:30:00,11.12,11.1,1,0.59
 20/01/2019 19:45:00,11.12,11.1,1,0.59
 20/01/2019 20:00:00,11.12,11.1,1,0.59
 20/01/2019 20:15:00,11.12,11.1,1,0.59
 20/01/2019 20:30:00,11.12,11.1,1,0.59
 20/01/2019 20:45:00,11.12,11.1,1,0.59
 20/01/2019 21:00:00,11.12,11.1,1,0.59
 20/01/2019 21:15:00,11.12,11.1,1,0.59
 20/01/2019 21:30:00,11.12,11.1,1,0.59
 20/01/2019 21:45:00,11.12,11.1,1,0.59
 20/01/2019 22:00:00,11.12,11.1,1,0.59
 20/01/2019 22:15:00,11.12,11.1,1,0.59
 20/01/2019 22:30:00,11.12,11.1,1,0.59
 20/01/2019 22:45:00,11.12,11.1,1,0.59
 20/01/2019 23:00:00,11.12,11.1,1,0.59
 20/01/2019 23:15:00,11.12,11.1,1,0.59
 20/01/2019 23:30:00,11.12,11.1,1,0.59
 20/01/2019 23:45:00,11.12,11.1,1,0.59
 21/01/2019 00:00:00,11.12,11.1,1,0.59
 21/01/2019 00:00:00,11.12,11.1,1,0.59
 21/01/2019 00:15:00,11.12,11.1,1,0.59
 21/01/2019 00:30:00,11.12,11.1,1,0.59
 21/01/2019 00:45:00,11.12,11.1,1,0.59
 21/01/2019 01:00:00,11.12,11.1,1,0.59
 21/01/2019 01:15:00,11.12,11.1,1,0.59
 21/01/2019 01:30:00,11.12,11.1,1,0.59
 21/01/2019 01:45:00,11.12,11.1,1,0.59
 21/01/2019 02:00:00,11.12,11.1,1,0.59
 21/01/2019 02:15:00,11.12,11.1,1,0.59
 21/01/2019 02:30:00,11.12,11.1,1,0.59
 21/01/2019 02:45:00,11.12,11.1,1,0.59
 21/01/2019 03:00:00,11.12,11.1,1,0.59
 21/01/2019 03:15:00,11.12,11.1,1,0.59
 21/01/2019 03:30:00,11.12,11.1,1,0.59
 21/01/2019 03:45:00,11.12,11.1,1,0.59
 21/01/2019 04:00:00,11.12,11.1,1,0.59
 21/01/2019 04:15:00,11.12,11.1,1,0.59
 21/01/2019 04:30:00,11.12,11.1,1,0.59
 21/01/2019 04:45:00,11.12,11.1,1,0.59
 21/01/2019 05:00:00,11.12,11.1,1,0.59
 21/01/2019 05:15:00,11.12,11.1,1,0.59
 21/01/2019 05:30:00,11.12,11.1,1,0.59
 21/01/2019 05:45:00,11.12,11.1,1,0.59
 21/01/2019 06:00:00,11.12,11.1,1,0.59
 21/01/2019 06:15:00,11.12,11.1,1,0.59
 21/01/2019 06:30:00,11.12,11.1,1,0.59
 21/01/2019 06:45:00,11.12,11.1,1,0.59
 21/01/2019 07:00:00,11.12,11.1,1,0.59
 21/01/2019 07:15:00,11.12,11.1,1,0.59
 21/01/2019 07:30:00,11.12,11.1,1,0.59
 21/01/2019 07:45:00,11.12,11.1,1,0.59
 21/01/2019 08:00:00,11.12,11.1,1,0.59
 21/01/2019 08:15:00,11.12,11.1,1,0.59
 21/01/2019 08:30:00,11.12,11.1,1,0.59
 21/01/2019 08:45:00,11.12,11.1,1,0.59
 21/01/2019 09:00:00,11.12,11.1,1,0.59
 21/01/2019 09:15:00,11.12,11.1,1,0.59
 21/01/2019 09:30:00,11.12,11.1,1,0.59
 21/01/2019 09:45:00,11.12,11.1,1,0.64
 21/01/2019 10:00:00,11.12,11.1,1,0.65
 21/01/2019 10:15:00,11.12,11.1,1,0.65
 21/01/2019 10:30:00,11.07,11.1,1,0.65
 21/01/2019 10:45:00,11.05,11.1,1,0.47
 21/01/2019 11:00:00,11.05,11.1,1,0.4
 21/01/2019 11:15:00,11.05,11.1,1,0.24
 21/01/2019 11:30:00,11.05,11.1,1,-0.1
 21/01/2019 11:45:00,11.06,11.1,1,-0.44
 21/01/2019 12:00:00,11.12,11.1,1,-0.44
 21/01/2019 12:15:00,11.12,11.1,1,-0.48
 21/01/2019 12:30:00,11.12,11.1,1,-0.14
 21/01/2019 12:45:00,11.12,11.1,1,-0.1
 21/01/2019 13:00:00,11.12,11.1,1,0.15
 21/01/2019 13:15:00,11.12,11.1,1,0.15
 21/01/2019 13:30:00,11.12,11.1,1,0.27
 21/01/2019 13:45:00,11.12,11.1,1,0.07
 21/01/2019 14:00:00,11.11,11.1,1,0.15
 21/01/2019 14:15:00,11.05,11.1,1,0.18
 21/01/2019 14:30:00,11.05,11.1,1,0.44
 21/01/2019 14:45:00,11.0,11.1,1,0.64
 21/01/2019 15:00:00,11.0,11.1,1,0.64
 21/01/2019 15:15:00,11.11,11.1,1,0.64
 21/01/2019 15:30:00,11.08,11.1,1,0.64
 21/01/2019 15:45:00,11.06,11.1,1,0.64
 21/01/2019 16:00:00,11.06,11.1,1,0.85
 21/01/2019 16:15:00,11.06,11.1,1,0.9
 21/01/2019 16:30:00,11.06,11.1,1,0.9
 21/01/2019 16:45:00,11.05,11.1,1,1.06
 21/01/2019 17:00:00,11.0,11.1,1,1.17
 21/01/2019 17:15:00,11.0,11.1,1,1.17
 21/01/2019 17:30:00,11.0,11.1,1,1.17
 21/01/2019 17:45:00,11.0,11.1,1,1.17
 21/01/2019 18:00:00,11.0,11.1,1,1.17
 21/01/2019 18:15:00,11.02,11.1,1,1.17
 21/01/2019 18:30:00,11.07,11.1,1,1.17
 21/01/2019 18:45:00,11.06,11.1,1,1.17
 21/01/2019 19:00:00,11.02,11.1,1,1.17
 21/01/2019 19:15:00,11.06,11.1,1,1.17
 21/01/2019 19:30:00,11.09,11.1,1,1.17
 21/01/2019 19:45:00,11.12,11.1,1,1.17
 21/01/2019 20:00:00,11.12,11.1,1,1.17
 21/01/2019 20:15:00,11.09,11.1,1,1.17
 21/01/2019 20:30:00,11.02,11.1,1,1.17
 21/01/2019 20:45:00,10.96,11.1,1,1.17
 21/01/2019 21:00:00,11.01,11.1,1,1.17
 21/01/2019 21:15:00,10.96,11.1,1,1.05
 21/01/2019 21:30:00,10.96,11.1,1,0.92
 21/01/2019 21:45:00,11.0,11.1,1,0.92
 21/01/2019 22:00:00,10.98,11.1,1,0.92
 21/01/2019 22:15:00,11.0,11.1,1,0.92
 21/01/2019 22:30:00,10.95,11.1,1,0.92
 21/01/2019 22:45:00,10.95,11.1,1,0.92
 21/01/2019 23:00:00,10.98,11.1,1,0.75
 21/01/2019 23:15:00,11.01,11.1,1,0.67
 21/01/2019 23:30:00,11.01,11.1,1,0.67
 21/01/2019 23:45:00,11.01,11.1,1,0.67
 22/01/2019 00:00:00,11.01,11.1,1,0.67
 22/01/2019 00:15:00,10.94,11.1,1,0.67
 22/01/2019 00:30:00,10.91,11.1,1,0.67
 22/01/2019 00:45:00,10.91,11.1,1,0.67
 22/01/2019 01:00:00,10.91,11.1,1,0.67
 22/01/2019 01:15:00,10.93,11.1,1,0.67
 22/01/2019 01:30:00,10.96,11.1,1,0.67
 22/01/2019 01:45:00,10.96,11.1,1,0.67
 22/01/2019 02:00:00,10.96,11.1,1,0.67
 22/01/2019 02:15:00,10.95,11.1,1,0.67
 22/01/2019 02:30:00,10.95,11.1,1,0.67
 22/01/2019 02:45:00,10.95,11.1,1,0.67
 22/01/2019 03:00:00,10.96,11.1,1,0.67
 22/01/2019 03:15:00,11.0,11.1,1,0.67
 22/01/2019 03:30:00,11.0,11.1,1,0.67
 22/01/2019 03:45:00,11.02,11.1,1,0.67
 22/01/2019 04:00:00,11.06,11.1,1,0.67
 22/01/2019 04:15:00,11.0,11.1,1,0.67
 22/01/2019 04:30:00,11.0,11.1,1,0.67
 22/01/2019 04:45:00,11.0,11.1,1,0.67
 22/01/2019 05:00:00,11.0,11.1,1,0.67
 22/01/2019 05:15:00,10.97,11.1,1,0.67
 22/01/2019 05:30:00,10.93,11.1,1,0.67
 22/01/2019 05:45:00,10.93,11.1,1,0.67
 22/01/2019 06:00:00,10.93,11.1,1,0.67
 22/01/2019 06:15:00,10.93,11.1,1,0.67
 22/01/2019 06:30:00,10.93,11.1,1,0.67
 22/01/2019 06:45:00,10.92,11.1,1,0.67
 22/01/2019 07:00:00,10.9,11.1,1,0.89
 22/01/2019 07:15:00,10.99,11.1,1,0.9
 22/01/2019 07:30:00,10.97,11.1,1,0.9
 22/01/2019 07:45:00,10.93,11.1,1,0.9
 22/01/2019 08:00:00,11.1,11.1,1,0.9
 22/01/2019 08:15:00,11.13,11.1,1,0.9
 22/01/2019 08:30:00,11.13,11.1,1,0.9
 22/01/2019 08:45:00,11.13,11.1,1,0.9
 22/01/2019 09:00:00,11.13,11.1,1,0.72
 22/01/2019 09:15:00,11.13,11.1,1,0.64
 22/01/2019 09:30:00,11.13,11.1,1,0.64
 22/01/2019 09:45:00,11.13,11.1,1,0.64
 22/01/2019 10:00:00,11.15,11.1,1,0.39
 22/01/2019 10:15:00,11.11,11.1,1,0.35
 22/01/2019 10:30:00,11.04,11.1,1,0.35
 22/01/2019 10:45:00,11.04,11.1,1,0.35
 22/01/2019 11:00:00,11.04,11.1,1,0.35
 22/01/2019 11:15:00,11.04,11.1,1,0.35
 22/01/2019 11:30:00,11.04,11.1,1,0.54
 22/01/2019 11:45:00,11.04,11.1,1,0.62
 22/01/2019 12:00:00,11.04,11.1,1,0.62
 22/01/2019 12:15:00,11.04,11.1,1,0.62
 22/01/2019 12:30:00,11.04,11.1,1,0.56
 22/01/2019 12:45:00,11.04,11.1,1,0.3
 22/01/2019 13:00:00,11.04,11.1,1,0.57
 22/01/2019 13:15:00,11.04,11.1,1,0.62
 22/01/2019 13:30:00,11.04,11.1,1,0.62
 22/01/2019 13:45:00,11.04,11.1,1,0.62
 22/01/2019 14:00:00,11.03,11.1,1,0.62
 22/01/2019 14:15:00,11.01,11.1,1,0.76
 22/01/2019 14:30:00,11.04,11.1,1,0.53
 22/01/2019 14:45:00,11.04,11.1,1,0.29
 22/01/2019 15:00:00,11.04,11.1,1,0.6
 22/01/2019 15:15:00,11.04,11.1,1,0.65
 22/01/2019 15:30:00,11.06,11.1,1,0.65
 22/01/2019 15:45:00,11.09,11.1,1,0.65
 22/01/2019 16:00:00,11.09,11.1,1,0.92
 22/01/2019 16:15:00,11.09,11.1,1,0.92
 22/01/2019 16:30:00,11.03,11.1,1,0.92
 22/01/2019 16:45:00,11.03,11.1,1,0.92
 22/01/2019 17:00:00,11.03,11.1,1,1.19
 22/01/2019 17:15:00,11.03,11.1,1,1.19
 22/01/2019 17:30:00,10.99,11.1,1,1.19
 22/01/2019 17:45:00,10.96,11.1,1,1.19
 22/01/2019 18:00:00,10.96,11.1,1,1.19
 22/01/2019 18:15:00,10.99,11.1,1,1.19
 22/01/2019 18:30:00,11.03,11.1,1,1.19
 22/01/2019 18:45:00,11.03,11.1,1,1.19
 22/01/2019 19:00:00,11.05,11.1,1,1.19
 22/01/2019 19:15:00,11.09,11.1,1,1.19
 22/01/2019 19:30:00,11.11,11.1,1,1.19
 22/01/2019 19:45:00,11.12,11.1,1,1.19
 22/01/2019 20:00:00,11.09,11.1,1,1.19
 22/01/2019 20:15:00,11.09,11.1,1,1.19
 22/01/2019 20:30:00,11.1,11.1,1,1.19
 22/01/2019 20:45:00,11.09,11.1,1,1.19
 22/01/2019 21:00:00,11.09,11.1,1,1.19
 22/01/2019 21:15:00,11.11,11.1,1,0.94
 22/01/2019 21:30:00,11.12,11.1,1,0.92
 22/01/2019 21:45:00,11.05,11.1,1,0.92
 22/01/2019 22:00:00,11.05,11.1,1,0.92
 22/01/2019 22:15:00,10.99,11.1,1,0.92
 22/01/2019 22:30:00,11.03,11.1,1,0.92
 22/01/2019 22:45:00,10.94,11.1,1,0.92
 22/01/2019 23:00:00,10.94,11.1,1,0.92
 22/01/2019 23:15:00,10.94,11.1,1,0.92
 22/01/2019 23:30:00,11.0,11.1,1,0.92
 22/01/2019 23:45:00,11.0,11.1,1,0.92
 23/01/2019 00:00:00,11.0,11.1,1,0.92
 23/01/2019 00:15:00,10.94,11.1,1,0.92
 23/01/2019 00:30:00,10.88,11.1,1,0.92
 23/01/2019 00:45:00,10.88,11.1,1,0.92
 23/01/2019 01:00:00,10.88,11.1,1,0.92
 23/01/2019 01:15:00,10.94,11.1,1,0.92
 23/01/2019 01:30:00,10.94,11.1,1,0.92
 23/01/2019 01:45:00,10.94,11.1,1,0.92
 23/01/2019 02:00:00,10.94,11.1,1,0.92
 23/01/2019 02:15:00,10.94,11.1,1,0.92
 23/01/2019 02:30:00,10.96,11.1,1,0.92
 23/01/2019 02:45:00,11.0,11.1,1,0.92
 23/01/2019 03:00:00,11.0,11.1,1,0.92
 23/01/2019 03:15:00,11.0,11.1,1,0.92
 23/01/2019 03:30:00,11.0,11.1,1,0.92
 23/01/2019 03:45:00,11.0,11.1,1,0.92
 23/01/2019 04:00:00,11.0,11.1,1,0.92
 23/01/2019 04:15:00,11.0,11.1,1,0.92
 23/01/2019 04:30:00,11.0,11.1,1,0.92
 23/01/2019 04:45:00,11.0,11.1,1,0.92
 23/01/2019 05:00:00,11.0,11.1,1,0.92
 23/01/2019 05:15:00,11.0,11.1,1,0.92
 23/01/2019 05:30:00,11.0,11.1,1,0.92
 23/01/2019 05:45:00,11.0,11.1,1,0.92
 23/01/2019 06:00:00,11.0,11.1,1,0.92
 23/01/2019 06:15:00,10.98,11.1,1,0.92
 23/01/2019 06:30:00,11.03,11.1,1,0.92
 23/01/2019 06:45:00,11.03,11.1,1,0.92
 23/01/2019 07:00:00,11.0,11.1,1,0.92
 23/01/2019 07:15:00,10.96,11.1,1,0.92
 23/01/2019 07:30:00,10.95,11.1,1,0.92
 23/01/2019 07:45:00,11.0,11.1,1,0.92
 23/01/2019 08:00:00,11.0,11.1,1,0.92
 23/01/2019 08:15:00,11.0,11.1,1,0.92
 23/01/2019 08:30:00,11.0,11.1,1,0.92
 23/01/2019 08:45:00,11.0,11.1,1,0.92
 23/01/2019 09:00:00,11.01,11.1,1,0.77
 23/01/2019 09:15:00,11.06,11.1,1,0.67
 23/01/2019 09:30:00,11.06,11.1,1,0.67
 23/01/2019 09:45:00,11.1,11.1,1,0.49
 23/01/2019 10:00:00,11.12,11.1,1,0.31
 23/01/2019 10:15:00,11.12,11.1,1,0.15
 23/01/2019 10:30:00,11.12,11.1,1,-0.02
 23/01/2019 10:45:00,11.12,11.1,1,-0.12
 23/01/2019 11:00:00,11.12,11.1,1,-0.34
 23/01/2019 11:15:00,11.12,11.1,1,-0.39
 23/01/2019 11:30:00,11.12,11.1,1,-0.39
 23/01/2019 11:45:00,11.11,10.99,2,-0.35
 23/01/2019 12:00:00,11.06,11.0,1,-0.37
 23/01/2019 12:15:00,11.06,11.0,1,-0.41
 23/01/2019 12:30:00,11.06,11.0,1,-0.4
 23/01/2019 12:45:00,11.06,11.0,1,-0.3
 23/01/2019 13:00:00,11.06,11.0,1,-0.35
 23/01/2019 13:15:00,11.06,11.0,1,-0.15
 23/01/2019 13:30:00,11.06,11.0,1,0.01
 23/01/2019 13:45:00,11.06,11.0,1,-0.26
 23/01/2019 14:00:00,11.06,11.0,1,0.02
 23/01/2019 14:15:00,11.05,11.0,1,0.18
 23/01/2019 14:30:00,11.0,11.0,1,0.24
 23/01/2019 14:45:00,11.0,11.0,1,0.3
 23/01/2019 15:00:00,11.04,11.0,1,0.57
 23/01/2019 15:15:00,11.06,11.0,1,0.57
 23/01/2019 15:30:00,11.06,11.0,1,0.57
 23/01/2019 15:45:00,11.06,11.0,1,0.57
 23/01/2019 16:00:00,11.06,11.0,1,0.57
 23/01/2019 16:15:00,11.03,11.0,1,0.81
 23/01/2019 16:30:00,11.0,11.0,1,0.82
 23/01/2019 16:45:00,11.0,11.0,1,0.85
 23/01/2019 17:00:00,11.0,11.0,1,1.09
 23/01/2019 17:15:00,11.0,11.0,1,1.09
 23/01/2019 17:30:00,11.0,11.0,1,1.09
 23/01/2019 17:45:00,11.0,11.0,1,1.09
 23/01/2019 18:00:00,11.0,11.0,1,1.09
 23/01/2019 18:15:00,11.0,11.0,1,1.09
 23/01/2019 18:30:00,11.0,11.0,1,1.09
 23/01/2019 18:45:00,11.0,11.0,1,1.09
 23/01/2019 19:00:00,11.03,11.0,1,1.09
 23/01/2019 19:15:00,11.07,11.0,1,1.09
 23/01/2019 19:30:00,11.07,11.0,1,1.09
 23/01/2019 19:45:00,11.08,11.0,1,1.09
 23/01/2019 20:00:00,11.12,11.0,1,1.09
 23/01/2019 20:15:00,11.07,11.0,1,1.09
 23/01/2019 20:30:00,11.1,11.0,1,1.09
 23/01/2019 20:45:00,11.12,11.0,1,1.09
 23/01/2019 21:00:00,11.12,11.0,1,1.09
 23/01/2019 21:15:00,11.12,11.0,1,1.09
 23/01/2019 21:30:00,11.15,11.0,1,1.09
 23/01/2019 21:45:00,11.17,11.0,1,1.09
 23/01/2019 22:00:00,11.17,11.0,1,0.97
 23/01/2019 22:15:00,11.17,11.0,1,0.82
 23/01/2019 22:30:00,11.17,11.0,1,0.82
 23/01/2019 22:45:00,11.17,11.0,1,0.82
 23/01/2019 23:00:00,11.07,11.0,1,0.82
 23/01/2019 23:15:00,10.96,11.0,1,0.82
 23/01/2019 23:30:00,10.96,11.0,1,0.82
 23/01/2019 23:45:00,10.96,11.0,1,0.82
 24/01/2019 00:00:00,10.96,11.0,1,0.82
 24/01/2019 00:15:00,10.92,11.0,1,0.82
 24/01/2019 00:30:00,10.9,11.0,1,0.82
 24/01/2019 00:45:00,10.98,11.0,1,0.82
 24/01/2019 01:00:00,10.99,11.0,1,0.82
 24/01/2019 01:15:00,11.05,11.0,1,0.82
 24/01/2019 01:30:00,11.05,11.0,1,0.82
 24/01/2019 01:45:00,11.05,11.0,1,0.82
 24/01/2019 02:00:00,11.09,11.0,1,0.82
 24/01/2019 02:15:00,11.11,11.0,1,0.82
 24/01/2019 02:30:00,11.11,11.0,1,0.82
 24/01/2019 02:45:00,11.11,11.0,1,0.82
 24/01/2019 03:00:00,11.11,11.0,1,0.82
 24/01/2019 03:15:00,11.11,11.0,1,0.82
 24/01/2019 03:30:00,11.11,11.0,1,0.82
 24/01/2019 03:45:00,11.11,11.0,1,0.82
 24/01/2019 04:00:00,11.11,11.0,1,0.82
 24/01/2019 04:15:00,11.11,11.0,1,0.82
 24/01/2019 04:30:00,11.11,11.0,1,0.82
 24/01/2019 04:45:00,11.11,11.0,1,0.82
 24/01/2019 05:00:00,11.11,11.0,1,0.82
 24/01/2019 05:15:00,11.06,11.0,1,0.82
 24/01/2019 05:30:00,11.04,11.0,1,0.82
 24/01/2019 05:45:00,11.04,11.0,1,0.82
 24/01/2019 06:00:00,11.04,11.0,1,0.82
 24/01/2019 06:15:00,11.0,11.0,1,0.82
 24/01/2019 06:30:00,10.98,11.0,1,0.82
 24/01/2019 06:45:00,10.98,11.0,1,0.82
 24/01/2019 07:00:00,10.94,11.0,1,0.82
 24/01/2019 07:15:00,10.93,11.0,1,0.82
 24/01/2019 07:30:00,10.93,11.0,1,0.82
 24/01/2019 07:45:00,10.99,11.0,1,0.82
 24/01/2019 08:00:00,11.0,11.0,1,0.82
 24/01/2019 08:15:00,11.0,11.0,1,0.82
 24/01/2019 08:30:00,11.0,11.0,1,0.82
 24/01/2019 08:45:00,11.0,11.0,1,0.82
 24/01/2019 09:00:00,11.0,11.0,1,0.82
 24/01/2019 09:15:00,11.03,11.0,1,0.82
 24/01/2019 09:30:00,11.15,11.0,1,0.82
 24/01/2019 09:45:00,11.15,11.0,1,0.82
 24/01/2019 10:00:00,11.15,11.0,1,0.82
 24/01/2019 10:15:00,11.15,11.0,1,0.82
 24/01/2019 10:30:00,11.15,11.0,1,0.82
 24/01/2019 10:45:00,11.15,11.0,1,0.82
 24/01/2019 11:00:00,11.15,11.0,1,0.64
 24/01/2019 11:15:00,11.15,11.0,1,0.55
 24/01/2019 11:30:00,11.15,11.0,1,0.55
 24/01/2019 11:45:00,11.15,11.0,1,0.55
 24/01/2019 12:00:00,11.15,11.0,1,0.55
 24/01/2019 12:15:00,11.15,11.0,1,0.55
 24/01/2019 12:30:00,11.15,11.0,1,0.55
 24/01/2019 12:45:00,11.15,11.0,1,0.55
 24/01/2019 13:00:00,11.12,11.0,1,0.55
 24/01/2019 13:15:00,11.02,11.0,1,0.55
 24/01/2019 13:30:00,11.02,11.0,1,0.55
 24/01/2019 13:45:00,11.02,11.0,1,0.55
 24/01/2019 14:00:00,11.01,11.0,1,0.55
 24/01/2019 14:15:00,11.04,11.0,1,0.57
 24/01/2019 14:30:00,11.04,11.0,1,0.8
 24/01/2019 14:45:00,11.04,11.0,1,0.8
 24/01/2019 15:00:00,11.04,11.0,1,0.8
 24/01/2019 15:15:00,11.1,11.0,1,0.56
 24/01/2019 15:30:00,11.1,11.0,1,0.55
 24/01/2019 15:45:00,11.1,11.0,1,0.55
 24/01/2019 16:00:00,11.1,11.0,1,0.75
 24/01/2019 16:15:00,11.1,11.0,1,0.8
 24/01/2019 16:30:00,11.1,11.0,1,0.84
 24/01/2019 16:45:00,11.1,11.0,1,1.07
 24/01/2019 17:00:00,11.1,11.0,1,1.07
 24/01/2019 17:15:00,11.04,11.0,1,1.07
 24/01/2019 17:30:00,11.04,11.0,1,1.07
 24/01/2019 17:45:00,11.04,11.0,1,1.1
 24/01/2019 18:00:00,11.04,11.0,1,1.32
 24/01/2019 18:15:00,11.04,11.0,1,1.32
 24/01/2019 18:30:00,11.04,11.0,1,1.32
 24/01/2019 18:45:00,11.04,11.0,1,1.32
 24/01/2019 19:00:00,11.06,11.0,1,1.32
 24/01/2019 19:15:00,11.11,11.0,1,1.32
 24/01/2019 19:30:00,11.11,11.0,1,1.32
 24/01/2019 19:45:00,11.11,11.0,1,1.07
 24/01/2019 20:00:00,11.11,11.0,1,1.07
 24/01/2019 20:15:00,11.11,11.0,1,1.07
 24/01/2019 20:30:00,11.11,11.0,1,1.07
 24/01/2019 20:45:00,11.11,11.0,1,1.07
 24/01/2019 21:00:00,11.11,11.0,1,1.07
 24/01/2019 21:15:00,11.11,11.0,1,1.07
 24/01/2019 21:30:00,11.16,11.0,1,1.07
 24/01/2019 21:45:00,11.16,11.0,1,1.07
 24/01/2019 22:00:00,11.13,11.0,1,0.97
 24/01/2019 22:15:00,11.1,11.0,1,0.8
 24/01/2019 22:30:00,11.04,11.0,1,0.8
 24/01/2019 22:45:00,11.04,11.0,1,0.8
 24/01/2019 23:00:00,11.08,11.0,1,0.8
 24/01/2019 23:15:00,11.16,11.0,1,0.8
 24/01/2019 23:30:00,11.16,11.0,1,0.8
 24/01/2019 23:45:00,11.16,11.0,1,0.8
 25/01/2019 00:00:00,11.16,11.0,1,0.8
 25/01/2019 00:15:00,11.08,11.0,1,0.8
 25/01/2019 00:30:00,11.08,11.0,1,0.8
 25/01/2019 00:45:00,11.08,11.0,1,0.8
 25/01/2019 01:00:00,11.08,11.0,1,0.8
 25/01/2019 01:15:00,11.08,11.0,1,0.8
 25/01/2019 01:30:00,11.08,11.0,1,0.8
 25/01/2019 01:45:00,11.08,11.0,1,0.8
 25/01/2019 02:00:00,11.08,11.0,1,0.8
 25/01/2019 02:15:00,11.13,11.0,1,0.8
 25/01/2019 02:30:00,11.13,11.0,1,0.8
 25/01/2019 02:45:00,11.09,11.0,1,0.8
 25/01/2019 03:00:00,11.08,11.0,1,0.8
 25/01/2019 03:15:00,11.13,11.0,1,0.8
 25/01/2019 03:30:00,11.13,11.0,1,0.8
 25/01/2019 03:45:00,11.13,11.0,1,0.8
 25/01/2019 04:00:00,11.13,11.0,1,0.8
 25/01/2019 04:15:00,11.13,11.0,1,0.8
 25/01/2019 04:30:00,11.13,11.0,1,0.8
 25/01/2019 04:45:00,11.13,11.0,1,0.8
 25/01/2019 05:00:00,11.13,11.0,1,0.8
 25/01/2019 05:15:00,11.13,11.0,1,0.8
 25/01/2019 05:30:00,11.13,11.0,1,0.8
 25/01/2019 05:45:00,11.13,11.0,1,0.8
 25/01/2019 06:00:00,11.13,11.0,1,0.8
 25/01/2019 06:15:00,11.03,11.0,1,0.8
 25/01/2019 06:30:00,11.0,11.0,1,0.8
 25/01/2019 06:45:00,11.0,11.0,1,0.8
 25/01/2019 07:00:00,11.0,11.0,1,0.8
 25/01/2019 07:15:00,11.0,11.0,1,0.8
 25/01/2019 07:30:00,11.0,11.0,1,0.8
 25/01/2019 07:45:00,10.98,11.0,1,0.8
 25/01/2019 08:00:00,10.95,11.0,1,0.8
 25/01/2019 08:15:00,10.98,11.0,1,0.8
 25/01/2019 08:30:00,11.01,11.0,1,0.8
 25/01/2019 08:45:00,11.01,11.0,1,0.8
 25/01/2019 09:00:00,11.01,11.0,1,0.8
 25/01/2019 09:15:00,11.01,11.0,1,0.8
 25/01/2019 09:30:00,11.01,11.0,1,0.8
 25/01/2019 09:45:00,11.01,11.0,1,0.8
 25/01/2019 10:00:00,11.06,11.0,1,0.8
 25/01/2019 10:15:00,11.07,11.0,1,0.69
 25/01/2019 10:30:00,11.07,11.0,1,0.1
 25/01/2019 10:45:00,11.07,11.0,1,-0.22
 25/01/2019 11:00:00,11.07,11.0,1,-0.25
 25/01/2019 11:15:00,11.07,11.0,1,-0.42
 25/01/2019 11:30:00,11.07,11.0,1,0.08
 25/01/2019 11:45:00,11.07,11.0,1,0.25
 25/01/2019 12:00:00,11.07,11.0,1,0.2
 25/01/2019 12:15:00,11.07,11.0,1,0.27
 25/01/2019 12:30:00,11.09,11.0,1,-0.21
 25/01/2019 12:45:00,11.13,11.0,1,-0.13
 25/01/2019 13:00:00,11.13,11.0,1,0.11
 25/01/2019 13:15:00,11.15,11.0,1,-0.47
 25/01/2019 13:30:00,11.2,11.0,1,-0.17
 25/01/2019 13:45:00,11.2,11.0,1,0.39
 25/01/2019 14:00:00,11.2,11.0,1,0.44
 25/01/2019 14:15:00,11.15,11.0,1,0.44
 25/01/2019 14:30:00,11.14,11.0,1,0.6
 25/01/2019 14:45:00,11.14,11.0,1,0.69
 25/01/2019 15:00:00,11.14,11.0,1,0.69
 25/01/2019 15:15:00,11.14,11.0,1,0.69
 25/01/2019 15:30:00,11.1,11.0,1,0.69
 25/01/2019 15:45:00,11.08,11.0,1,0.69
 25/01/2019 16:00:00,11.08,11.0,1,0.69
 25/01/2019 16:15:00,11.08,11.0,1,0.69
 25/01/2019 16:30:00,11.08,11.0,1,0.86
 25/01/2019 16:45:00,11.04,11.0,1,0.95
 25/01/2019 17:00:00,11.03,11.0,1,0.95
 25/01/2019 17:15:00,11.03,11.0,1,0.95
 25/01/2019 17:30:00,11.0,11.0,1,1.15
 25/01/2019 17:45:00,10.97,11.0,1,1.19
 25/01/2019 18:00:00,11.01,11.0,1,1.19
 25/01/2019 18:15:00,11.04,11.0,1,1.19
 25/01/2019 18:30:00,11.04,11.0,1,1.19
 25/01/2019 18:45:00,11.06,11.0,1,1.19
 25/01/2019 19:00:00,11.09,11.0,1,1.19
 25/01/2019 19:15:00,11.07,11.0,1,1.19
 25/01/2019 19:30:00,11.03,11.0,1,1.19
 25/01/2019 19:45:00,11.03,11.0,1,1.19
 25/01/2019 20:00:00,11.09,11.0,1,1.04
 25/01/2019 20:15:00,11.1,11.0,1,0.94
 25/01/2019 20:30:00,11.15,11.0,1,0.94
 25/01/2019 20:45:00,11.15,11.0,1,0.94
 25/01/2019 21:00:00,11.04,11.0,1,0.94
 25/01/2019 21:15:00,11.02,11.0,1,0.94
 25/01/2019 21:30:00,10.96,11.0,1,0.94
 25/01/2019 21:45:00,10.96,11.0,1,0.94
 25/01/2019 22:00:00,10.95,11.0,1,0.94
 25/01/2019 22:15:00,10.91,11.0,1,0.94
 25/01/2019 22:30:00,10.93,11.0,1,0.94
 25/01/2019 22:45:00,10.96,11.0,1,0.7
 25/01/2019 23:00:00,10.99,11.0,1,0.67
 25/01/2019 23:15:00,11.02,11.0,1,0.67
 25/01/2019 23:30:00,11.0,11.0,1,0.67
 25/01/2019 23:45:00,10.96,11.0,1,0.67
 26/01/2019 00:00:00,10.97,11.0,1,0.67
 26/01/2019 00:15:00,10.92,11.0,1,0.67
 26/01/2019 00:30:00,10.89,11.0,1,0.67
 26/01/2019 00:45:00,10.88,11.0,1,0.67
 26/01/2019 01:00:00,10.89,11.0,1,0.67
 26/01/2019 01:15:00,10.93,11.0,1,0.67
 26/01/2019 01:30:00,10.96,11.0,1,0.67
 26/01/2019 01:45:00,10.96,11.0,1,0.67
 26/01/2019 02:00:00,10.96,11.0,1,0.67
 26/01/2019 02:15:00,10.96,11.0,1,0.67
 26/01/2019 02:30:00,10.96,11.0,1,0.67
 26/01/2019 02:45:00,10.96,11.0,1,0.67
 26/01/2019 03:00:00,10.98,11.0,1,0.67
 26/01/2019 03:15:00,11.0,11.0,1,0.67
 26/01/2019 03:30:00,11.0,11.0,1,0.67
 26/01/2019 03:45:00,11.0,11.0,1,0.67
 26/01/2019 04:00:00,11.0,11.0,1,0.67
 26/01/2019 04:15:00,11.0,11.0,1,0.67
 26/01/2019 04:30:00,11.0,11.0,1,0.67
 26/01/2019 04:45:00,11.0,11.0,1,0.67
 26/01/2019 05:00:00,11.0,11.0,1,0.67
 26/01/2019 05:15:00,11.0,11.0,1,0.67
 26/01/2019 05:30:00,11.0,11.0,1,0.67
 26/01/2019 05:45:00,10.98,11.0,1,0.67
 26/01/2019 06:00:00,10.95,11.0,1,0.67
 26/01/2019 06:15:00,10.95,11.0,1,0.67
 26/01/2019 06:30:00,10.95,11.0,1,0.67
 26/01/2019 06:45:00,10.95,11.0,1,0.67
 26/01/2019 07:00:00,10.95,11.0,1,0.67
 26/01/2019 07:15:00,10.93,11.0,1,0.67
 26/01/2019 07:30:00,11.02,11.0,1,0.67
 26/01/2019 07:45:00,11.02,11.0,1,0.67
 26/01/2019 08:00:00,11.02,11.0,1,0.67
 26/01/2019 08:15:00,11.02,11.0,1,0.67
 26/01/2019 08:30:00,11.02,11.0,1,0.67
 26/01/2019 08:45:00,11.02,11.0,1,0.67
 26/01/2019 09:00:00,11.0,11.0,1,0.67
 26/01/2019 09:15:00,11.04,11.0,1,0.67
 26/01/2019 09:30:00,11.04,11.0,1,0.67
 26/01/2019 09:45:00,11.04,11.0,1,0.67
 26/01/2019 10:00:00,11.04,11.0,1,0.49
 26/01/2019 10:15:00,11.06,11.0,1,0.4
 26/01/2019 10:30:00,11.1,11.0,1,0.19
 26/01/2019 10:45:00,11.06,11.0,1,0.38
 26/01/2019 11:00:00,11.05,11.0,1,0.39
 26/01/2019 11:15:00,11.05,11.0,1,0.15
 26/01/2019 11:30:00,11.05,11.0,1,0.29
 26/01/2019 11:45:00,11.05,11.0,1,0.42
 26/01/2019 12:00:00,11.05,11.0,1,0.42
 26/01/2019 12:15:00,11.06,11.0,1,0.42
 26/01/2019 12:30:00,11.11,11.0,1,0.25
 26/01/2019 12:45:00,11.14,11.0,1,0.13
 26/01/2019 13:00:00,11.17,11.0,1,0.08
 26/01/2019 13:15:00,11.17,11.0,1,0.13
 26/01/2019 13:30:00,11.17,11.0,1,0.33
 26/01/2019 13:45:00,11.17,11.0,1,0.5
 26/01/2019 14:00:00,11.17,11.0,1,0.64
 26/01/2019 14:15:00,11.14,11.0,1,0.64
 26/01/2019 14:30:00,11.17,11.0,1,0.64
 26/01/2019 14:45:00,11.17,11.0,1,0.64
 26/01/2019 15:00:00,11.13,11.0,1,0.64
 26/01/2019 15:15:00,11.06,11.0,1,0.64
 26/01/2019 15:30:00,11.0,11.0,1,0.64
 26/01/2019 15:45:00,10.95,11.0,1,0.64
 26/01/2019 16:00:00,10.95,11.0,1,0.64
 26/01/2019 16:15:00,10.93,11.0,1,0.78
 26/01/2019 16:30:00,10.95,11.0,1,0.9
 26/01/2019 16:45:00,10.99,11.0,1,0.9
 26/01/2019 17:00:00,10.99,11.0,1,0.9
 26/01/2019 17:15:00,10.99,11.0,1,0.99
 26/01/2019 17:30:00,10.95,11.0,1,1.16
 26/01/2019 17:45:00,10.93,11.0,1,1.16
 26/01/2019 18:00:00,10.93,11.0,1,1.16
 26/01/2019 18:15:00,10.93,11.0,1,1.16
 26/01/2019 18:30:00,10.93,11.0,1,1.16
 26/01/2019 18:45:00,10.93,11.0,1,1.16
 26/01/2019 19:00:00,10.97,11.0,1,1.16
 26/01/2019 19:15:00,11.0,11.0,1,1.16
 26/01/2019 19:30:00,11.04,11.0,1,1.06
 26/01/2019 19:45:00,11.04,11.0,1,0.89
 26/01/2019 20:00:00,11.04,11.0,1,0.89
 26/01/2019 20:15:00,11.04,11.0,1,0.89
 26/01/2019 20:30:00,11.04,11.0,1,0.89
 26/01/2019 20:45:00,11.04,11.0,1,0.89
 26/01/2019 21:00:00,11.08,11.0,1,0.89
 26/01/2019 21:15:00,11.1,11.0,1,0.89
 26/01/2019 21:30:00,11.05,11.0,1,0.89
 26/01/2019 21:45:00,11.04,11.0,1,0.89
 26/01/2019 22:00:00,11.09,11.0,1,0.89
 26/01/2019 22:15:00,11.09,11.0,1,0.89
 26/01/2019 22:30:00,11.09,11.0,1,0.89
 26/01/2019 22:45:00,11.09,11.0,1,0.89
 26/01/2019 23:00:00,11.09,11.0,1,0.73
 26/01/2019 23:15:00,11.1,11.0,1,0.64
 26/01/2019 23:30:00,11.16,11.0,1,0.64
 26/01/2019 23:45:00,11.16,11.0,1,0.64
 27/01/2019 00:00:00,11.06,11.0,1,0.64
 27/01/2019 00:15:00,10.91,11.0,1,0.64
 27/01/2019 00:30:00,10.96,11.0,1,0.64
 27/01/2019 00:45:00,10.96,11.0,1,0.64
 27/01/2019 01:00:00,10.96,11.0,1,0.64
 27/01/2019 01:15:00,10.96,11.0,1,0.64
 27/01/2019 01:30:00,10.96,11.0,1,0.64
 27/01/2019 01:45:00,10.96,11.0,1,0.64
 27/01/2019 02:00:00,10.96,11.0,1,0.64
 27/01/2019 02:15:00,10.96,11.0,1,0.64
 27/01/2019 02:30:00,10.96,11.0,1,0.64
 27/01/2019 02:45:00,10.96,11.0,1,0.64
 27/01/2019 03:00:00,10.98,11.0,1,0.64
 27/01/2019 03:15:00,11.03,11.0,1,0.64
 27/01/2019 03:30:00,11.03,11.0,1,0.64
 27/01/2019 03:45:00,11.03,11.0,1,0.64
 27/01/2019 04:00:00,11.06,11.0,1,0.64
 27/01/2019 04:15:00,11.09,11.0,1,0.64
 27/01/2019 04:30:00,11.08,11.0,1,0.64
 27/01/2019 04:45:00,11.07,11.0,1,0.64
 27/01/2019 05:00:00,11.07,11.0,1,0.64
 27/01/2019 05:15:00,11.03,11.0,1,0.64
 27/01/2019 05:30:00,11.0,11.0,1,0.64
 27/01/2019 05:45:00,11.01,11.0,1,0.64
 27/01/2019 06:00:00,11.07,11.0,1,0.64
 27/01/2019 06:15:00,11.04,11.0,1,0.64
 27/01/2019 06:30:00,11.01,11.0,1,0.64
 27/01/2019 06:45:00,10.99,11.0,1,0.64
 27/01/2019 07:00:00,10.96,11.0,1,0.64
 27/01/2019 07:15:00,11.01,11.0,1,0.64
 27/01/2019 07:30:00,11.01,11.0,1,0.64
 27/01/2019 07:45:00,11.01,11.0,1,0.64
 27/01/2019 08:00:00,11.01,11.0,1,0.64
 27/01/2019 08:15:00,10.99,11.0,1,0.64
 27/01/2019 08:30:00,10.96,11.0,1,0.64
 27/01/2019 08:45:00,10.92,11.0,1,0.64
 27/01/2019 09:00:00,10.9,11.0,1,0.64
 27/01/2019 09:15:00,10.97,11.0,1,0.64
 27/01/2019 09:30:00,11.0,11.0,1,0.46
 27/01/2019 09:45:00,11.04,11.0,1,0.37
 27/01/2019 10:00:00,11.04,11.0,1,0.25
 27/01/2019 10:15:00,11.04,11.0,1,0.39
 27/01/2019 10:30:00,11.04,11.0,1,0.18
 27/01/2019 10:45:00,11.04,11.0,1,0.22
 27/01/2019 11:00:00,11.04,11.0,1,-0.12
 27/01/2019 11:15:00,11.04,11.0,1,0.06
 27/01/2019 11:30:00,11.04,11.0,1,0.16
 27/01/2019 11:45:00,11.04,11.0,1,0.15
 27/01/2019 12:00:00,11.04,11.0,1,-0.32
 27/01/2019 12:15:00,11.04,11.0,1,-0.09
 27/01/2019 12:30:00,11.04,11.0,1,-0.2
 27/01/2019 12:45:00,11.04,11.0,1,-0.47
 27/01/2019 13:00:00,11.04,11.0,1,-0.53
 27/01/2019 13:15:00,11.04,11.0,1,-0.55
 27/01/2019 13:30:00,11.08,11.0,1,-0.58
 27/01/2019 13:45:00,11.1,11.0,1,-0.6
 27/01/2019 14:00:00,11.1,11.0,1,-0.6
 27/01/2019 14:15:00,11.1,11.0,1,-0.58
 27/01/2019 14:30:00,11.1,11.0,1,-0.3
 27/01/2019 14:45:00,11.1,11.0,1,-0.05
 27/01/2019 15:00:00,11.1,11.0,1,0.42
 27/01/2019 15:15:00,11.1,11.0,1,0.64
 27/01/2019 15:30:00,11.1,11.0,1,0.65
 27/01/2019 15:45:00,11.04,11.0,1,0.65
 27/01/2019 16:00:00,11.04,11.0,1,0.8
 27/01/2019 16:15:00,11.1,11.0,1,0.9
 27/01/2019 16:30:00,11.11,11.0,1,0.9
 27/01/2019 16:45:00,11.06,11.0,1,0.9
 27/01/2019 17:00:00,11.06,11.0,1,1.15
 27/01/2019 17:15:00,11.01,11.0,1,1.17
 27/01/2019 17:30:00,10.98,11.0,1,1.17
 27/01/2019 17:45:00,11.02,11.0,1,1.17
 27/01/2019 18:00:00,11.02,11.0,1,1.17
 27/01/2019 18:15:00,11.03,11.0,1,1.17
 27/01/2019 18:30:00,11.08,11.0,1,1.17
 27/01/2019 18:45:00,11.08,11.0,1,1.17
 27/01/2019 19:00:00,11.08,11.0,1,1.17
 27/01/2019 19:15:00,11.08,11.0,1,1.17
 27/01/2019 19:30:00,11.01,11.0,1,1.17
 27/01/2019 19:45:00,11.01,11.0,1,1.17
 27/01/2019 20:00:00,11.01,11.0,1,1.17
 27/01/2019 20:15:00,10.96,11.0,1,1.07
 27/01/2019 20:30:00,10.93,11.0,1,0.9
 27/01/2019 20:45:00,10.9,11.0,1,0.9
 27/01/2019 21:00:00,10.95,11.0,1,0.9
 27/01/2019 21:15:00,10.89,11.0,1,0.9
 27/01/2019 21:30:00,10.94,11.0,1,0.9
 27/01/2019 21:45:00,10.95,11.0,1,0.9
 27/01/2019 22:00:00,10.95,11.0,1,0.9
 27/01/2019 22:15:00,10.95,11.0,1,0.9
 27/01/2019 22:30:00,10.95,11.0,1,0.9
 27/01/2019 22:45:00,10.95,11.0,1,0.66
 27/01/2019 23:00:00,10.95,11.0,1,0.64
 27/01/2019 23:15:00,10.95,11.0,1,0.64
 27/01/2019 23:30:00,10.95,11.0,1,0.64
 27/01/2019 23:45:00,10.95,11.0,1,0.64
 28/01/2019 00:00:00,10.95,11.0,1,0.64
 28/01/2019 00:00:00,10.95,11.0,1,0.64
 28/01/2019 00:15:00,10.87,11.0,1,0.64
 28/01/2019 00:30:00,10.87,11.0,1,0.64
 28/01/2019 00:45:00,10.87,11.0,1,0.64
 28/01/2019 01:00:00,10.87,11.0,1,0.64
 28/01/2019 01:15:00,10.87,11.0,1,0.64
 28/01/2019 01:30:00,10.91,11.0,1,0.64
 28/01/2019 01:45:00,10.92,11.0,1,0.64
 28/01/2019 02:00:00,10.93,11.0,1,0.64
 28/01/2019 02:15:00,10.93,11.0,1,0.64
 28/01/2019 02:30:00,10.92,11.0,1,0.64
 28/01/2019 02:45:00,10.92,11.0,1,0.64
 28/01/2019 03:00:00,10.92,11.0,1,0.64
 28/01/2019 03:15:00,10.92,11.0,1,0.64
 28/01/2019 03:30:00,10.92,11.0,1,0.64
 28/01/2019 03:45:00,10.92,11.0,1,0.64
 28/01/2019 04:00:00,10.99,11.0,1,0.64
 28/01/2019 04:15:00,10.99,11.0,1,0.64
 28/01/2019 04:30:00,10.99,11.0,1,0.64
 28/01/2019 04:45:00,10.96,11.0,1,0.64
 28/01/2019 05:00:00,10.93,11.0,1,0.64
 28/01/2019 05:15:00,10.93,11.0,1,0.64
 28/01/2019 05:30:00,10.93,11.0,1,0.64
 28/01/2019 05:45:00,10.93,11.0,1,0.64
 28/01/2019 06:00:00,10.93,11.0,1,0.64
 28/01/2019 06:15:00,10.93,11.0,1,0.64
 28/01/2019 06:30:00,11.01,11.0,1,0.64
 28/01/2019 06:45:00,11.02,11.0,1,0.83
 28/01/2019 07:00:00,11.01,11.0,1,0.85
 28/01/2019 07:15:00,11.0,11.0,1,0.85
 28/01/2019 07:30:00,10.97,11.0,1,0.85
 28/01/2019 07:45:00,10.97,11.0,1,0.85
 28/01/2019 08:00:00,10.97,11.0,1,0.85
 28/01/2019 08:15:00,10.95,11.0,1,0.85
 28/01/2019 08:30:00,10.91,11.0,1,0.85
 28/01/2019 08:45:00,10.91,11.0,1,0.85
 28/01/2019 09:00:00,10.91,11.0,1,0.85
 28/01/2019 09:15:00,10.91,11.0,1,0.63
 28/01/2019 09:30:00,10.92,11.0,1,0.55
 28/01/2019 09:45:00,10.97,11.0,1,0.32
 28/01/2019 10:00:00,11.01,11.0,1,0.12
 28/01/2019 10:15:00,11.04,11.0,1,-0.02
 28/01/2019 10:30:00,11.04,11.0,1,-0.22
 28/01/2019 10:45:00,11.02,11.0,1,-0.22
 28/01/2019 11:00:00,10.98,11.0,1,-0.41
 28/01/2019 11:15:00,10.98,11.0,1,0.1
 28/01/2019 11:30:00,10.98,11.0,1,-0.55
 28/01/2019 11:45:00,10.98,11.0,1,-0.11
 28/01/2019 12:00:00,10.98,11.0,1,0.26
 28/01/2019 12:15:00,10.98,11.0,1,0.08
 28/01/2019 12:30:00,10.98,11.0,1,-0.51
 28/01/2019 12:45:00,10.98,11.0,1,0.31
 28/01/2019 13:00:00,10.98,11.0,1,0.3
 28/01/2019 13:15:00,10.98,11.0,1,0.2
 28/01/2019 13:30:00,10.98,11.0,1,0.33
 28/01/2019 13:45:00,11.01,11.0,1,0.55
 28/01/2019 14:00:00,11.04,11.0,1,0.55
 28/01/2019 14:15:00,11.04,11.0,1,0.15
 28/01/2019 14:30:00,11.04,11.0,1,0.35
 28/01/2019 14:45:00,11.04,11.0,1,0.43
 28/01/2019 15:00:00,11.04,11.0,1,0.4
 28/01/2019 15:15:00,11.04,11.0,1,0.4
 28/01/2019 15:30:00,11.04,11.0,1,0.01
 28/01/2019 15:45:00,11.03,11.0,1,0.18
 28/01/2019 16:00:00,10.98,11.0,1,0.29
 28/01/2019 16:15:00,10.97,11.0,1,0.64
 28/01/2019 16:30:00,10.97,11.0,1,0.81
 28/01/2019 16:45:00,10.99,11.0,1,0.94
 28/01/2019 17:00:00,10.99,11.0,1,1.11
 28/01/2019 17:15:00,10.99,11.0,1,1.19
 28/01/2019 17:30:00,10.99,11.0,1,1.19
 28/01/2019 17:45:00,10.99,11.0,1,1.19
 28/01/2019 18:00:00,10.99,11.0,1,1.19
 28/01/2019 18:15:00,10.99,11.0,1,1.19
 28/01/2019 18:30:00,10.99,11.0,1,1.19
 28/01/2019 18:45:00,10.99,11.0,1,1.19
 28/01/2019 19:00:00,11.02,11.0,1,1.19
 28/01/2019 19:15:00,11.05,11.0,1,1.19
 28/01/2019 19:30:00,11.09,11.0,1,1.19
 28/01/2019 19:45:00,11.12,11.0,1,1.19
 28/01/2019 20:00:00,11.12,11.0,1,1.19
 28/01/2019 20:15:00,11.06,11.0,1,1.19
 28/01/2019 20:30:00,11.11,11.0,1,1.19
 28/01/2019 20:45:00,11.12,11.0,1,1.19
 28/01/2019 21:00:00,11.12,11.0,1,1.19
 28/01/2019 21:15:00,11.14,11.0,1,1.1
 28/01/2019 21:30:00,11.12,11.0,1,0.94
 28/01/2019 21:45:00,11.12,11.0,1,0.94
 28/01/2019 22:00:00,11.12,11.0,1,0.94
 28/01/2019 22:15:00,11.12,11.0,1,0.94
 28/01/2019 22:30:00,11.12,11.0,1,0.94
 28/01/2019 22:45:00,11.12,11.0,1,0.94
 28/01/2019 23:00:00,11.12,11.0,1,0.77
 28/01/2019 23:15:00,11.12,11.0,1,0.69
 28/01/2019 23:30:00,11.05,11.0,1,0.69
 28/01/2019 23:45:00,10.96,11.0,1,0.69
 29/01/2019 00:00:00,10.96,11.0,1,0.69
 29/01/2019 00:15:00,10.96,11.0,1,0.69
 29/01/2019 00:30:00,10.99,11.0,1,0.69
 29/01/2019 00:45:00,10.99,11.0,1,0.69
 29/01/2019 01:00:00,10.99,11.0,1,0.69
 29/01/2019 01:15:00,10.99,11.0,1,0.69
 29/01/2019 01:30:00,11.0,11.0,1,0.69
 29/01/2019 01:45:00,11.04,11.0,1,0.69
 29/01/2019 02:00:00,11.04,11.0,1,0.69
 29/01/2019 02:15:00,11.04,11.0,1,0.69
 29/01/2019 02:30:00,11.04,11.0,1,0.69
 29/01/2019 02:45:00,11.04,11.0,1,0.69
 29/01/2019 03:00:00,11.04,11.0,1,0.69
 29/01/2019 03:15:00,11.04,11.0,1,0.69
 29/01/2019 03:30:00,11.06,11.0,1,0.69
 29/01/2019 03:45:00,11.1,11.0,1,0.69
 29/01/2019 04:00:00,11.1,11.0,1,0.69
 29/01/2019 04:15:00,11.1,11.0,1,0.69
 29/01/2019 04:30:00,11.1,11.0,1,0.69
 29/01/2019 04:45:00,11.1,11.0,1,0.69
 29/01/2019 05:00:00,11.1,11.0,1,0.69
 29/01/2019 05:15:00,11.1,11.0,1,0.69
 29/01/2019 05:30:00,11.1,11.0,1,0.69
 29/01/2019 05:45:00,11.1,11.0,1,0.69
 29/01/2019 06:00:00,11.1,11.0,1,0.69
 29/01/2019 06:15:00,10.99,11.0,1,0.69
 29/01/2019 06:30:00,10.97,11.0,1,0.69
 29/01/2019 06:45:00,10.97,11.0,1,0.73
