DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 29/01/2019 07:00:00,10.97,11.0,1,0.95
 29/01/2019 07:15:00,10.93,11.0,1,0.95
 29/01/2019 07:30:00,10.91,11.0,1,0.95
 29/01/2019 07:45:00,10.93,11.0,1,0.95
 29/01/2019 08:00:00,10.98,11.0,1,0.95
 29/01/2019 08:15:00,10.98,11.0,1,0.95
 29/01/2019 08:30:00,10.98,11.0,1,0.95
 29/01/2019 08:45:00,10.98,11.0,1,0.95
 29/01/2019 09:00:00,10.98,11.0,1,0.95
 29/01/2019 09:15:00,10.98,11.0,1,0.95
 29/01/2019 09:30:00,10.98,11.0,1,0.95
 29/01/2019 09:45:00,10.98,11.0,1,0.95
 29/01/2019 10:00:00,10.98,11.0,1,0.95
 29/01/2019 10:15:00,10.98,11.0,1,0.95
 29/01/2019 10:30:00,10.98,11.0,1,0.95
 29/01/2019 10:45:00,10.98,11.0,1,0.95
 29/01/2019 11:00:00,10.98,11.0,1,0.95
 29/01/2019 11:15:00,11.05,11.0,1,0.79
 29/01/2019 11:30:00,11.08,11.0,1,0.69
 29/01/2019 11:45:00,11.08,11.0,1,0.69
 29/01/2019 12:00:00,11.08,11.0,1,0.69
 29/01/2019 12:15:00,11.08,11.0,1,0.69
 29/01/2019 12:30:00,11.08,11.0,1,0.69
 29/01/2019 12:45:00,11.08,11.0,1,0.69
 29/01/2019 13:00:00,11.08,11.0,1,0.69
 29/01/2019 13:15:00,11.08,11.0,1,0.69
 29/01/2019 13:30:00,11.08,11.0,1,0.69
 29/01/2019 13:45:00,11.08,11.0,1,0.69
 29/01/2019 14:00:00,11.08,11.0,1,0.69
 29/01/2019 14:15:00,11.08,11.0,1,0.69
 29/01/2019 14:30:00,11.08,11.0,1,0.69
 29/01/2019 14:45:00,11.08,11.0,1,0.69
 29/01/2019 15:00:00,11.08,11.0,1,0.69
 29/01/2019 15:15:00,11.08,11.0,1,0.69
 29/01/2019 15:30:00,11.08,11.0,1,0.69
 29/01/2019 15:45:00,11.08,11.0,1,0.69
 29/01/2019 16:00:00,11.08,11.0,1,0.69
 29/01/2019 16:15:00,11.08,11.0,1,0.69
 29/01/2019 16:30:00,11.08,11.0,1,0.69
 29/01/2019 16:45:00,11.08,11.0,1,0.69
 29/01/2019 17:00:00,11.08,11.0,1,0.69
 29/01/2019 17:15:00,11.08,11.0,1,0.69
 29/01/2019 17:30:00,11.08,11.0,1,0.69
 29/01/2019 17:45:00,11.08,11.0,1,0.69
 29/01/2019 18:00:00,11.08,11.0,1,0.69
 29/01/2019 18:15:00,11.08,11.0,1,0.69
 29/01/2019 18:30:00,11.08,11.0,1,0.69
 29/01/2019 18:45:00,11.08,11.0,1,0.69
 29/01/2019 19:00:00,11.08,11.0,1,0.69
 29/01/2019 19:15:00,11.08,11.0,1,0.69
 29/01/2019 19:30:00,11.08,11.0,1,0.69
 29/01/2019 19:45:00,11.08,11.0,1,0.69
 29/01/2019 20:00:00,11.08,11.0,1,0.69
 29/01/2019 20:15:00,11.08,11.0,1,0.69
 29/01/2019 20:30:00,11.08,11.0,1,0.69
 29/01/2019 20:45:00,11.08,11.0,1,0.69
 29/01/2019 21:00:00,11.08,11.0,1,0.69
 29/01/2019 21:15:00,11.08,11.0,1,0.69
 29/01/2019 21:30:00,11.08,11.0,1,0.69
 29/01/2019 21:45:00,11.08,11.0,1,0.69
 29/01/2019 22:00:00,11.08,11.0,1,0.69
 29/01/2019 22:15:00,11.08,11.0,1,0.69
 29/01/2019 22:30:00,11.08,11.0,1,0.69
 29/01/2019 22:45:00,11.08,11.0,1,0.69
 29/01/2019 23:00:00,11.08,11.0,1,0.69
 29/01/2019 23:15:00,11.08,11.0,1,0.69
 29/01/2019 23:30:00,11.08,11.0,1,0.69
 29/01/2019 23:45:00,11.08,11.0,1,0.69
 30/01/2019 00:00:00,11.08,11.0,1,0.69
 30/01/2019 00:15:00,11.08,11.0,1,0.69
 30/01/2019 00:30:00,11.08,11.0,1,0.69
 30/01/2019 00:45:00,11.08,11.0,1,0.69
 30/01/2019 01:00:00,11.08,11.0,1,0.69
 30/01/2019 01:15:00,11.08,11.0,1,0.69
 30/01/2019 01:30:00,11.08,11.0,1,0.69
 30/01/2019 01:45:00,11.08,11.0,1,0.69
 30/01/2019 02:00:00,11.08,11.0,1,0.69
 30/01/2019 02:15:00,11.08,11.0,1,0.69
 30/01/2019 02:30:00,11.08,11.0,1,0.69
 30/01/2019 02:45:00,11.08,11.0,1,0.69
 30/01/2019 03:00:00,11.08,11.0,1,0.69
 30/01/2019 03:15:00,11.08,11.0,1,0.69
 30/01/2019 03:30:00,11.08,11.0,1,0.69
 30/01/2019 03:45:00,11.08,11.0,1,0.69
 30/01/2019 04:00:00,11.08,11.0,1,0.69
 30/01/2019 04:15:00,11.08,11.0,1,0.69
 30/01/2019 04:30:00,11.08,11.0,1,0.69
 30/01/2019 04:45:00,11.08,11.0,1,0.69
 30/01/2019 05:00:00,11.08,11.0,1,0.69
 30/01/2019 05:15:00,11.08,11.0,1,0.69
 30/01/2019 05:30:00,11.08,11.0,1,0.69
 30/01/2019 05:45:00,11.08,11.0,1,0.69
 30/01/2019 06:00:00,11.08,11.0,1,0.69
 30/01/2019 06:15:00,11.08,11.0,1,0.69
 30/01/2019 06:30:00,11.08,11.0,1,0.69
 30/01/2019 06:45:00,11.08,11.0,1,0.69
 30/01/2019 07:00:00,11.08,11.0,1,0.69
 30/01/2019 07:15:00,11.08,11.0,1,0.69
 30/01/2019 07:30:00,11.08,11.0,1,0.69
 30/01/2019 07:45:00,11.08,11.0,1,0.69
 30/01/2019 08:00:00,11.08,11.0,1,0.69
 30/01/2019 08:15:00,11.08,11.0,1,0.69
 30/01/2019 08:30:00,11.08,11.0,1,0.69
 30/01/2019 08:45:00,11.08,11.0,1,0.69
 30/01/2019 09:00:00,11.08,11.0,1,0.69
 30/01/2019 09:15:00,11.08,11.0,1,0.69
 30/01/2019 09:30:00,11.08,11.0,1,0.69
 30/01/2019 09:45:00,11.08,11.0,1,0.69
 30/01/2019 10:00:00,11.08,11.0,1,0.69
 30/01/2019 10:15:00,11.08,11.0,1,0.69
 30/01/2019 10:30:00,11.08,11.0,1,0.69
 30/01/2019 10:45:00,11.09,11.0,1,0.62
 30/01/2019 11:00:00,11.09,11.0,1,0.44
 30/01/2019 11:15:00,11.09,11.0,1,0.11
 30/01/2019 11:30:00,11.09,11.0,1,-0.1
 30/01/2019 11:45:00,11.09,11.0,1,-0.36
 30/01/2019 12:00:00,11.1,11.0,1,-0.36
 30/01/2019 12:15:00,11.14,11.0,1,0.18
 30/01/2019 12:30:00,11.13,11.0,1,-0.59
 30/01/2019 12:45:00,11.08,11.0,1,-0.22
 30/01/2019 13:00:00,11.08,11.0,1,-0.84
 30/01/2019 13:15:00,11.14,11.0,1,-0.84
 30/01/2019 13:30:00,11.14,11.0,1,-0.84
 30/01/2019 13:45:00,11.12,11.0,1,-0.64
 30/01/2019 14:00:00,11.08,11.0,1,-0.62
 30/01/2019 14:15:00,11.08,11.0,1,-0.62
 30/01/2019 14:30:00,11.08,11.0,1,-0.48
 30/01/2019 14:45:00,11.08,11.0,1,-0.37
 30/01/2019 15:00:00,11.08,11.0,1,-0.3
 30/01/2019 15:15:00,11.08,11.0,1,-0.12
 30/01/2019 15:30:00,11.08,11.0,1,-0.05
 30/01/2019 15:45:00,11.08,11.0,1,0.15
 30/01/2019 16:00:00,11.03,11.0,1,0.61
 30/01/2019 16:15:00,11.02,11.0,1,0.69
 30/01/2019 16:30:00,11.02,11.0,1,0.72
 30/01/2019 16:45:00,11.02,11.0,1,0.95
 30/01/2019 17:00:00,11.02,11.0,1,0.95
 30/01/2019 17:15:00,11.02,11.0,1,0.95
 30/01/2019 17:30:00,10.96,11.0,1,1.2
 30/01/2019 17:45:00,10.96,11.0,1,1.21
 30/01/2019 18:00:00,11.0,11.0,1,1.21
 30/01/2019 18:15:00,11.03,11.0,1,1.21
 30/01/2019 18:30:00,11.03,11.0,1,1.21
 30/01/2019 18:45:00,11.03,11.0,1,1.21
 30/01/2019 19:00:00,11.04,11.0,1,1.21
 30/01/2019 19:15:00,11.08,11.0,1,1.21
 30/01/2019 19:30:00,11.08,11.0,1,1.21
 30/01/2019 19:45:00,11.08,11.0,1,1.21
 30/01/2019 20:00:00,11.1,11.0,1,1.21
 30/01/2019 20:15:00,11.08,11.0,1,1.21
 30/01/2019 20:30:00,11.08,11.0,1,1.08
 30/01/2019 20:45:00,11.1,11.0,1,0.95
 30/01/2019 21:00:00,11.14,11.0,1,0.95
 30/01/2019 21:15:00,11.08,11.0,1,0.95
 30/01/2019 21:30:00,11.14,11.0,1,0.95
 30/01/2019 21:45:00,11.14,11.0,1,0.95
 30/01/2019 22:00:00,11.14,11.0,1,0.95
 30/01/2019 22:15:00,11.14,11.0,1,0.95
 30/01/2019 22:30:00,11.14,11.0,1,0.95
 30/01/2019 22:45:00,11.14,11.0,1,0.78
 30/01/2019 23:00:00,11.12,11.0,1,0.69
 30/01/2019 23:15:00,11.08,11.0,1,0.69
 30/01/2019 23:30:00,11.08,11.0,1,0.69
 30/01/2019 23:45:00,11.08,11.0,1,0.69
 31/01/2019 00:00:00,11.08,11.0,1,0.69
 31/01/2019 00:15:00,11.02,11.0,1,0.69
 31/01/2019 00:30:00,11.02,11.0,1,0.69
 31/01/2019 00:45:00,10.97,11.0,1,0.69
 31/01/2019 01:00:00,10.96,11.0,1,0.69
 31/01/2019 01:15:00,10.96,11.0,1,0.69
 31/01/2019 01:30:00,10.96,11.0,1,0.69
 31/01/2019 01:45:00,11.0,11.0,1,0.69
 31/01/2019 02:00:00,11.03,11.0,1,0.69
 31/01/2019 02:15:00,11.03,11.0,1,0.69
 31/01/2019 02:30:00,11.03,11.0,1,0.69
 31/01/2019 02:45:00,11.03,11.0,1,0.69
 31/01/2019 03:00:00,11.03,11.0,1,0.69
 31/01/2019 03:15:00,11.09,11.0,1,0.69
 31/01/2019 03:30:00,11.09,11.0,1,0.69
 31/01/2019 03:45:00,11.09,11.0,1,0.69
 31/01/2019 04:00:00,11.1,11.0,1,0.69
 31/01/2019 04:15:00,11.09,11.0,1,0.69
 31/01/2019 04:30:00,11.09,11.0,1,0.69
 31/01/2019 04:45:00,11.09,11.0,1,0.69
 31/01/2019 05:00:00,11.09,11.0,1,0.69
 31/01/2019 05:15:00,11.09,11.0,1,0.69
 31/01/2019 05:30:00,11.09,11.0,1,0.69
 31/01/2019 05:45:00,11.07,11.0,1,0.69
 31/01/2019 06:00:00,11.04,11.0,1,0.69
 31/01/2019 06:15:00,10.97,11.0,1,0.69
 31/01/2019 06:30:00,10.97,11.0,1,0.8
 31/01/2019 06:45:00,10.97,11.0,1,0.94
 31/01/2019 07:00:00,10.93,11.0,1,0.94
 31/01/2019 07:15:00,10.94,11.0,1,0.94
 31/01/2019 07:30:00,10.99,11.0,1,0.94
 31/01/2019 07:45:00,11.04,11.0,1,0.94
 31/01/2019 08:00:00,11.04,11.0,1,0.94
 31/01/2019 08:15:00,11.0,11.0,1,0.94
 31/01/2019 08:30:00,11.0,11.0,1,0.94
 31/01/2019 08:45:00,11.0,11.0,1,0.94
 31/01/2019 09:00:00,11.0,11.0,1,0.94
 31/01/2019 09:15:00,11.0,11.0,1,0.94
 31/01/2019 09:30:00,11.0,11.0,1,0.94
 31/01/2019 09:45:00,11.0,11.0,1,0.82
 31/01/2019 10:00:00,11.0,11.0,1,0.69
 31/01/2019 10:15:00,11.02,11.0,1,0.69
 31/01/2019 10:30:00,11.05,11.0,1,0.69
 31/01/2019 10:45:00,11.05,11.0,1,0.69
 31/01/2019 11:00:00,11.05,11.0,1,0.69
 31/01/2019 11:15:00,11.05,11.0,1,0.69
 31/01/2019 11:30:00,11.05,11.0,1,0.69
 31/01/2019 11:45:00,11.05,11.0,1,0.69
 31/01/2019 12:00:00,11.05,11.0,1,0.69
 31/01/2019 12:15:00,11.05,11.0,1,0.69
 31/01/2019 12:30:00,11.05,11.0,1,0.69
 31/01/2019 12:45:00,11.05,11.0,1,0.69
 31/01/2019 13:00:00,11.11,11.0,1,0.44
 31/01/2019 13:15:00,11.06,11.0,1,0.57
 31/01/2019 13:30:00,11.04,11.0,1,0.7
 31/01/2019 13:45:00,11.04,11.0,1,0.7
 31/01/2019 14:00:00,11.04,11.0,1,0.76
 31/01/2019 14:15:00,11.04,11.0,1,0.94
 31/01/2019 14:30:00,11.01,11.0,1,0.94
 31/01/2019 14:45:00,11.0,11.0,1,0.94
 31/01/2019 15:00:00,11.04,11.0,1,0.94
 31/01/2019 15:15:00,11.04,11.0,1,0.94
 31/01/2019 15:30:00,11.09,11.0,1,0.94
 31/01/2019 15:45:00,11.11,11.0,1,0.94
 31/01/2019 16:00:00,11.11,11.0,1,0.94
 31/01/2019 16:15:00,11.11,11.0,1,0.94
 31/01/2019 16:30:00,11.11,11.0,1,1.11
 31/01/2019 16:45:00,11.1,11.0,1,1.17
 31/01/2019 17:00:00,11.05,11.0,1,1.17
 31/01/2019 17:15:00,11.05,11.0,1,1.17
 31/01/2019 17:30:00,11.05,11.0,1,1.17
 31/01/2019 17:45:00,11.05,11.0,1,1.17
 31/01/2019 18:00:00,11.05,11.0,1,1.21
 31/01/2019 18:15:00,11.05,11.0,1,1.44
 31/01/2019 18:30:00,11.05,11.0,1,1.44
 31/01/2019 18:45:00,11.05,11.0,1,1.44
 31/01/2019 19:00:00,11.09,11.0,1,1.44
 31/01/2019 19:15:00,11.11,11.0,1,1.27
 31/01/2019 19:30:00,11.11,11.0,1,1.17
 31/01/2019 19:45:00,11.11,11.0,1,1.17
 31/01/2019 20:00:00,11.09,11.0,1,1.17
 31/01/2019 20:15:00,10.99,11.0,1,1.17
 31/01/2019 20:30:00,10.98,11.0,1,1.17
 31/01/2019 20:45:00,10.92,11.0,1,1.17
 31/01/2019 21:00:00,10.92,11.0,1,1.17
 31/01/2019 21:15:00,10.95,11.0,1,1.17
 31/01/2019 21:30:00,10.99,11.0,1,1.17
 31/01/2019 21:45:00,11.01,11.0,1,1.17
 31/01/2019 22:00:00,10.93,11.0,1,0.92
 31/01/2019 22:15:00,10.92,11.0,1,0.9
 31/01/2019 22:30:00,10.97,11.0,1,0.9
 31/01/2019 22:45:00,11.02,11.0,1,0.9
 31/01/2019 23:00:00,11.02,11.0,1,0.9
 31/01/2019 23:15:00,11.02,11.0,1,0.9
 31/01/2019 23:30:00,11.02,11.0,1,0.9
 31/01/2019 23:45:00,11.02,11.0,1,0.9
 01/02/2019 00:00:00,11.02,11.0,1,0.9
 01/02/2019 00:15:00,10.97,11.0,1,0.9
 01/02/2019 00:30:00,10.96,11.0,1,0.9
 01/02/2019 00:45:00,10.96,11.0,1,0.9
 01/02/2019 01:00:00,10.96,11.0,1,0.9
 01/02/2019 01:15:00,10.96,11.0,1,0.9
 01/02/2019 01:30:00,10.96,11.0,1,0.9
 01/02/2019 01:45:00,10.96,11.0,1,0.9
 01/02/2019 02:00:00,10.96,11.0,1,0.9
 01/02/2019 02:15:00,10.96,11.0,1,0.9
 01/02/2019 02:30:00,10.99,11.0,1,0.9
 01/02/2019 02:45:00,11.03,11.0,1,0.9
 01/02/2019 03:00:00,11.03,11.0,1,0.9
 01/02/2019 03:15:00,11.03,11.0,1,0.9
 01/02/2019 03:30:00,11.03,11.0,1,0.9
 01/02/2019 03:45:00,11.03,11.0,1,0.9
 01/02/2019 04:00:00,11.03,11.0,1,0.9
 01/02/2019 04:15:00,11.03,11.0,1,0.9
 01/02/2019 04:30:00,11.03,11.0,1,0.9
 01/02/2019 04:45:00,11.03,11.0,1,0.9
 01/02/2019 05:00:00,11.03,11.0,1,0.9
 01/02/2019 05:15:00,11.03,11.0,1,0.9
 01/02/2019 05:30:00,11.01,11.0,1,0.9
 01/02/2019 05:45:00,10.97,11.0,1,0.9
 01/02/2019 06:00:00,10.97,11.0,1,0.9
 01/02/2019 06:15:00,10.92,11.0,1,0.9
 01/02/2019 06:30:00,10.91,11.0,1,0.9
 01/02/2019 06:45:00,10.95,11.0,1,0.9
 01/02/2019 07:00:00,11.03,11.0,1,0.9
 01/02/2019 07:15:00,10.98,11.0,1,0.9
 01/02/2019 07:30:00,10.96,11.0,1,0.9
 01/02/2019 07:45:00,10.96,11.0,1,0.9
 01/02/2019 08:00:00,10.96,11.0,1,0.9
 01/02/2019 08:15:00,10.96,11.0,1,0.9
 01/02/2019 08:30:00,10.96,11.0,1,0.9
 01/02/2019 08:45:00,10.96,11.0,1,0.9
 01/02/2019 09:00:00,10.94,11.0,1,0.9
 01/02/2019 09:15:00,10.93,11.0,1,0.9
 01/02/2019 09:30:00,11.01,11.0,1,0.9
 01/02/2019 09:45:00,11.01,11.0,1,0.9
 01/02/2019 10:00:00,11.01,11.0,1,0.9
 01/02/2019 10:15:00,11.01,11.0,1,0.9
 01/02/2019 10:30:00,11.01,11.0,1,0.9
 01/02/2019 10:45:00,11.01,11.0,1,0.9
 01/02/2019 11:00:00,11.01,11.0,1,0.9
 01/02/2019 11:15:00,11.01,11.0,1,0.9
 01/02/2019 11:30:00,11.01,11.0,1,0.9
 01/02/2019 11:45:00,11.01,11.0,1,0.9
 01/02/2019 12:00:00,11.01,11.0,1,0.9
 01/02/2019 12:15:00,11.01,11.0,1,0.9
 01/02/2019 12:30:00,11.01,11.0,1,1.09
 01/02/2019 12:45:00,11.01,11.0,1,1.17
 01/02/2019 13:00:00,11.01,11.0,1,1.17
 01/02/2019 13:15:00,11.08,11.0,1,1.17
 01/02/2019 13:30:00,11.08,11.0,1,1.17
 01/02/2019 13:45:00,11.08,11.0,1,1.17
 01/02/2019 14:00:00,11.12,11.0,1,1.17
 01/02/2019 14:15:00,11.08,11.0,1,1.17
 01/02/2019 14:30:00,11.07,11.0,1,1.17
 01/02/2019 14:45:00,11.07,11.0,1,1.17
 01/02/2019 15:00:00,11.07,11.0,1,1.17
 01/02/2019 15:15:00,11.07,11.0,1,1.08
 01/02/2019 15:30:00,11.07,11.0,1,0.89
 01/02/2019 15:45:00,11.07,11.0,1,0.89
 01/02/2019 16:00:00,11.07,11.0,1,0.89
 01/02/2019 16:15:00,11.07,11.0,1,0.89
 01/02/2019 16:30:00,11.07,11.0,1,0.89
 01/02/2019 16:45:00,11.07,11.0,1,0.89
 01/02/2019 17:00:00,11.06,11.0,1,1.09
 01/02/2019 17:15:00,11.07,11.0,1,1.16
 01/02/2019 17:30:00,11.05,11.0,1,1.16
 01/02/2019 17:45:00,11.01,11.0,1,1.16
 01/02/2019 18:00:00,11.01,11.0,1,1.38
 01/02/2019 18:15:00,11.01,11.0,1,1.41
 01/02/2019 18:30:00,11.04,11.0,1,1.41
 01/02/2019 18:45:00,11.08,11.0,1,1.41
 01/02/2019 19:00:00,11.08,11.0,1,1.29
 01/02/2019 19:15:00,11.08,11.0,1,1.14
 01/02/2019 19:30:00,11.08,11.0,1,1.14
 01/02/2019 19:45:00,11.1,11.0,1,1.14
 01/02/2019 20:00:00,11.09,11.0,1,1.14
 01/02/2019 20:15:00,10.96,11.0,1,1.14
 01/02/2019 20:30:00,10.96,11.0,1,1.14
 01/02/2019 20:45:00,10.96,11.0,1,1.14
 01/02/2019 21:00:00,10.96,11.0,1,1.14
 01/02/2019 21:15:00,10.99,11.0,1,1.09
 01/02/2019 21:30:00,10.98,11.0,1,0.89
 01/02/2019 21:45:00,10.96,11.0,1,0.89
 01/02/2019 22:00:00,10.96,11.0,1,0.89
 01/02/2019 22:15:00,10.99,11.0,1,0.89
 01/02/2019 22:30:00,11.01,11.0,1,0.89
 01/02/2019 22:45:00,10.98,11.0,1,0.89
 01/02/2019 23:00:00,10.96,11.0,1,0.89
 01/02/2019 23:15:00,10.96,11.0,1,0.89
 01/02/2019 23:30:00,10.96,11.0,1,0.89
 01/02/2019 23:45:00,10.96,11.0,1,0.89
 02/02/2019 00:00:00,10.96,11.0,1,0.89
 02/02/2019 00:15:00,10.91,11.0,1,0.89
 02/02/2019 00:30:00,10.89,11.0,1,0.89
 02/02/2019 00:45:00,10.89,11.0,1,0.89
 02/02/2019 01:00:00,10.89,11.0,1,0.89
 02/02/2019 01:15:00,10.89,11.0,1,0.89
 02/02/2019 01:30:00,10.89,11.0,1,0.89
 02/02/2019 01:45:00,10.89,11.0,1,0.89
 02/02/2019 02:00:00,10.94,11.0,1,0.89
 02/02/2019 02:15:00,10.95,11.0,1,0.89
 02/02/2019 02:30:00,10.95,11.0,1,0.89
 02/02/2019 02:45:00,10.95,11.0,1,0.89
 02/02/2019 03:00:00,10.95,11.0,1,0.89
 02/02/2019 03:15:00,10.95,11.0,1,0.89
 02/02/2019 03:30:00,11.0,11.0,1,0.89
 02/02/2019 03:45:00,11.0,11.0,1,0.89
 02/02/2019 04:00:00,11.0,11.0,1,0.89
 02/02/2019 04:15:00,11.0,11.0,1,0.89
 02/02/2019 04:30:00,11.0,11.0,1,0.89
 02/02/2019 04:45:00,11.0,11.0,1,0.89
 02/02/2019 05:00:00,11.0,11.0,1,0.89
 02/02/2019 05:15:00,11.0,11.0,1,0.89
 02/02/2019 05:30:00,11.0,11.0,1,0.89
 02/02/2019 05:45:00,11.0,11.0,1,0.89
 02/02/2019 06:00:00,10.98,11.0,1,0.89
 02/02/2019 06:15:00,10.92,11.0,1,0.89
 02/02/2019 06:30:00,10.94,11.0,1,0.89
 02/02/2019 06:45:00,10.99,11.0,1,0.89
 02/02/2019 07:00:00,10.99,11.0,1,0.89
 02/02/2019 07:15:00,10.99,11.0,1,0.89
 02/02/2019 07:30:00,10.99,11.0,1,0.89
 02/02/2019 07:45:00,11.05,11.0,1,0.89
 02/02/2019 08:00:00,11.04,11.0,1,0.89
 02/02/2019 08:15:00,11.0,11.0,1,0.89
 02/02/2019 08:30:00,11.0,11.0,1,0.89
 02/02/2019 08:45:00,11.0,11.0,1,0.89
 02/02/2019 09:00:00,11.0,11.0,1,0.89
 02/02/2019 09:15:00,11.0,11.0,1,0.89
 02/02/2019 09:30:00,11.0,11.0,1,0.89
 02/02/2019 09:45:00,11.04,11.0,1,0.89
 02/02/2019 10:00:00,11.06,11.0,1,0.73
 02/02/2019 10:15:00,11.06,11.0,1,0.64
 02/02/2019 10:30:00,11.06,11.0,1,0.64
 02/02/2019 10:45:00,11.06,11.0,1,0.39
 02/02/2019 11:00:00,11.06,11.0,1,0.39
 02/02/2019 11:15:00,11.06,11.0,1,0.39
 02/02/2019 11:30:00,11.06,11.0,1,0.37
 02/02/2019 11:45:00,11.06,11.0,1,0.13
 02/02/2019 12:00:00,11.06,11.0,1,0.13
 02/02/2019 12:15:00,11.07,11.0,1,0.13
 02/02/2019 12:30:00,11.12,11.0,1,0.0
 02/02/2019 12:45:00,11.12,11.0,1,-0.05
 02/02/2019 13:00:00,11.12,11.0,1,-0.15
 02/02/2019 13:15:00,11.12,11.0,1,-0.22
 02/02/2019 13:30:00,11.12,11.0,1,0.03
 02/02/2019 13:45:00,11.12,11.0,1,-0.28
 02/02/2019 14:00:00,11.04,11.0,1,-0.28
 02/02/2019 14:15:00,10.98,11.0,1,-0.46
 02/02/2019 14:30:00,10.98,11.0,1,-0.48
 02/02/2019 14:45:00,10.98,11.0,1,-0.3
 02/02/2019 15:00:00,10.98,11.0,1,-0.42
 02/02/2019 15:15:00,10.95,11.0,1,0.0
 02/02/2019 15:30:00,10.99,11.0,1,0.21
 02/02/2019 15:45:00,10.99,11.0,1,0.39
 02/02/2019 16:00:00,10.99,11.0,1,0.39
 02/02/2019 16:15:00,10.97,11.0,1,0.39
 02/02/2019 16:30:00,10.92,11.0,1,0.58
 02/02/2019 16:45:00,10.96,11.0,1,0.76
 02/02/2019 17:00:00,10.98,11.0,1,0.87
 02/02/2019 17:15:00,10.98,11.0,1,1.05
 02/02/2019 17:30:00,10.98,11.0,1,1.12
 02/02/2019 17:45:00,10.94,11.0,1,1.12
 02/02/2019 18:00:00,10.91,11.0,1,1.12
 02/02/2019 18:15:00,10.91,11.0,1,1.12
 02/02/2019 18:30:00,10.95,11.0,1,1.12
 02/02/2019 18:45:00,10.98,11.0,1,1.12
 02/02/2019 19:00:00,10.98,11.0,1,1.12
 02/02/2019 19:15:00,10.98,11.0,1,1.12
 02/02/2019 19:30:00,11.04,11.0,1,1.12
 02/02/2019 19:45:00,11.07,11.0,1,1.12
 02/02/2019 20:00:00,11.07,11.0,1,1.12
 02/02/2019 20:15:00,11.05,11.0,1,1.12
 02/02/2019 20:30:00,11.05,11.0,1,1.12
 02/02/2019 20:45:00,11.05,11.0,1,1.12
 02/02/2019 21:00:00,11.05,11.0,1,1.06
 02/02/2019 21:15:00,11.1,11.0,1,0.85
 02/02/2019 21:30:00,11.12,11.0,1,0.85
 02/02/2019 21:45:00,11.12,11.0,1,0.85
 02/02/2019 22:00:00,11.12,11.0,1,0.85
 02/02/2019 22:15:00,11.12,11.0,1,0.85
 02/02/2019 22:30:00,11.12,11.0,1,0.85
 02/02/2019 22:45:00,11.12,11.0,1,0.85
 02/02/2019 23:00:00,11.12,11.0,1,0.85
 02/02/2019 23:15:00,11.12,11.0,1,0.85
 02/02/2019 23:30:00,11.14,11.0,1,0.85
 02/02/2019 23:45:00,11.17,11.0,1,0.85
 03/02/2019 00:00:00,11.12,11.0,1,0.85
 03/02/2019 00:15:00,11.07,11.0,1,0.85
 03/02/2019 00:30:00,11.07,11.0,1,0.85
 03/02/2019 00:45:00,11.07,11.0,1,0.85
 03/02/2019 01:00:00,11.04,11.0,1,0.85
 03/02/2019 01:15:00,11.02,11.0,1,0.85
 03/02/2019 01:30:00,11.04,11.0,1,0.85
 03/02/2019 01:45:00,11.08,11.0,1,0.85
 03/02/2019 02:00:00,11.08,11.0,1,0.85
 03/02/2019 02:15:00,11.08,11.0,1,0.85
 03/02/2019 02:30:00,11.08,11.0,1,0.85
 03/02/2019 02:45:00,11.08,11.0,1,0.85
 03/02/2019 03:00:00,11.08,11.0,1,0.85
 03/02/2019 03:15:00,11.08,11.0,1,0.85
 03/02/2019 03:30:00,11.1,11.0,1,0.85
 03/02/2019 03:45:00,11.14,11.0,1,0.85
 03/02/2019 04:00:00,11.11,11.0,1,0.85
 03/02/2019 04:15:00,11.0,11.0,1,0.85
 03/02/2019 04:30:00,11.0,11.0,1,0.85
 03/02/2019 04:45:00,11.0,11.0,1,0.85
 03/02/2019 05:00:00,11.0,11.0,1,0.85
 03/02/2019 05:15:00,11.0,11.0,1,0.85
 03/02/2019 05:30:00,11.0,11.0,1,0.85
 03/02/2019 05:45:00,11.0,11.0,1,0.85
 03/02/2019 06:00:00,11.0,11.0,1,0.85
 03/02/2019 06:15:00,11.0,11.0,1,0.85
 03/02/2019 06:30:00,11.0,11.0,1,0.85
 03/02/2019 06:45:00,11.0,11.0,1,0.85
 03/02/2019 07:00:00,10.96,11.0,1,0.85
 03/02/2019 07:15:00,10.94,11.0,1,0.85
 03/02/2019 07:30:00,10.94,11.0,1,0.85
 03/02/2019 07:45:00,10.94,11.0,1,0.85
 03/02/2019 08:00:00,10.94,11.0,1,0.85
 03/02/2019 08:15:00,10.94,11.0,1,0.85
 03/02/2019 08:30:00,10.94,11.0,1,0.85
 03/02/2019 08:45:00,10.94,11.0,1,0.85
 03/02/2019 09:00:00,10.94,11.0,1,0.85
 03/02/2019 09:15:00,10.94,11.0,1,0.6
 03/02/2019 09:30:00,10.97,11.0,1,0.59
 03/02/2019 09:45:00,11.04,11.0,1,0.43
 03/02/2019 10:00:00,11.04,11.0,1,0.18
 03/02/2019 10:15:00,11.04,11.0,1,0.07
 03/02/2019 10:30:00,11.04,11.0,1,0.01
 03/02/2019 10:45:00,11.04,11.0,1,-0.25
 03/02/2019 11:00:00,11.09,11.0,1,-0.27
 03/02/2019 11:15:00,11.09,11.0,1,-0.4
 03/02/2019 11:30:00,11.09,11.0,1,-0.41
 03/02/2019 11:45:00,11.09,11.0,1,-0.44
 03/02/2019 12:00:00,11.09,11.0,1,-0.27
 03/02/2019 12:15:00,11.09,11.0,1,-0.22
 03/02/2019 12:30:00,11.08,11.0,1,-0.45
 03/02/2019 12:45:00,11.01,11.0,1,-0.45
 03/02/2019 13:00:00,11.01,11.0,1,-0.2
 03/02/2019 13:15:00,11.01,11.0,1,-0.24
 03/02/2019 13:30:00,11.01,11.0,1,0.12
 03/02/2019 13:45:00,11.01,11.0,1,-0.23
 03/02/2019 14:00:00,11.01,11.0,1,-0.15
 03/02/2019 14:15:00,11.01,11.0,1,0.27
 03/02/2019 14:30:00,11.01,11.0,1,0.52
 03/02/2019 14:45:00,11.01,11.0,1,0.52
 03/02/2019 15:00:00,10.97,11.0,1,0.52
 03/02/2019 15:15:00,10.96,11.0,1,0.52
 03/02/2019 15:30:00,10.96,11.0,1,0.52
 03/02/2019 15:45:00,10.96,11.0,1,0.52
 03/02/2019 16:00:00,10.96,11.0,1,0.63
 03/02/2019 16:15:00,10.96,11.0,1,0.77
 03/02/2019 16:30:00,10.92,11.0,1,0.77
 03/02/2019 16:45:00,10.96,11.0,1,0.89
 03/02/2019 17:00:00,10.96,11.0,1,1.02
 03/02/2019 17:15:00,10.96,11.0,1,1.02
 03/02/2019 17:30:00,10.93,11.0,1,1.02
 03/02/2019 17:45:00,10.92,11.0,1,1.12
 03/02/2019 18:00:00,10.98,11.0,1,1.29
 03/02/2019 18:15:00,10.98,11.0,1,1.29
 03/02/2019 18:30:00,11.02,11.0,1,1.29
 03/02/2019 18:45:00,11.04,11.0,1,1.29
 03/02/2019 19:00:00,11.04,11.0,1,1.29
 03/02/2019 19:15:00,11.06,11.0,1,1.29
 03/02/2019 19:30:00,11.06,11.0,1,1.29
 03/02/2019 19:45:00,11.09,11.0,1,1.19
 03/02/2019 20:00:00,11.11,11.0,1,1.02
 03/02/2019 20:15:00,11.11,11.0,1,1.02
 03/02/2019 20:30:00,11.11,11.0,1,1.02
 03/02/2019 20:45:00,11.11,11.0,1,1.02
 03/02/2019 21:00:00,11.09,11.0,1,1.02
 03/02/2019 21:15:00,10.98,11.0,1,1.02
 03/02/2019 21:30:00,10.94,11.0,1,1.02
 03/02/2019 21:45:00,10.94,11.0,1,0.93
 03/02/2019 22:00:00,10.94,11.0,1,0.77
 03/02/2019 22:15:00,10.96,11.0,1,0.77
 03/02/2019 22:30:00,11.0,11.0,1,0.77
 03/02/2019 22:45:00,10.99,11.0,1,0.77
 03/02/2019 23:00:00,10.94,11.0,1,0.77
 03/02/2019 23:15:00,10.93,11.0,1,0.77
 03/02/2019 23:30:00,10.93,11.0,1,0.77
 03/02/2019 23:45:00,11.1,11.0,1,0.77
 04/02/2019 00:00:00,11.09,11.0,1,0.77
 04/02/2019 00:00:00,11.09,11.0,1,0.77
 04/02/2019 00:15:00,11.0,11.0,1,0.77
 04/02/2019 00:30:00,11.0,11.0,1,0.77
 04/02/2019 00:45:00,10.97,11.0,1,0.77
 04/02/2019 01:00:00,10.95,11.0,1,0.77
 04/02/2019 01:15:00,10.95,11.0,1,0.77
 04/02/2019 01:30:00,10.95,11.0,1,0.77
 04/02/2019 01:45:00,10.95,11.0,1,0.77
 04/02/2019 02:00:00,10.99,11.0,1,0.77
 04/02/2019 02:15:00,11.01,11.0,1,0.77
 04/02/2019 02:30:00,11.01,11.0,1,0.77
 04/02/2019 02:45:00,11.01,11.0,1,0.77
 04/02/2019 03:00:00,11.01,11.0,1,0.77
 04/02/2019 03:15:00,11.01,11.0,1,0.77
 04/02/2019 03:30:00,11.01,11.0,1,0.77
 04/02/2019 03:45:00,11.03,11.0,1,0.77
 04/02/2019 04:00:00,11.08,11.0,1,0.77
 04/02/2019 04:15:00,11.08,11.0,1,0.77
 04/02/2019 04:30:00,11.08,11.0,1,0.77
 04/02/2019 04:45:00,11.08,11.0,1,0.77
 04/02/2019 05:00:00,11.08,11.0,1,0.77
 04/02/2019 05:15:00,11.08,11.0,1,0.77
 04/02/2019 05:30:00,11.08,11.0,1,0.77
 04/02/2019 05:45:00,11.08,11.0,1,0.77
 04/02/2019 06:00:00,11.03,11.0,1,0.77
 04/02/2019 06:15:00,11.0,11.0,1,0.77
 04/02/2019 06:30:00,10.96,11.0,1,0.77
 04/02/2019 06:45:00,10.93,11.0,1,0.77
 04/02/2019 07:00:00,10.93,11.0,1,0.77
 04/02/2019 07:15:00,10.99,11.0,1,0.77
 04/02/2019 07:30:00,10.99,11.0,1,0.88
 04/02/2019 07:45:00,10.99,11.0,1,1.01
 04/02/2019 08:00:00,11.11,11.0,1,1.01
 04/02/2019 08:15:00,11.12,11.0,1,1.01
 04/02/2019 08:30:00,11.12,11.0,1,1.01
 04/02/2019 08:45:00,11.12,11.0,1,1.01
 04/02/2019 09:00:00,11.12,11.0,1,1.01
 04/02/2019 09:15:00,11.12,11.0,1,1.01
 04/02/2019 09:30:00,11.12,11.0,1,1.01
 04/02/2019 09:45:00,11.12,11.0,1,1.01
 04/02/2019 10:00:00,11.12,11.0,1,0.93
 04/02/2019 10:15:00,11.12,11.0,1,0.74
 04/02/2019 10:30:00,11.12,11.0,1,0.74
 04/02/2019 10:45:00,11.12,11.0,1,0.74
 04/02/2019 11:00:00,11.12,11.0,1,0.74
 04/02/2019 11:15:00,11.12,11.0,1,0.74
 04/02/2019 11:30:00,11.12,11.0,1,0.74
 04/02/2019 11:45:00,11.12,11.0,1,0.74
 04/02/2019 12:00:00,11.12,11.0,1,0.55
 04/02/2019 12:15:00,11.12,11.0,1,0.47
 04/02/2019 12:30:00,11.13,11.0,1,0.47
 04/02/2019 12:45:00,11.19,11.0,1,0.37
 04/02/2019 13:00:00,11.11,11.0,1,-0.15
 04/02/2019 13:15:00,10.89,11.0,1,0.07
 04/02/2019 13:30:00,10.98,11.0,1,-0.53
 04/02/2019 13:45:00,11.06,11.0,1,-0.68
 04/02/2019 14:00:00,11.06,11.0,1,-0.71
 04/02/2019 14:15:00,11.06,11.0,1,-0.75
 04/02/2019 14:30:00,11.06,11.0,1,-0.74
 04/02/2019 14:45:00,11.06,11.0,1,0.02
 04/02/2019 15:00:00,11.06,11.0,1,-0.15
 04/02/2019 15:15:00,11.06,11.0,1,-0.14
 04/02/2019 15:30:00,11.06,11.0,1,0.07
 04/02/2019 15:45:00,11.06,11.0,1,0.06
 04/02/2019 16:00:00,11.09,11.0,1,0.6
 04/02/2019 16:15:00,11.12,11.0,1,0.67
 04/02/2019 16:30:00,11.12,11.0,1,0.67
 04/02/2019 16:45:00,11.12,11.0,1,0.67
 04/02/2019 17:00:00,11.12,11.0,1,0.9
 04/02/2019 17:15:00,11.12,11.0,1,0.92
 04/02/2019 17:30:00,11.02,11.0,1,1.08
 04/02/2019 17:45:00,10.94,11.0,1,1.19
 04/02/2019 18:00:00,11.01,11.0,1,1.19
 04/02/2019 18:15:00,11.04,11.0,1,1.19
 04/02/2019 18:30:00,11.05,11.0,1,1.19
 04/02/2019 18:45:00,11.09,11.0,1,1.19
 04/02/2019 19:00:00,11.09,11.0,1,1.19
 04/02/2019 19:15:00,11.11,11.0,1,1.19
 04/02/2019 19:30:00,11.09,11.0,1,1.19
 04/02/2019 19:45:00,10.96,11.0,1,1.19
 04/02/2019 20:00:00,10.96,11.0,1,1.19
 04/02/2019 20:15:00,10.93,11.0,1,1.19
 04/02/2019 20:30:00,10.94,11.0,1,1.19
 04/02/2019 20:45:00,10.98,11.0,1,1.09
 04/02/2019 21:00:00,10.94,11.0,1,0.92
 04/02/2019 21:15:00,10.95,11.0,1,0.92
 04/02/2019 21:30:00,10.94,11.0,1,0.92
 04/02/2019 21:45:00,10.94,11.0,1,0.92
 04/02/2019 22:00:00,10.94,11.0,1,0.92
 04/02/2019 22:15:00,10.98,11.0,1,0.92
 04/02/2019 22:30:00,11.05,11.0,1,0.92
 04/02/2019 22:45:00,11.05,11.0,1,0.92
 04/02/2019 23:00:00,11.05,11.0,1,0.91
 04/02/2019 23:15:00,11.05,11.0,1,0.65
 04/02/2019 23:30:00,11.05,11.0,1,0.65
 04/02/2019 23:45:00,11.05,11.0,1,0.65
 05/02/2019 00:00:00,11.05,11.0,1,0.65
 05/02/2019 00:15:00,10.98,11.0,1,0.65
 05/02/2019 00:30:00,10.93,11.0,1,0.65
 05/02/2019 00:45:00,11.0,11.0,1,0.65
 05/02/2019 01:00:00,11.02,11.0,1,0.65
 05/02/2019 01:15:00,11.02,11.0,1,0.65
 05/02/2019 01:30:00,11.02,11.0,1,0.65
 05/02/2019 01:45:00,11.02,11.0,1,0.65
 05/02/2019 02:00:00,11.02,11.0,1,0.65
 05/02/2019 02:15:00,11.02,11.0,1,0.65
 05/02/2019 02:30:00,11.02,11.0,1,0.65
 05/02/2019 02:45:00,11.07,11.0,1,0.65
 05/02/2019 03:00:00,11.08,11.0,1,0.65
 05/02/2019 03:15:00,11.08,11.0,1,0.65
 05/02/2019 03:30:00,11.08,11.0,1,0.65
 05/02/2019 03:45:00,11.08,11.0,1,0.65
 05/02/2019 04:00:00,11.08,11.0,1,0.65
 05/02/2019 04:15:00,11.08,11.0,1,0.65
 05/02/2019 04:30:00,11.12,11.0,1,0.65
 05/02/2019 04:45:00,11.12,11.0,1,0.65
 05/02/2019 05:00:00,11.12,11.0,1,0.65
 05/02/2019 05:15:00,11.11,11.0,1,0.65
 05/02/2019 05:30:00,11.07,11.0,1,0.65
 05/02/2019 05:45:00,11.07,11.0,1,0.65
 05/02/2019 06:00:00,11.07,11.0,1,0.65
 05/02/2019 06:15:00,11.02,11.0,1,0.65
 05/02/2019 06:30:00,11.01,11.0,1,0.65
 05/02/2019 06:45:00,10.96,11.0,1,0.74
 05/02/2019 07:00:00,10.95,11.0,1,0.92
 05/02/2019 07:15:00,11.01,11.0,1,0.92
 05/02/2019 07:30:00,11.13,11.0,1,0.92
 05/02/2019 07:45:00,11.13,11.0,1,0.92
 05/02/2019 08:00:00,11.13,11.0,1,0.92
 05/02/2019 08:15:00,11.08,11.0,1,0.92
 05/02/2019 08:30:00,11.08,11.0,1,0.92
 05/02/2019 08:45:00,11.08,11.0,1,0.92
 05/02/2019 09:00:00,11.08,11.0,1,0.92
 05/02/2019 09:15:00,11.08,11.0,1,0.92
 05/02/2019 09:30:00,11.08,11.0,1,0.92
 05/02/2019 09:45:00,11.08,11.0,1,0.92
 05/02/2019 10:00:00,11.08,11.0,1,0.71
 05/02/2019 10:15:00,11.08,11.0,1,0.65
 05/02/2019 10:30:00,11.08,11.0,1,0.65
 05/02/2019 10:45:00,11.08,11.0,1,0.65
 05/02/2019 11:00:00,11.08,11.0,1,0.65
 05/02/2019 11:15:00,11.08,11.0,1,0.65
 05/02/2019 11:30:00,11.08,11.0,1,0.65
 05/02/2019 11:45:00,11.08,11.0,1,0.65
 05/02/2019 12:00:00,11.08,11.0,1,0.65
 05/02/2019 12:15:00,11.08,11.0,1,0.65
 05/02/2019 12:30:00,11.08,11.0,1,0.65
 05/02/2019 12:45:00,11.08,11.0,1,0.65
 05/02/2019 13:00:00,11.14,11.0,1,0.65
 05/02/2019 13:15:00,11.1,11.0,1,0.65
 05/02/2019 13:30:00,11.08,11.0,1,0.65
 05/02/2019 13:45:00,11.08,11.0,1,0.65
 05/02/2019 14:00:00,11.08,11.0,1,0.65
 05/02/2019 14:15:00,11.08,11.0,1,0.65
 05/02/2019 14:30:00,11.08,11.0,1,0.65
 05/02/2019 14:45:00,11.08,11.0,1,0.65
 05/02/2019 15:00:00,11.08,11.0,1,0.65
 05/02/2019 15:15:00,11.08,11.0,1,0.65
 05/02/2019 15:30:00,11.08,11.0,1,0.65
 05/02/2019 15:45:00,11.08,11.0,1,0.77
 05/02/2019 16:00:00,11.08,11.0,1,0.92
 05/02/2019 16:15:00,11.07,11.0,1,0.92
 05/02/2019 16:30:00,11.02,11.0,1,0.92
 05/02/2019 16:45:00,11.09,11.0,1,0.92
 05/02/2019 17:00:00,11.11,11.0,1,0.94
 05/02/2019 17:15:00,11.11,11.0,1,1.17
 05/02/2019 17:30:00,11.11,11.0,1,1.17
 05/02/2019 17:45:00,11.11,11.0,1,1.17
 05/02/2019 18:00:00,11.11,11.0,1,1.17
 05/02/2019 18:15:00,11.11,11.0,1,1.17
 05/02/2019 18:30:00,11.11,11.0,1,1.17
 05/02/2019 18:45:00,11.11,11.0,1,1.17
 05/02/2019 19:00:00,11.09,11.0,1,1.17
 05/02/2019 19:15:00,11.04,11.0,1,1.17
 05/02/2019 19:30:00,11.04,11.0,1,1.17
 05/02/2019 19:45:00,11.04,11.0,1,1.17
 05/02/2019 20:00:00,11.01,11.0,1,1.17
 05/02/2019 20:15:00,10.97,11.0,1,1.11
 05/02/2019 20:30:00,11.01,11.0,1,0.92
 05/02/2019 20:45:00,11.04,11.0,1,0.92
 05/02/2019 21:00:00,11.04,11.0,1,0.92
 05/02/2019 21:15:00,11.0,11.0,1,0.92
 05/02/2019 21:30:00,10.98,11.0,1,0.92
 05/02/2019 21:45:00,11.02,11.0,1,0.92
 05/02/2019 22:00:00,11.04,11.0,1,0.92
 05/02/2019 22:15:00,11.04,11.0,1,0.92
 05/02/2019 22:30:00,11.08,11.0,1,0.92
 05/02/2019 22:45:00,11.1,11.0,1,0.92
 05/02/2019 23:00:00,11.1,11.0,1,0.66
 05/02/2019 23:15:00,11.1,11.0,1,0.65
 05/02/2019 23:30:00,11.1,11.0,1,0.65
 05/02/2019 23:45:00,10.98,11.0,1,0.65
 06/02/2019 00:00:00,10.96,11.0,1,0.65
 06/02/2019 00:15:00,11.07,11.0,1,0.65
 06/02/2019 00:30:00,11.11,11.0,1,0.65
 06/02/2019 00:45:00,11.11,11.0,1,0.65
 06/02/2019 01:00:00,11.11,11.0,1,0.65
 06/02/2019 01:15:00,11.11,11.0,1,0.65
 06/02/2019 01:30:00,11.11,11.0,1,0.65
 06/02/2019 01:45:00,11.11,11.0,1,0.65
 06/02/2019 02:00:00,11.11,11.0,1,0.65
 06/02/2019 02:15:00,11.11,11.0,1,0.65
 06/02/2019 02:30:00,11.07,11.0,1,0.65
 06/02/2019 02:45:00,11.04,11.0,1,0.65
 06/02/2019 03:00:00,10.92,11.0,1,0.65
 06/02/2019 03:15:00,10.85,11.0,1,0.65
 06/02/2019 03:30:00,10.89,11.0,1,0.65
 06/02/2019 03:45:00,10.89,11.0,1,0.65
 06/02/2019 04:00:00,10.89,11.0,1,0.65
 06/02/2019 04:15:00,10.89,11.0,1,0.65
 06/02/2019 04:30:00,10.93,11.0,1,0.65
 06/02/2019 04:45:00,10.96,11.0,1,0.65
 06/02/2019 05:00:00,10.96,11.0,1,0.65
 06/02/2019 05:15:00,10.95,11.0,1,0.65
 06/02/2019 05:30:00,10.89,11.0,1,0.65
 06/02/2019 05:45:00,10.89,11.0,1,0.65
 06/02/2019 06:00:00,10.89,11.0,1,0.65
 06/02/2019 06:15:00,10.95,11.0,1,0.65
 06/02/2019 06:30:00,11.01,11.0,1,0.65
 06/02/2019 06:45:00,10.96,11.0,1,0.65
 06/02/2019 07:00:00,10.96,11.0,1,0.81
 06/02/2019 07:15:00,11.01,11.0,1,0.89
 06/02/2019 07:30:00,11.1,11.0,1,0.89
 06/02/2019 07:45:00,11.1,11.0,1,0.89
 06/02/2019 08:00:00,11.1,11.0,1,0.89
 06/02/2019 08:15:00,11.1,11.0,1,0.89
 06/02/2019 08:30:00,11.1,11.0,1,0.8
 06/02/2019 08:45:00,11.1,11.0,1,0.62
 06/02/2019 09:00:00,11.1,11.0,1,0.54
 06/02/2019 09:15:00,11.1,11.0,1,0.44
 06/02/2019 09:30:00,11.1,11.0,1,0.62
 06/02/2019 09:45:00,11.1,11.0,1,0.41
 06/02/2019 10:00:00,11.1,11.0,1,0.14
 06/02/2019 10:15:00,11.12,11.0,1,0.07
 06/02/2019 10:30:00,11.16,11.0,1,0.09
 06/02/2019 10:45:00,11.16,11.0,1,0.3
 06/02/2019 11:00:00,11.16,11.0,1,0.14
 06/02/2019 11:15:00,11.16,11.0,1,-0.06
 06/02/2019 11:30:00,11.16,11.0,1,-0.18
 06/02/2019 11:45:00,11.16,11.0,1,-0.2
 06/02/2019 12:00:00,11.16,11.0,1,-0.04
 06/02/2019 12:15:00,11.16,11.0,1,-0.09
 06/02/2019 12:30:00,11.16,11.0,1,0.0
 06/02/2019 12:45:00,11.12,11.0,1,-0.66
 06/02/2019 13:00:00,11.09,11.0,1,-0.54
 06/02/2019 13:15:00,11.09,11.0,1,-0.11
 06/02/2019 13:30:00,11.09,11.0,1,-0.16
 06/02/2019 13:45:00,11.09,11.0,1,-0.03
 06/02/2019 14:00:00,11.09,11.0,1,-0.03
 06/02/2019 14:15:00,11.09,11.0,1,-0.03
 06/02/2019 14:30:00,11.04,11.0,1,0.02
 06/02/2019 14:45:00,11.04,11.0,1,0.22
 06/02/2019 15:00:00,11.04,11.0,1,0.3
 06/02/2019 15:15:00,11.04,11.0,1,0.49
 06/02/2019 15:30:00,11.04,11.0,1,0.49
 06/02/2019 15:45:00,11.02,11.0,1,0.49
 06/02/2019 16:00:00,11.01,11.0,1,0.69
 06/02/2019 16:15:00,11.01,11.0,1,0.74
 06/02/2019 16:30:00,11.01,11.0,1,0.74
 06/02/2019 16:45:00,11.01,11.0,1,0.79
 06/02/2019 17:00:00,11.01,11.0,1,1.01
 06/02/2019 17:15:00,11.0,11.0,1,1.01
 06/02/2019 17:30:00,11.0,11.0,1,1.01
 06/02/2019 17:45:00,11.0,11.0,1,1.01
 06/02/2019 18:00:00,11.0,11.0,1,1.01
 06/02/2019 18:15:00,11.0,11.0,1,1.01
 06/02/2019 18:30:00,11.0,11.0,1,1.01
 06/02/2019 18:45:00,11.0,11.0,1,1.01
 06/02/2019 19:00:00,11.05,11.0,1,1.01
 06/02/2019 19:15:00,11.07,11.0,1,1.01
 06/02/2019 19:30:00,11.1,11.0,1,1.01
 06/02/2019 19:45:00,11.13,11.0,1,1.01
 06/02/2019 20:00:00,11.13,11.0,1,1.01
 06/02/2019 20:15:00,11.13,11.0,1,1.01
 06/02/2019 20:30:00,11.09,11.0,1,1.01
 06/02/2019 20:45:00,11.08,11.0,1,1.01
 06/02/2019 21:00:00,11.08,11.0,1,1.01
 06/02/2019 21:15:00,11.08,11.0,1,1.01
 06/02/2019 21:30:00,11.09,11.0,1,1.01
 06/02/2019 21:45:00,10.95,11.0,1,1.01
 06/02/2019 22:00:00,10.95,11.0,1,1.01
 06/02/2019 22:15:00,10.93,11.0,1,0.78
 06/02/2019 22:30:00,11.0,11.0,1,0.74
 06/02/2019 22:45:00,11.0,11.0,1,0.74
 06/02/2019 23:00:00,11.02,11.0,1,0.74
 06/02/2019 23:15:00,11.06,11.0,1,0.74
 06/02/2019 23:30:00,11.06,11.0,1,0.74
 06/02/2019 23:45:00,11.01,11.0,1,0.74
 07/02/2019 00:00:00,11.0,11.0,1,0.74
 07/02/2019 00:15:00,10.99,11.0,1,0.74
 07/02/2019 00:30:00,11.02,11.0,1,0.74
 07/02/2019 00:45:00,11.03,11.0,1,0.74
 07/02/2019 01:00:00,11.0,11.0,1,0.74
 07/02/2019 01:15:00,11.0,11.0,1,0.74
 07/02/2019 01:30:00,11.0,11.0,1,0.74
 07/02/2019 01:45:00,11.03,11.0,1,0.74
 07/02/2019 02:00:00,11.07,11.0,1,0.74
 07/02/2019 02:15:00,11.07,11.0,1,0.74
 07/02/2019 02:30:00,11.04,11.0,1,0.74
 07/02/2019 02:45:00,10.97,11.0,1,0.74
 07/02/2019 03:00:00,10.97,11.0,1,0.74
 07/02/2019 03:15:00,10.97,11.0,1,0.74
 07/02/2019 03:30:00,10.97,11.0,1,0.74
 07/02/2019 03:45:00,11.0,11.0,1,0.74
 07/02/2019 04:00:00,11.04,11.0,1,0.74
 07/02/2019 04:15:00,11.04,11.0,1,0.74
 07/02/2019 04:30:00,11.04,11.0,1,0.74
 07/02/2019 04:45:00,10.99,11.0,1,0.74
 07/02/2019 05:00:00,10.98,11.0,1,0.74
 07/02/2019 05:15:00,10.99,11.0,1,0.74
 07/02/2019 05:30:00,11.04,11.0,1,0.74
 07/02/2019 05:45:00,11.04,11.0,1,0.74
 07/02/2019 06:00:00,10.98,11.0,1,0.74
 07/02/2019 06:15:00,10.92,11.0,1,0.74
 07/02/2019 06:30:00,10.91,11.0,1,0.74
 07/02/2019 06:45:00,10.91,11.0,1,0.74
 07/02/2019 07:00:00,10.92,11.0,1,0.74
 07/02/2019 07:15:00,10.96,11.0,1,0.74
 07/02/2019 07:30:00,10.96,11.0,1,0.74
 07/02/2019 07:45:00,10.96,11.0,1,0.74
 07/02/2019 08:00:00,10.95,11.0,1,0.75
 07/02/2019 08:15:00,10.96,11.0,1,0.99
 07/02/2019 08:30:00,10.99,11.0,1,0.99
 07/02/2019 08:45:00,10.99,11.0,1,0.8
 07/02/2019 09:00:00,11.01,11.0,1,0.6
 07/02/2019 09:15:00,11.04,11.0,1,0.42
 07/02/2019 09:30:00,11.04,11.0,1,0.29
 07/02/2019 09:45:00,11.04,11.0,1,0.42
 07/02/2019 10:00:00,11.05,11.0,1,0.17
 07/02/2019 10:15:00,11.1,11.0,1,-0.18
 07/02/2019 10:30:00,11.1,11.0,1,-0.36
 07/02/2019 10:45:00,11.1,11.0,1,-0.41
 07/02/2019 11:00:00,11.1,11.0,1,-0.43
 07/02/2019 11:15:00,11.1,11.0,1,-0.3
 07/02/2019 11:30:00,11.1,11.0,1,-0.38
 07/02/2019 11:45:00,11.1,11.0,1,0.29
 07/02/2019 12:00:00,11.1,11.0,1,-0.44
 07/02/2019 12:15:00,11.1,11.0,1,-0.72
 07/02/2019 12:30:00,11.1,11.0,1,-0.96
 07/02/2019 12:45:00,11.08,11.0,1,-0.44
 07/02/2019 13:00:00,11.02,11.0,1,0.34
 07/02/2019 13:15:00,11.02,11.0,1,-0.64
 07/02/2019 13:30:00,11.02,11.0,1,-0.99
 07/02/2019 13:45:00,11.02,11.0,1,-0.96
 07/02/2019 14:00:00,11.02,11.0,1,-0.63
 07/02/2019 14:15:00,11.02,11.0,1,0.28
 07/02/2019 14:30:00,11.02,11.0,1,-0.65
 07/02/2019 14:45:00,11.02,11.0,1,-0.62
 07/02/2019 15:00:00,11.02,11.0,1,-0.47
 07/02/2019 15:15:00,11.02,11.0,1,0.32
 07/02/2019 15:30:00,11.02,11.0,1,0.62
 07/02/2019 15:45:00,11.02,11.0,1,0.55
 07/02/2019 16:00:00,10.99,11.0,1,0.69
 07/02/2019 16:15:00,10.96,11.0,1,0.69
 07/02/2019 16:30:00,10.96,11.0,1,0.79
 07/02/2019 16:45:00,10.96,11.0,1,0.97
 07/02/2019 17:00:00,10.94,11.0,1,0.97
 07/02/2019 17:15:00,10.89,11.0,1,0.98
 07/02/2019 17:30:00,10.97,11.0,1,1.26
 07/02/2019 17:45:00,10.97,11.0,1,1.26
 07/02/2019 18:00:00,10.97,11.0,1,1.26
 07/02/2019 18:15:00,10.97,11.0,1,1.26
 07/02/2019 18:30:00,10.97,11.0,1,1.26
 07/02/2019 18:45:00,11.0,11.0,1,1.26
 07/02/2019 19:00:00,11.03,11.0,1,1.26
 07/02/2019 19:15:00,11.03,11.0,1,1.26
 07/02/2019 19:30:00,11.04,11.0,1,1.17
 07/02/2019 19:45:00,11.08,11.0,1,1.01
 07/02/2019 20:00:00,11.08,11.0,1,1.01
 07/02/2019 20:15:00,11.08,11.0,1,1.01
 07/02/2019 20:30:00,11.08,11.0,1,1.01
 07/02/2019 20:45:00,11.08,11.0,1,1.01
 07/02/2019 21:00:00,11.08,11.0,1,1.01
 07/02/2019 21:15:00,11.08,11.0,1,1.01
 07/02/2019 21:30:00,11.13,11.0,1,1.01
 07/02/2019 21:45:00,11.15,11.0,1,1.01
 07/02/2019 22:00:00,11.03,11.0,1,1.01
 07/02/2019 22:15:00,11.01,11.0,1,1.01
 07/02/2019 22:30:00,10.95,11.0,1,0.79
 07/02/2019 22:45:00,10.98,11.0,1,0.75
 07/02/2019 23:00:00,11.01,11.0,1,0.75
 07/02/2019 23:15:00,11.01,11.0,1,0.75
 07/02/2019 23:30:00,11.01,11.0,1,0.75
 07/02/2019 23:45:00,11.01,11.0,1,0.75
 08/02/2019 00:00:00,11.01,11.0,1,0.75
 08/02/2019 00:15:00,10.95,11.0,1,0.75
 08/02/2019 00:30:00,10.88,11.0,1,0.75
 08/02/2019 00:45:00,10.88,11.0,1,0.75
 08/02/2019 01:00:00,10.88,11.0,1,0.75
 08/02/2019 01:15:00,10.93,11.0,1,0.75
 08/02/2019 01:30:00,10.95,11.0,1,0.75
 08/02/2019 01:45:00,10.96,11.0,1,0.75
 08/02/2019 02:00:00,10.9,11.0,1,0.75
 08/02/2019 02:15:00,10.9,11.0,1,0.75
 08/02/2019 02:30:00,10.9,11.0,1,0.75
 08/02/2019 02:45:00,10.9,11.0,1,0.75
 08/02/2019 03:00:00,10.95,11.0,1,0.75
 08/02/2019 03:15:00,10.96,11.0,1,0.75
 08/02/2019 03:30:00,10.96,11.0,1,0.75
 08/02/2019 03:45:00,10.96,11.0,1,0.75
 08/02/2019 04:00:00,10.96,11.0,1,0.75
 08/02/2019 04:15:00,10.96,11.0,1,0.75
 08/02/2019 04:30:00,10.96,11.0,1,0.75
 08/02/2019 04:45:00,10.96,11.0,1,0.75
 08/02/2019 05:00:00,11.02,11.0,1,0.75
 08/02/2019 05:15:00,11.02,11.0,1,0.75
 08/02/2019 05:30:00,11.02,11.0,1,0.75
 08/02/2019 05:45:00,11.01,11.0,1,0.75
 08/02/2019 06:00:00,10.96,11.0,1,0.75
 08/02/2019 06:15:00,10.95,11.0,1,0.75
 08/02/2019 06:30:00,10.94,11.0,1,0.75
 08/02/2019 06:45:00,10.95,11.0,1,0.75
 08/02/2019 07:00:00,11.0,11.0,1,0.75
 08/02/2019 07:15:00,10.96,11.0,1,0.75
 08/02/2019 07:30:00,10.93,11.0,1,0.75
 08/02/2019 07:45:00,10.93,11.0,1,0.75
 08/02/2019 08:00:00,10.93,11.0,1,0.75
 08/02/2019 08:15:00,10.93,11.0,1,0.75
 08/02/2019 08:30:00,10.93,11.0,1,0.75
 08/02/2019 08:45:00,10.93,11.0,1,0.75
 08/02/2019 09:00:00,10.98,11.0,1,0.75
 08/02/2019 09:15:00,11.11,11.0,1,0.75
 08/02/2019 09:30:00,11.12,11.0,1,0.75
 08/02/2019 09:45:00,11.05,11.0,1,0.75
 08/02/2019 10:00:00,11.05,11.0,1,0.75
 08/02/2019 10:15:00,11.05,11.0,1,0.75
 08/02/2019 10:30:00,11.05,11.0,1,0.75
 08/02/2019 10:45:00,11.05,11.0,1,0.75
 08/02/2019 11:00:00,11.05,11.0,1,0.75
 08/02/2019 11:15:00,11.05,11.0,1,0.75
 08/02/2019 11:30:00,11.05,11.0,1,0.75
 08/02/2019 11:45:00,10.98,11.0,1,0.75
 08/02/2019 12:00:00,10.98,11.0,1,0.5
 08/02/2019 12:15:00,10.98,11.0,1,0.5
 08/02/2019 12:30:00,10.98,11.0,1,0.5
 08/02/2019 12:45:00,10.98,11.0,1,0.5
 08/02/2019 13:00:00,11.0,11.0,1,0.5
 08/02/2019 13:15:00,10.99,11.0,1,0.42
 08/02/2019 13:30:00,11.1,11.0,1,0.36
 08/02/2019 13:45:00,11.1,11.0,1,0.47
 08/02/2019 14:00:00,11.1,11.0,1,0.47
 08/02/2019 14:15:00,11.1,11.0,1,0.62
 08/02/2019 14:30:00,11.1,11.0,1,0.74
 08/02/2019 14:45:00,11.1,11.0,1,0.74
 08/02/2019 15:00:00,11.1,11.0,1,0.74
 08/02/2019 15:15:00,11.07,11.0,1,0.74
 08/02/2019 15:30:00,11.04,11.0,1,0.74
 08/02/2019 15:45:00,11.04,11.0,1,0.74
 08/02/2019 16:00:00,11.08,11.0,1,0.74
 08/02/2019 16:15:00,11.13,11.0,1,0.74
 08/02/2019 16:30:00,11.13,11.0,1,0.74
 08/02/2019 16:45:00,11.12,11.0,1,0.74
 08/02/2019 17:00:00,11.07,11.0,1,0.85
 08/02/2019 17:15:00,11.07,11.0,1,0.97
 08/02/2019 17:30:00,11.07,11.0,1,0.97
 08/02/2019 17:45:00,11.05,11.0,1,0.99
 08/02/2019 18:00:00,11.01,11.0,1,1.24
 08/02/2019 18:15:00,11.01,11.0,1,1.24
 08/02/2019 18:30:00,11.07,11.0,1,1.24
 08/02/2019 18:45:00,11.07,11.0,1,1.24
 08/02/2019 19:00:00,11.1,11.0,1,1.24
 08/02/2019 19:15:00,11.08,11.0,1,1.01
 08/02/2019 19:30:00,11.08,11.0,1,0.99
 08/02/2019 19:45:00,11.09,11.0,1,0.99
 08/02/2019 20:00:00,11.14,11.0,1,0.99
 08/02/2019 20:15:00,11.04,11.0,1,0.99
 08/02/2019 20:30:00,11.04,11.0,1,0.99
 08/02/2019 20:45:00,11.04,11.0,1,0.99
 08/02/2019 21:00:00,11.04,11.0,1,0.99
 08/02/2019 21:15:00,11.04,11.0,1,0.99
 08/02/2019 21:30:00,10.99,11.0,1,0.99
 08/02/2019 21:45:00,10.98,11.0,1,0.99
 08/02/2019 22:00:00,10.98,11.0,1,0.99
 08/02/2019 22:15:00,11.0,11.0,1,0.72
 08/02/2019 22:30:00,11.04,11.0,1,0.72
 08/02/2019 22:45:00,11.04,11.0,1,0.72
 08/02/2019 23:00:00,11.1,11.0,1,0.72
 08/02/2019 23:15:00,11.08,11.0,1,0.72
 08/02/2019 23:30:00,11.04,11.0,1,0.72
 08/02/2019 23:45:00,11.04,11.0,1,0.72
 09/02/2019 00:00:00,11.04,11.0,1,0.72
 09/02/2019 00:15:00,10.98,11.0,1,0.72
 09/02/2019 00:30:00,10.98,11.0,1,0.72
 09/02/2019 00:45:00,11.01,11.0,1,0.72
 09/02/2019 01:00:00,11.12,11.0,1,0.72
 09/02/2019 01:15:00,11.02,11.0,1,0.72
 09/02/2019 01:30:00,11.03,11.0,1,0.72
 09/02/2019 01:45:00,11.06,11.0,1,0.72
 09/02/2019 02:00:00,10.88,11.0,1,0.72
 09/02/2019 02:15:00,10.87,11.0,1,0.72
 09/02/2019 02:30:00,10.87,11.0,1,0.72
 09/02/2019 02:45:00,10.87,11.0,1,0.72
 09/02/2019 03:00:00,10.89,11.0,1,0.72
 09/02/2019 03:15:00,10.94,11.0,1,0.72
 09/02/2019 03:30:00,10.94,11.0,1,0.72
 09/02/2019 03:45:00,10.94,11.0,1,0.72
 09/02/2019 04:00:00,10.99,11.0,1,0.72
 09/02/2019 04:15:00,11.0,11.0,1,0.72
 09/02/2019 04:30:00,11.0,11.0,1,0.72
 09/02/2019 04:45:00,11.0,11.0,1,0.72
 09/02/2019 05:00:00,11.0,11.0,1,0.72
 09/02/2019 05:15:00,11.0,11.0,1,0.72
 09/02/2019 05:30:00,11.0,11.0,1,0.72
 09/02/2019 05:45:00,11.0,11.0,1,0.72
 09/02/2019 06:00:00,11.0,11.0,1,0.72
 09/02/2019 06:15:00,10.92,11.0,1,0.72
 09/02/2019 06:30:00,10.98,11.0,1,0.72
 09/02/2019 06:45:00,11.0,11.0,1,0.72
 09/02/2019 07:00:00,11.0,11.0,1,0.72
 09/02/2019 07:15:00,11.0,11.0,1,0.72
 09/02/2019 07:30:00,11.0,11.0,1,0.72
 09/02/2019 07:45:00,11.0,11.0,1,0.72
 09/02/2019 08:00:00,11.0,11.0,1,0.72
 09/02/2019 08:15:00,11.0,11.0,1,0.72
 09/02/2019 08:30:00,11.13,11.0,1,0.72
 09/02/2019 08:45:00,11.03,11.0,1,0.72
 09/02/2019 09:00:00,11.03,11.0,1,0.68
 09/02/2019 09:15:00,10.97,11.0,1,0.72
 09/02/2019 09:30:00,10.98,11.0,1,0.53
 09/02/2019 09:45:00,11.02,11.0,1,0.47
 09/02/2019 10:00:00,11.02,11.0,1,0.47
 09/02/2019 10:15:00,11.02,11.0,1,0.47
 09/02/2019 10:30:00,11.02,11.0,1,0.47
 09/02/2019 10:45:00,11.02,11.0,1,0.23
 09/02/2019 11:00:00,11.02,11.0,1,0.22
 09/02/2019 11:15:00,11.02,11.0,1,0.22
 09/02/2019 11:30:00,11.0,11.0,1,-0.02
 09/02/2019 11:45:00,10.92,11.0,1,-0.05
 09/02/2019 12:00:00,10.92,11.0,1,-0.05
 09/02/2019 12:15:00,10.92,11.0,1,-0.26
 09/02/2019 12:30:00,10.92,11.0,1,-0.51
 09/02/2019 12:45:00,10.92,11.0,1,-0.51
 09/02/2019 13:00:00,10.92,11.0,1,-0.07
 09/02/2019 13:15:00,11.11,11.0,1,0.09
 09/02/2019 13:30:00,11.12,11.0,1,0.42
 09/02/2019 13:45:00,11.12,11.0,1,0.2
 09/02/2019 14:00:00,11.12,11.0,1,0.2
 09/02/2019 14:15:00,11.06,11.0,1,0.2
 09/02/2019 14:30:00,11.05,11.0,1,0.2
 09/02/2019 14:45:00,11.05,11.0,1,0.25
 09/02/2019 15:00:00,11.05,11.0,1,0.47
 09/02/2019 15:15:00,11.05,11.0,1,0.47
 09/02/2019 15:30:00,11.05,11.0,1,0.47
 09/02/2019 15:45:00,11.05,11.0,1,0.62
 09/02/2019 16:00:00,11.05,11.0,1,0.72
 09/02/2019 16:15:00,11.0,11.0,1,0.72
 09/02/2019 16:30:00,11.06,11.0,1,0.72
 09/02/2019 16:45:00,11.09,11.0,1,0.72
 09/02/2019 17:00:00,11.03,11.0,1,0.8
 09/02/2019 17:15:00,10.99,11.0,1,0.99
 09/02/2019 17:30:00,10.95,11.0,1,0.99
 09/02/2019 17:45:00,10.91,11.0,1,0.99
 09/02/2019 18:00:00,10.91,11.0,1,0.99
 09/02/2019 18:15:00,10.91,11.0,1,0.99
 09/02/2019 18:30:00,10.91,11.0,1,0.99
 09/02/2019 18:45:00,10.97,11.0,1,0.99
 09/02/2019 19:00:00,10.97,11.0,1,0.99
 09/02/2019 19:15:00,10.97,11.0,1,0.99
 09/02/2019 19:30:00,10.97,11.0,1,0.99
 09/02/2019 19:45:00,10.99,11.0,1,0.99
 09/02/2019 20:00:00,11.04,11.0,1,0.99
 09/02/2019 20:15:00,10.99,11.0,1,0.99
 09/02/2019 20:30:00,10.95,11.0,1,0.99
 09/02/2019 20:45:00,10.95,11.0,1,0.99
 09/02/2019 21:00:00,10.95,11.0,1,0.99
 09/02/2019 21:15:00,10.97,11.0,1,0.99
 09/02/2019 21:30:00,11.0,11.0,1,0.99
 09/02/2019 21:45:00,10.98,11.0,1,0.99
 09/02/2019 22:00:00,11.0,11.0,1,0.91
 09/02/2019 22:15:00,11.0,11.0,1,0.72
 09/02/2019 22:30:00,11.0,11.0,1,0.72
 09/02/2019 22:45:00,11.0,11.0,1,0.72
 09/02/2019 23:00:00,11.0,11.0,1,0.72
 09/02/2019 23:15:00,11.0,11.0,1,0.72
 09/02/2019 23:30:00,11.01,11.0,1,0.72
 09/02/2019 23:45:00,10.92,11.0,1,0.72
 10/02/2019 00:00:00,10.91,11.0,1,0.72
 10/02/2019 00:15:00,10.96,11.0,1,0.72
 10/02/2019 00:30:00,10.97,11.0,1,0.72
 10/02/2019 00:45:00,10.97,11.0,1,0.72
 10/02/2019 01:00:00,10.97,11.0,1,0.72
 10/02/2019 01:15:00,10.97,11.0,1,0.72
 10/02/2019 01:30:00,10.97,11.0,1,0.72
 10/02/2019 01:45:00,10.97,11.0,1,0.72
 10/02/2019 02:00:00,11.02,11.0,1,0.72
 10/02/2019 02:15:00,11.04,11.0,1,0.72
 10/02/2019 02:30:00,11.04,11.0,1,0.72
 10/02/2019 02:45:00,11.04,11.0,1,0.72
 10/02/2019 03:00:00,11.04,11.0,1,0.72
 10/02/2019 03:15:00,11.04,11.0,1,0.72
 10/02/2019 03:30:00,11.09,11.0,1,0.72
 10/02/2019 03:45:00,11.1,11.0,1,0.72
 10/02/2019 04:00:00,11.1,11.0,1,0.72
 10/02/2019 04:15:00,11.1,11.0,1,0.72
 10/02/2019 04:30:00,11.1,11.0,1,0.72
 10/02/2019 04:45:00,11.1,11.0,1,0.72
 10/02/2019 05:00:00,11.1,11.0,1,0.72
 10/02/2019 05:15:00,11.1,11.0,1,0.72
 10/02/2019 05:30:00,11.1,11.0,1,0.72
 10/02/2019 05:45:00,11.1,11.0,1,0.72
 10/02/2019 06:00:00,11.1,11.0,1,0.72
 10/02/2019 06:15:00,11.06,11.0,1,0.72
 10/02/2019 06:30:00,11.04,11.0,1,0.72
 10/02/2019 06:45:00,11.0,11.0,1,0.72
 10/02/2019 07:00:00,10.99,11.0,1,0.72
 10/02/2019 07:15:00,10.99,11.0,1,0.72
 10/02/2019 07:30:00,10.98,11.0,1,0.72
 10/02/2019 07:45:00,10.93,11.0,1,0.72
 10/02/2019 08:00:00,10.93,11.0,1,0.72
 10/02/2019 08:15:00,10.93,11.0,1,0.72
 10/02/2019 08:30:00,10.93,11.0,1,0.72
 10/02/2019 08:45:00,10.93,11.0,1,0.72
 10/02/2019 09:00:00,10.93,11.0,1,0.72
 10/02/2019 09:15:00,10.93,11.0,1,0.72
 10/02/2019 09:30:00,10.98,11.0,1,0.72
 10/02/2019 09:45:00,11.0,11.0,1,0.72
 10/02/2019 10:00:00,11.0,11.0,1,0.68
 10/02/2019 10:15:00,11.0,11.0,1,0.36
 10/02/2019 10:30:00,11.02,11.0,1,-0.31
 10/02/2019 10:45:00,11.06,11.0,1,0.2
 10/02/2019 11:00:00,11.06,11.0,1,-0.01
 10/02/2019 11:15:00,11.07,11.0,1,-0.37
 10/02/2019 11:30:00,11.12,11.0,1,-0.18
 10/02/2019 11:45:00,11.09,11.0,1,0.42
 10/02/2019 12:00:00,11.05,11.0,1,0.1
 10/02/2019 12:15:00,11.05,11.0,1,0.6
 10/02/2019 12:30:00,11.05,11.0,1,-0.41
 10/02/2019 12:45:00,11.09,11.0,1,-0.5
 10/02/2019 13:00:00,11.12,11.0,1,-0.19
 10/02/2019 13:15:00,11.05,11.0,1,-0.96
 10/02/2019 13:30:00,11.06,11.0,1,-0.74
 10/02/2019 13:45:00,11.14,11.0,1,-0.87
 10/02/2019 14:00:00,11.16,11.0,1,-1.0
 10/02/2019 14:15:00,11.11,11.0,1,-1.01
 10/02/2019 14:30:00,11.09,11.0,1,-0.16
 10/02/2019 14:45:00,11.09,11.0,1,0.24
 10/02/2019 15:00:00,11.09,11.0,1,-0.4
 10/02/2019 15:15:00,11.09,11.0,1,-0.41
 10/02/2019 15:30:00,11.09,11.0,1,0.33
 10/02/2019 15:45:00,11.08,11.0,1,0.07
 10/02/2019 16:00:00,11.05,11.0,1,0.49
 10/02/2019 16:15:00,11.08,11.0,1,0.27
 10/02/2019 16:30:00,11.07,11.0,1,0.49
 10/02/2019 16:45:00,11.05,11.0,1,0.79
 10/02/2019 17:00:00,11.1,11.0,1,0.79
 10/02/2019 17:15:00,11.1,11.0,1,1.05
 10/02/2019 17:30:00,11.1,11.0,1,1.07
 10/02/2019 17:45:00,11.07,11.0,1,1.07
 10/02/2019 18:00:00,11.04,11.0,1,1.07
 10/02/2019 18:15:00,11.04,11.0,1,1.07
 10/02/2019 18:30:00,11.04,11.0,1,1.07
 10/02/2019 18:45:00,11.04,11.0,1,1.07
 10/02/2019 19:00:00,11.04,11.0,1,1.07
 10/02/2019 19:15:00,11.05,11.0,1,1.07
