DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 10/02/2019 19:30:00,11.11,11.0,1,1.07
 10/02/2019 19:45:00,11.11,11.0,1,1.07
 10/02/2019 20:00:00,11.11,11.0,1,1.07
 10/02/2019 20:15:00,11.11,11.0,1,1.07
 10/02/2019 20:30:00,11.11,11.0,1,1.07
 10/02/2019 20:45:00,11.06,11.0,1,1.07
 10/02/2019 21:00:00,11.04,11.0,1,0.96
 10/02/2019 21:15:00,11.04,11.0,1,0.82
 10/02/2019 21:30:00,11.04,11.0,1,0.82
 10/02/2019 21:45:00,11.09,11.0,1,0.82
 10/02/2019 22:00:00,11.1,11.0,1,0.82
 10/02/2019 22:15:00,11.1,11.0,1,0.82
 10/02/2019 22:30:00,11.1,11.0,1,0.82
 10/02/2019 22:45:00,11.1,11.0,1,0.82
 10/02/2019 23:00:00,11.1,11.0,1,0.82
 10/02/2019 23:15:00,10.99,11.0,1,0.82
 10/02/2019 23:30:00,10.96,11.0,1,0.82
 10/02/2019 23:45:00,10.96,11.0,1,0.82
 11/02/2019 00:00:00,10.96,11.0,1,0.82
 11/02/2019 00:00:00,10.96,11.0,1,0.82
 11/02/2019 00:15:00,10.97,11.0,1,0.82
 11/02/2019 00:30:00,10.98,11.0,1,0.82
 11/02/2019 00:45:00,10.98,11.0,1,0.82
 11/02/2019 01:00:00,10.98,11.0,1,0.82
 11/02/2019 01:15:00,10.98,11.0,1,0.82
 11/02/2019 01:30:00,10.98,11.0,1,0.82
 11/02/2019 01:45:00,10.98,11.0,1,0.82
 11/02/2019 02:00:00,11.04,11.0,1,0.82
 11/02/2019 02:15:00,11.04,11.0,1,0.82
 11/02/2019 02:30:00,11.04,11.0,1,0.82
 11/02/2019 02:45:00,11.04,11.0,1,0.82
 11/02/2019 03:00:00,11.04,11.0,1,0.82
 11/02/2019 03:15:00,11.04,11.0,1,0.82
 11/02/2019 03:30:00,11.09,11.0,1,0.82
 11/02/2019 03:45:00,11.11,11.0,1,0.82
 11/02/2019 04:00:00,11.11,11.0,1,0.82
 11/02/2019 04:15:00,11.11,11.0,1,0.82
 11/02/2019 04:30:00,11.11,11.0,1,0.82
 11/02/2019 04:45:00,11.11,11.0,1,0.82
 11/02/2019 05:00:00,11.11,11.0,1,0.82
 11/02/2019 05:15:00,11.09,11.0,1,0.82
 11/02/2019 05:30:00,11.12,11.0,1,0.82
 11/02/2019 05:45:00,11.12,11.0,1,0.82
 11/02/2019 06:00:00,11.12,11.0,1,0.82
 11/02/2019 06:15:00,11.12,11.0,1,0.82
 11/02/2019 06:30:00,11.12,11.0,1,0.82
 11/02/2019 06:45:00,11.05,11.0,1,0.82
 11/02/2019 07:00:00,11.0,11.0,1,0.82
 11/02/2019 07:15:00,11.0,11.0,1,0.82
 11/02/2019 07:30:00,11.0,11.0,1,0.82
 11/02/2019 07:45:00,11.0,11.0,1,0.82
 11/02/2019 08:00:00,11.0,11.0,1,0.82
 11/02/2019 08:15:00,11.0,11.0,1,0.82
 11/02/2019 08:30:00,10.95,11.0,1,0.82
 11/02/2019 08:45:00,10.93,11.0,1,0.62
 11/02/2019 09:00:00,10.93,11.0,1,0.55
 11/02/2019 09:15:00,10.93,11.0,1,0.31
 11/02/2019 09:30:00,10.93,11.0,1,0.18
 11/02/2019 09:45:00,10.98,11.0,1,0.03
 11/02/2019 10:00:00,11.0,11.0,1,-0.12
 11/02/2019 10:15:00,11.04,11.0,1,-0.23
 11/02/2019 10:30:00,11.04,11.0,1,-0.45
 11/02/2019 10:45:00,11.04,11.0,1,-0.43
 11/02/2019 11:00:00,11.02,11.0,1,-0.08
 11/02/2019 11:15:00,10.99,11.0,1,-0.19
 11/02/2019 11:30:00,10.99,11.0,1,-0.66
 11/02/2019 11:45:00,10.99,11.0,1,-0.79
 11/02/2019 12:00:00,10.99,11.0,1,-0.41
 11/02/2019 12:15:00,10.99,11.0,1,-0.7
 11/02/2019 12:30:00,11.0,11.0,1,-1.06
 11/02/2019 12:45:00,11.04,11.0,1,-0.55
 11/02/2019 13:00:00,11.04,11.0,1,-0.28
 11/02/2019 13:15:00,11.04,11.0,1,-0.68
 11/02/2019 13:30:00,11.04,11.0,1,0.23
 11/02/2019 13:45:00,11.04,11.0,1,0.27
 11/02/2019 14:00:00,11.04,11.0,1,0.21
 11/02/2019 14:15:00,11.04,11.0,1,0.03
 11/02/2019 14:30:00,11.04,11.0,1,0.18
 11/02/2019 14:45:00,11.04,11.0,1,-0.05
 11/02/2019 15:00:00,11.04,11.0,1,-0.05
 11/02/2019 15:15:00,10.99,11.0,1,0.47
 11/02/2019 15:30:00,10.99,11.0,1,0.47
 11/02/2019 15:45:00,10.99,11.0,1,0.37
 11/02/2019 16:00:00,10.99,11.0,1,0.54
 11/02/2019 16:15:00,10.99,11.0,1,0.67
 11/02/2019 16:30:00,10.99,11.0,1,0.67
 11/02/2019 16:45:00,10.99,11.0,1,0.67
 11/02/2019 17:00:00,10.97,11.0,1,0.79
 11/02/2019 17:15:00,10.93,11.0,1,0.94
 11/02/2019 17:30:00,10.96,11.0,1,0.94
 11/02/2019 17:45:00,11.0,11.0,1,0.94
 11/02/2019 18:00:00,11.0,11.0,1,1.16
 11/02/2019 18:15:00,11.0,11.0,1,1.19
 11/02/2019 18:30:00,11.0,11.0,1,1.19
 11/02/2019 18:45:00,11.0,11.0,1,1.19
 11/02/2019 19:00:00,11.04,11.0,1,1.19
 11/02/2019 19:15:00,11.07,11.0,1,1.19
 11/02/2019 19:30:00,11.12,11.0,1,1.19
 11/02/2019 19:45:00,11.12,11.0,1,1.19
 11/02/2019 20:00:00,11.11,11.0,1,1.19
 11/02/2019 20:15:00,11.05,11.0,1,1.19
 11/02/2019 20:30:00,11.05,11.0,1,1.19
 11/02/2019 20:45:00,11.05,11.0,1,1.02
 11/02/2019 21:00:00,11.05,11.0,1,0.92
 11/02/2019 21:15:00,11.09,11.0,1,0.92
 11/02/2019 21:30:00,11.12,11.0,1,0.92
 11/02/2019 21:45:00,11.12,11.0,1,0.92
 11/02/2019 22:00:00,11.11,11.0,1,0.92
 11/02/2019 22:15:00,11.02,11.0,1,0.92
 11/02/2019 22:30:00,10.96,11.0,1,0.92
 11/02/2019 22:45:00,10.97,11.0,1,0.87
 11/02/2019 23:00:00,11.03,11.0,1,0.65
 11/02/2019 23:15:00,10.94,11.0,1,0.65
 11/02/2019 23:30:00,10.94,11.0,1,0.65
 11/02/2019 23:45:00,10.94,11.0,1,0.65
 12/02/2019 00:00:00,10.94,11.0,1,0.65
 12/02/2019 00:15:00,11.0,11.0,1,0.65
 12/02/2019 00:30:00,11.04,11.0,1,0.65
 12/02/2019 00:45:00,11.01,11.0,1,0.65
 12/02/2019 01:00:00,10.98,11.0,1,0.65
 12/02/2019 01:15:00,11.02,11.0,1,0.65
 12/02/2019 01:30:00,11.04,11.0,1,0.65
 12/02/2019 01:45:00,11.04,11.0,1,0.65
 12/02/2019 02:00:00,11.04,11.0,1,0.65
 12/02/2019 02:15:00,11.04,11.0,1,0.65
 12/02/2019 02:30:00,11.04,11.0,1,0.65
 12/02/2019 02:45:00,11.04,11.0,1,0.65
 12/02/2019 03:00:00,11.05,11.0,1,0.65
 12/02/2019 03:15:00,11.11,11.0,1,0.65
 12/02/2019 03:30:00,11.11,11.0,1,0.65
 12/02/2019 03:45:00,11.11,11.0,1,0.65
 12/02/2019 04:00:00,11.11,11.0,1,0.65
 12/02/2019 04:15:00,11.11,11.0,1,0.65
 12/02/2019 04:30:00,11.11,11.0,1,0.65
 12/02/2019 04:45:00,11.11,11.0,1,0.65
 12/02/2019 05:00:00,11.11,11.0,1,0.65
 12/02/2019 05:15:00,11.11,11.0,1,0.65
 12/02/2019 05:30:00,11.11,11.0,1,0.65
 12/02/2019 05:45:00,11.11,11.0,1,0.65
 12/02/2019 06:00:00,11.06,11.0,1,0.65
 12/02/2019 06:15:00,11.03,11.0,1,0.65
 12/02/2019 06:30:00,11.05,11.0,1,0.65
 12/02/2019 06:45:00,11.05,11.0,1,0.81
 12/02/2019 07:00:00,11.05,11.0,1,0.92
 12/02/2019 07:15:00,10.97,11.0,1,0.92
 12/02/2019 07:30:00,10.92,11.0,1,0.92
 12/02/2019 07:45:00,10.92,11.0,1,0.92
 12/02/2019 08:00:00,10.92,11.0,1,0.92
 12/02/2019 08:15:00,10.92,11.0,1,0.92
 12/02/2019 08:30:00,11.0,11.0,1,0.92
 12/02/2019 08:45:00,11.06,11.0,1,0.61
 12/02/2019 09:00:00,11.08,11.0,1,0.4
 12/02/2019 09:15:00,11.08,11.0,1,0.4
 12/02/2019 09:30:00,11.08,11.0,1,0.4
 12/02/2019 09:45:00,11.08,11.0,1,0.35
 12/02/2019 10:00:00,11.08,11.0,1,-0.01
 12/02/2019 10:15:00,11.08,11.0,1,0.44
 12/02/2019 10:30:00,11.08,11.0,1,0.44
 12/02/2019 10:45:00,11.08,11.0,1,0.44
 12/02/2019 11:00:00,11.09,11.0,1,0.54
 12/02/2019 11:15:00,11.15,11.0,1,0.69
 12/02/2019 11:30:00,11.15,11.0,1,0.69
 12/02/2019 11:45:00,11.15,11.0,1,0.69
 12/02/2019 12:00:00,11.15,11.0,1,0.69
 12/02/2019 12:15:00,11.14,11.0,1,0.69
 12/02/2019 12:30:00,11.11,11.0,1,0.69
 12/02/2019 12:45:00,11.11,11.0,1,0.48
 12/02/2019 13:00:00,11.11,11.0,1,0.43
 12/02/2019 13:15:00,11.11,11.0,1,0.67
 12/02/2019 13:30:00,11.11,11.0,1,0.67
 12/02/2019 13:45:00,11.11,11.0,1,0.67
 12/02/2019 14:00:00,11.15,11.0,1,0.67
 12/02/2019 14:15:00,11.17,11.0,1,0.61
 12/02/2019 14:30:00,11.17,11.0,1,0.42
 12/02/2019 14:45:00,11.17,11.0,1,0.42
 12/02/2019 15:00:00,11.17,11.0,1,0.63
 12/02/2019 15:15:00,11.17,11.0,1,0.67
 12/02/2019 15:30:00,11.17,11.0,1,0.67
 12/02/2019 15:45:00,11.17,11.0,1,0.67
 12/02/2019 16:00:00,11.11,11.0,1,0.67
 12/02/2019 16:15:00,11.11,11.0,1,0.67
 12/02/2019 16:30:00,11.11,11.0,1,0.69
 12/02/2019 16:45:00,11.11,11.0,1,0.94
 12/02/2019 17:00:00,11.09,11.0,1,0.94
 12/02/2019 17:15:00,11.05,11.0,1,0.95
 12/02/2019 17:30:00,11.08,11.0,1,1.17
 12/02/2019 17:45:00,11.11,11.0,1,1.17
 12/02/2019 18:00:00,11.11,11.0,1,1.17
 12/02/2019 18:15:00,11.11,11.0,1,1.17
 12/02/2019 18:30:00,11.11,11.0,1,1.17
 12/02/2019 18:45:00,11.12,11.0,1,1.17
 12/02/2019 19:00:00,11.12,11.0,1,1.17
 12/02/2019 19:15:00,11.12,11.0,1,1.17
 12/02/2019 19:30:00,11.12,11.0,1,1.17
 12/02/2019 19:45:00,11.12,11.0,1,1.17
 12/02/2019 20:00:00,11.12,11.0,1,1.17
 12/02/2019 20:15:00,11.1,11.0,1,1.16
 12/02/2019 20:30:00,11.0,11.0,1,0.92
 12/02/2019 20:45:00,10.99,11.0,1,0.92
 12/02/2019 21:00:00,10.99,11.0,1,0.92
 12/02/2019 21:15:00,10.97,11.0,1,0.92
 12/02/2019 21:30:00,10.96,11.0,1,0.92
 12/02/2019 21:45:00,10.96,11.0,1,0.92
 12/02/2019 22:00:00,10.9,11.0,1,0.92
 12/02/2019 22:15:00,10.89,11.0,1,0.92
 12/02/2019 22:30:00,10.94,11.0,1,0.92
 12/02/2019 22:45:00,10.96,11.0,1,0.92
 12/02/2019 23:00:00,10.96,11.0,1,0.65
 12/02/2019 23:15:00,10.96,11.0,1,0.65
 12/02/2019 23:30:00,10.96,11.0,1,0.65
 12/02/2019 23:45:00,10.96,11.0,1,0.65
 13/02/2019 00:00:00,10.96,11.0,1,0.65
 13/02/2019 00:15:00,10.89,11.0,1,0.65
 13/02/2019 00:30:00,10.89,11.0,1,0.65
 13/02/2019 00:45:00,10.89,11.0,1,0.65
 13/02/2019 01:00:00,10.9,11.0,1,0.65
 13/02/2019 01:15:00,10.99,11.0,1,0.65
 13/02/2019 01:30:00,11.02,11.0,1,0.65
 13/02/2019 01:45:00,11.07,11.0,1,0.65
 13/02/2019 02:00:00,11.08,11.0,1,0.65
 13/02/2019 02:15:00,11.08,11.0,1,0.65
 13/02/2019 02:30:00,11.08,11.0,1,0.65
 13/02/2019 02:45:00,11.08,11.0,1,0.65
 13/02/2019 03:00:00,11.08,11.0,1,0.65
 13/02/2019 03:15:00,11.08,11.0,1,0.65
 13/02/2019 03:30:00,11.08,11.0,1,0.65
 13/02/2019 03:45:00,11.08,11.0,1,0.65
 13/02/2019 04:00:00,11.08,11.0,1,0.65
 13/02/2019 04:15:00,11.08,11.0,1,0.65
 13/02/2019 04:30:00,11.1,11.0,1,0.65
 13/02/2019 04:45:00,11.14,11.0,1,0.65
 13/02/2019 05:00:00,11.14,11.0,1,0.65
 13/02/2019 05:15:00,11.11,11.0,1,0.65
 13/02/2019 05:30:00,11.08,11.0,1,0.65
 13/02/2019 05:45:00,11.08,11.0,1,0.65
 13/02/2019 06:00:00,11.03,11.0,1,0.65
 13/02/2019 06:15:00,11.01,11.0,1,0.65
 13/02/2019 06:30:00,11.0,11.0,1,0.65
 13/02/2019 06:45:00,10.99,11.0,1,0.89
 13/02/2019 07:00:00,11.02,11.0,1,0.9
 13/02/2019 07:15:00,10.93,11.0,1,0.9
 13/02/2019 07:30:00,10.94,11.0,1,0.9
 13/02/2019 07:45:00,11.0,11.0,1,0.9
 13/02/2019 08:00:00,11.0,11.0,1,0.9
 13/02/2019 08:15:00,11.0,11.0,1,0.9
 13/02/2019 08:30:00,11.03,11.0,1,0.86
 13/02/2019 08:45:00,11.07,11.0,1,0.64
 13/02/2019 09:00:00,11.07,11.0,1,0.64
 13/02/2019 09:15:00,11.07,11.0,1,0.61
 13/02/2019 09:30:00,11.07,11.0,1,0.39
 13/02/2019 09:45:00,11.07,11.0,1,0.36
 13/02/2019 10:00:00,11.08,11.0,1,0.12
 13/02/2019 10:15:00,11.12,11.0,1,-0.14
 13/02/2019 10:30:00,11.05,11.0,1,-0.16
 13/02/2019 10:45:00,11.05,11.0,1,-0.23
 13/02/2019 11:00:00,11.05,11.0,1,-0.12
 13/02/2019 11:15:00,11.05,11.0,1,-0.12
 13/02/2019 11:30:00,11.05,11.0,1,-0.43
 13/02/2019 11:45:00,11.05,11.0,1,-0.54
 13/02/2019 12:00:00,11.05,11.0,1,-0.42
 13/02/2019 12:15:00,11.05,11.0,1,-0.67
 13/02/2019 12:30:00,11.05,11.0,1,-1.13
 13/02/2019 12:45:00,11.05,11.0,1,-0.92
 13/02/2019 13:00:00,11.05,11.0,1,-0.68
 13/02/2019 13:15:00,11.05,11.0,1,-0.36
 13/02/2019 13:30:00,11.1,11.0,1,-0.47
 13/02/2019 13:45:00,11.12,11.0,1,-0.19
 13/02/2019 14:00:00,11.08,11.0,1,-0.18
 13/02/2019 14:15:00,11.07,11.0,1,0.04
 13/02/2019 14:30:00,11.07,11.0,1,0.04
 13/02/2019 14:45:00,11.07,11.0,1,-0.12
 13/02/2019 15:00:00,11.07,11.0,1,0.08
 13/02/2019 15:15:00,11.07,11.0,1,0.12
 13/02/2019 15:30:00,11.07,11.0,1,0.12
 13/02/2019 15:45:00,11.07,11.0,1,0.37
 13/02/2019 16:00:00,11.02,11.0,1,0.37
 13/02/2019 16:15:00,11.01,11.0,1,0.5
 13/02/2019 16:30:00,11.0,11.0,1,0.64
 13/02/2019 16:45:00,11.0,11.0,1,0.65
 13/02/2019 17:00:00,11.0,11.0,1,0.89
 13/02/2019 17:15:00,10.96,11.0,1,0.89
 13/02/2019 17:30:00,10.91,11.0,1,0.89
 13/02/2019 17:45:00,10.89,11.0,1,0.89
 13/02/2019 18:00:00,10.97,11.0,1,1.11
 13/02/2019 18:15:00,10.98,11.0,1,1.14
 13/02/2019 18:30:00,10.98,11.0,1,1.14
 13/02/2019 18:45:00,10.98,11.0,1,1.14
 13/02/2019 19:00:00,10.98,11.0,1,1.14
 13/02/2019 19:15:00,10.98,11.0,1,1.14
 13/02/2019 19:30:00,11.04,11.0,1,1.14
 13/02/2019 19:45:00,11.05,11.0,1,1.14
 13/02/2019 20:00:00,11.07,11.0,1,1.14
 13/02/2019 20:15:00,11.1,11.0,1,1.03
 13/02/2019 20:30:00,11.1,11.0,1,0.87
 13/02/2019 20:45:00,11.1,11.0,1,0.87
 13/02/2019 21:00:00,11.1,11.0,1,0.87
 13/02/2019 21:15:00,11.08,11.0,1,0.87
 13/02/2019 21:30:00,11.1,11.0,1,0.87
 13/02/2019 21:45:00,11.09,11.0,1,0.87
 13/02/2019 22:00:00,10.93,11.0,1,0.87
 13/02/2019 22:15:00,10.9,11.0,1,0.87
 13/02/2019 22:30:00,10.94,11.0,1,0.87
 13/02/2019 22:45:00,10.96,11.0,1,0.87
 13/02/2019 23:00:00,10.96,11.0,1,0.8
 13/02/2019 23:15:00,10.96,11.0,1,0.62
 13/02/2019 23:30:00,10.96,11.0,1,0.62
 13/02/2019 23:45:00,10.96,11.0,1,0.62
 14/02/2019 00:00:00,10.96,11.0,1,0.62
 14/02/2019 00:15:00,10.91,11.0,1,0.62
 14/02/2019 00:30:00,10.9,11.0,1,0.62
 14/02/2019 00:45:00,10.9,11.0,1,0.62
 14/02/2019 01:00:00,10.91,11.0,1,0.62
 14/02/2019 01:15:00,10.91,11.0,1,0.62
 14/02/2019 01:30:00,10.92,11.0,1,0.62
 14/02/2019 01:45:00,10.97,11.0,1,0.62
 14/02/2019 02:00:00,10.97,11.0,1,0.62
 14/02/2019 02:15:00,10.97,11.0,1,0.62
 14/02/2019 02:30:00,10.97,11.0,1,0.62
 14/02/2019 02:45:00,10.97,11.0,1,0.62
 14/02/2019 03:00:00,10.97,11.0,1,0.62
 14/02/2019 03:15:00,10.97,11.0,1,0.62
 14/02/2019 03:30:00,10.97,11.0,1,0.62
 14/02/2019 03:45:00,10.97,11.0,1,0.62
 14/02/2019 04:00:00,11.01,11.0,1,0.62
 14/02/2019 04:15:00,11.04,11.0,1,0.62
 14/02/2019 04:30:00,11.04,11.0,1,0.62
 14/02/2019 04:45:00,11.01,11.0,1,0.62
 14/02/2019 05:00:00,10.98,11.0,1,0.62
 14/02/2019 05:15:00,10.98,11.0,1,0.62
 14/02/2019 05:30:00,10.98,11.0,1,0.62
 14/02/2019 05:45:00,10.98,11.0,1,0.62
 14/02/2019 06:00:00,10.98,11.0,1,0.62
 14/02/2019 06:15:00,10.92,11.0,1,0.73
 14/02/2019 06:30:00,10.87,11.0,1,0.82
 14/02/2019 06:45:00,10.87,11.0,1,0.82
 14/02/2019 07:00:00,10.96,11.0,1,0.82
 14/02/2019 07:15:00,10.93,11.0,1,0.82
 14/02/2019 07:30:00,11.03,11.0,1,0.82
 14/02/2019 07:45:00,11.06,11.0,1,0.82
 14/02/2019 08:00:00,11.1,11.0,1,0.82
 14/02/2019 08:15:00,11.1,11.0,1,0.82
 14/02/2019 08:30:00,11.1,11.0,1,0.82
 14/02/2019 08:45:00,11.1,11.0,1,0.77
 14/02/2019 09:00:00,11.1,11.0,1,0.54
 14/02/2019 09:15:00,11.1,11.0,1,0.37
 14/02/2019 09:30:00,11.12,11.0,1,0.17
 14/02/2019 09:45:00,11.08,11.0,1,0.0
 14/02/2019 10:00:00,11.09,11.0,1,-0.22
 14/02/2019 10:15:00,11.13,11.0,1,-0.43
 14/02/2019 10:30:00,11.04,11.0,1,-0.62
 14/02/2019 10:45:00,11.02,11.0,1,-0.64
 14/02/2019 11:00:00,10.98,11.0,1,-0.14
 14/02/2019 11:15:00,10.98,11.0,1,-0.27
 14/02/2019 11:30:00,10.98,11.0,1,-0.66
 14/02/2019 11:45:00,11.02,11.0,1,-0.93
 14/02/2019 12:00:00,11.04,11.0,1,-0.97
 14/02/2019 12:15:00,11.04,11.0,1,-0.91
 14/02/2019 12:30:00,11.04,11.0,1,-1.04
 14/02/2019 12:45:00,11.04,11.0,1,-1.19
 14/02/2019 13:00:00,11.04,11.0,1,-1.19
 14/02/2019 13:15:00,11.04,11.0,1,-1.19
 14/02/2019 13:30:00,11.04,11.0,1,-1.19
 14/02/2019 13:45:00,11.04,11.0,1,-1.19
 14/02/2019 14:00:00,11.07,11.0,1,-1.19
 14/02/2019 14:15:00,11.1,11.0,1,-1.19
 14/02/2019 14:30:00,11.1,11.0,1,-0.94
 14/02/2019 14:45:00,11.1,11.0,1,-0.92
 14/02/2019 15:00:00,11.1,11.0,1,-0.82
 14/02/2019 15:15:00,11.1,11.0,1,-0.69
 14/02/2019 15:30:00,11.1,11.0,1,-0.52
 14/02/2019 15:45:00,11.04,11.0,1,-0.39
 14/02/2019 16:00:00,11.04,11.0,1,-0.18
 14/02/2019 16:15:00,11.04,11.0,1,0.04
 14/02/2019 16:30:00,10.98,11.0,1,0.3
 14/02/2019 16:45:00,10.97,11.0,1,0.55
 14/02/2019 17:00:00,10.97,11.0,1,0.66
 14/02/2019 17:15:00,10.97,11.0,1,0.84
 14/02/2019 17:30:00,10.97,11.0,1,0.84
 14/02/2019 17:45:00,10.97,11.0,1,1.06
 14/02/2019 18:00:00,10.97,11.0,1,1.11
 14/02/2019 18:15:00,10.97,11.0,1,1.11
 14/02/2019 18:30:00,10.97,11.0,1,1.11
 14/02/2019 18:45:00,10.97,11.0,1,1.11
 14/02/2019 19:00:00,10.97,11.0,1,1.11
 14/02/2019 19:15:00,10.97,11.0,1,1.11
 14/02/2019 19:30:00,11.0,11.0,1,1.11
 14/02/2019 19:45:00,11.04,11.0,1,1.11
 14/02/2019 20:00:00,11.04,11.0,1,1.11
 14/02/2019 20:15:00,11.04,11.0,1,1.11
 14/02/2019 20:30:00,10.98,11.0,1,1.11
 14/02/2019 20:45:00,11.0,11.0,1,1.11
 14/02/2019 21:00:00,11.03,11.0,1,1.02
 14/02/2019 21:15:00,11.05,11.0,1,0.84
 14/02/2019 21:30:00,11.09,11.0,1,0.84
 14/02/2019 21:45:00,11.09,11.0,1,0.84
 14/02/2019 22:00:00,11.09,11.0,1,0.84
 14/02/2019 22:15:00,11.09,11.0,1,0.84
 14/02/2019 22:30:00,11.09,11.0,1,0.84
 14/02/2019 22:45:00,11.09,11.0,1,0.84
 14/02/2019 23:00:00,11.1,11.0,1,0.84
 14/02/2019 23:15:00,11.16,11.0,1,0.84
 14/02/2019 23:30:00,11.16,11.0,1,0.84
 14/02/2019 23:45:00,11.15,11.0,1,0.84
 15/02/2019 00:00:00,11.1,11.0,1,0.84
 15/02/2019 00:15:00,11.05,11.0,1,0.84
 15/02/2019 00:30:00,11.04,11.0,1,0.84
 15/02/2019 00:45:00,11.03,11.0,1,0.84
 15/02/2019 01:00:00,11.04,11.0,1,0.84
 15/02/2019 01:15:00,11.04,11.0,1,0.84
 15/02/2019 01:30:00,11.04,11.0,1,0.84
 15/02/2019 01:45:00,11.04,11.0,1,0.84
 15/02/2019 02:00:00,11.06,11.0,1,0.84
 15/02/2019 02:15:00,11.1,11.0,1,0.84
 15/02/2019 02:30:00,11.1,11.0,1,0.84
 15/02/2019 02:45:00,11.1,11.0,1,0.84
 15/02/2019 03:00:00,11.1,11.0,1,0.84
 15/02/2019 03:15:00,11.1,11.0,1,0.84
 15/02/2019 03:30:00,11.1,11.0,1,0.84
 15/02/2019 03:45:00,11.1,11.0,1,0.84
 15/02/2019 04:00:00,11.1,11.0,1,0.84
 15/02/2019 04:15:00,11.11,11.0,1,0.84
 15/02/2019 04:30:00,11.16,11.0,1,0.84
 15/02/2019 04:45:00,11.16,11.0,1,0.84
 15/02/2019 05:00:00,11.16,11.0,1,0.84
 15/02/2019 05:15:00,11.14,11.0,1,0.84
 15/02/2019 05:30:00,11.11,11.0,1,0.84
 15/02/2019 05:45:00,11.11,11.0,1,0.84
 15/02/2019 06:00:00,11.07,11.0,1,0.84
 15/02/2019 06:15:00,11.05,11.0,1,0.84
 15/02/2019 06:30:00,11.04,11.0,1,0.84
 15/02/2019 06:45:00,11.0,11.0,1,0.84
 15/02/2019 07:00:00,10.98,11.0,1,0.84
 15/02/2019 07:15:00,10.98,11.0,1,0.84
 15/02/2019 07:30:00,10.98,11.0,1,0.84
 15/02/2019 07:45:00,10.98,11.0,1,0.84
 15/02/2019 08:00:00,10.98,11.0,1,0.84
 15/02/2019 08:15:00,10.98,11.0,1,0.84
 15/02/2019 08:30:00,10.98,11.0,1,0.75
 15/02/2019 08:45:00,10.98,11.0,1,0.59
 15/02/2019 09:00:00,10.98,11.0,1,0.42
 15/02/2019 09:15:00,10.98,11.0,1,0.29
 15/02/2019 09:30:00,11.0,11.0,1,0.05
 15/02/2019 09:45:00,11.04,11.0,1,-0.18
 15/02/2019 10:00:00,11.04,11.0,1,-0.23
 15/02/2019 10:15:00,11.04,11.0,1,-0.49
 15/02/2019 10:30:00,11.04,11.0,1,-0.49
 15/02/2019 10:45:00,11.04,11.0,1,-0.75
 15/02/2019 11:00:00,11.04,11.0,1,-0.75
 15/02/2019 11:15:00,11.04,11.0,1,-0.92
 15/02/2019 11:30:00,11.04,11.0,1,-1.02
 15/02/2019 11:45:00,11.04,11.0,1,-1.02
 15/02/2019 12:00:00,11.05,11.0,1,-1.02
 15/02/2019 12:15:00,11.1,11.0,1,-1.02
 15/02/2019 12:30:00,11.1,11.0,1,-1.02
 15/02/2019 12:45:00,11.1,11.0,1,-1.02
 15/02/2019 13:00:00,11.1,11.0,1,-1.02
 15/02/2019 13:15:00,11.1,11.0,1,-1.02
 15/02/2019 13:30:00,11.1,11.0,1,-1.02
 15/02/2019 13:45:00,11.02,11.0,1,-1.02
 15/02/2019 14:00:00,11.01,11.0,1,-1.02
 15/02/2019 14:15:00,11.01,11.0,1,-1.02
 15/02/2019 14:30:00,11.01,11.0,1,-1.02
 15/02/2019 14:45:00,11.01,11.0,1,-0.72
 15/02/2019 15:00:00,11.01,11.0,1,-0.49
 15/02/2019 15:15:00,11.01,11.0,1,-0.49
 15/02/2019 15:30:00,11.01,11.0,1,-0.49
 15/02/2019 15:45:00,10.96,11.0,1,-0.3
 15/02/2019 16:00:00,10.96,11.0,1,-0.14
 15/02/2019 16:15:00,10.96,11.0,1,0.19
 15/02/2019 16:30:00,10.96,11.0,1,0.34
 15/02/2019 16:45:00,10.94,11.0,1,0.55
 15/02/2019 17:00:00,10.98,11.0,1,0.73
 15/02/2019 17:15:00,10.99,11.0,1,0.79
 15/02/2019 17:30:00,10.99,11.0,1,1.0
 15/02/2019 17:45:00,10.99,11.0,1,1.06
 15/02/2019 18:00:00,10.98,11.0,1,1.06
 15/02/2019 18:15:00,10.94,11.0,1,1.06
 15/02/2019 18:30:00,10.96,11.0,1,1.06
 15/02/2019 18:45:00,11.0,11.0,1,1.06
 15/02/2019 19:00:00,11.02,11.0,1,1.06
 15/02/2019 19:15:00,11.02,11.0,1,1.06
 15/02/2019 19:30:00,11.05,11.0,1,1.06
 15/02/2019 19:45:00,11.06,11.0,1,1.06
 15/02/2019 20:00:00,11.1,11.0,1,1.06
 15/02/2019 20:15:00,11.12,11.0,1,1.06
 15/02/2019 20:30:00,11.08,11.0,1,0.85
 15/02/2019 20:45:00,11.08,11.0,1,0.79
 15/02/2019 21:00:00,11.05,11.0,1,0.79
 15/02/2019 21:15:00,11.01,11.0,1,0.79
 15/02/2019 21:30:00,11.07,11.0,1,0.79
 15/02/2019 21:45:00,11.07,11.0,1,0.79
 15/02/2019 22:00:00,11.11,11.0,1,0.79
 15/02/2019 22:15:00,11.11,11.0,1,0.79
 15/02/2019 22:30:00,11.03,11.0,1,0.79
 15/02/2019 22:45:00,10.99,11.0,1,0.79
 15/02/2019 23:00:00,10.92,11.0,1,0.79
 15/02/2019 23:15:00,10.9,11.0,1,0.79
 15/02/2019 23:30:00,10.9,11.0,1,0.79
 15/02/2019 23:45:00,10.98,11.0,1,0.79
 16/02/2019 00:00:00,10.99,11.0,1,0.79
 16/02/2019 00:15:00,10.99,11.0,1,0.79
 16/02/2019 00:30:00,10.99,11.0,1,0.79
 16/02/2019 00:45:00,10.93,11.0,1,0.79
 16/02/2019 01:00:00,10.92,11.0,1,0.79
 16/02/2019 01:15:00,10.92,11.0,1,0.79
 16/02/2019 01:30:00,10.98,11.0,1,0.79
 16/02/2019 01:45:00,10.99,11.0,1,0.79
 16/02/2019 02:00:00,11.05,11.0,1,0.79
 16/02/2019 02:15:00,11.05,11.0,1,0.79
 16/02/2019 02:30:00,11.05,11.0,1,0.79
 16/02/2019 02:45:00,11.05,11.0,1,0.79
 16/02/2019 03:00:00,11.05,11.0,1,0.79
 16/02/2019 03:15:00,11.05,11.0,1,0.79
 16/02/2019 03:30:00,11.07,11.0,1,0.79
 16/02/2019 03:45:00,11.06,11.0,1,0.79
 16/02/2019 04:00:00,11.05,11.0,1,0.79
 16/02/2019 04:15:00,11.05,11.0,1,0.79
 16/02/2019 04:30:00,11.05,11.0,1,0.79
 16/02/2019 04:45:00,11.05,11.0,1,0.79
 16/02/2019 05:00:00,11.05,11.0,1,0.79
 16/02/2019 05:15:00,11.01,11.0,1,0.79
 16/02/2019 05:30:00,10.93,11.0,1,0.79
 16/02/2019 05:45:00,10.93,11.0,1,0.79
 16/02/2019 06:00:00,10.91,11.0,1,0.79
 16/02/2019 06:15:00,11.06,11.0,1,0.79
 16/02/2019 06:30:00,11.08,11.0,1,0.79
 16/02/2019 06:45:00,11.08,11.0,1,0.79
 16/02/2019 07:00:00,11.08,11.0,1,0.79
 16/02/2019 07:15:00,11.04,11.0,1,0.79
 16/02/2019 07:30:00,11.02,11.0,1,0.79
 16/02/2019 07:45:00,10.98,11.0,1,0.79
 16/02/2019 08:00:00,10.96,11.0,1,0.79
 16/02/2019 08:15:00,10.96,11.0,1,0.79
 16/02/2019 08:30:00,10.96,11.0,1,0.79
 16/02/2019 08:45:00,10.96,11.0,1,0.79
 16/02/2019 09:00:00,10.89,11.0,1,0.79
 16/02/2019 09:15:00,10.89,11.0,1,0.79
 16/02/2019 09:30:00,10.89,11.0,1,0.79
 16/02/2019 09:45:00,10.89,11.0,1,0.79
 16/02/2019 10:00:00,10.89,11.0,1,0.79
 16/02/2019 10:15:00,10.89,11.0,1,0.79
 16/02/2019 10:30:00,10.89,11.0,1,0.79
 16/02/2019 10:45:00,10.89,11.0,1,0.64
 16/02/2019 11:00:00,10.91,11.0,1,0.54
 16/02/2019 11:15:00,10.96,11.0,1,0.54
 16/02/2019 11:30:00,10.96,11.0,1,0.54
 16/02/2019 11:45:00,10.96,11.0,1,0.54
 16/02/2019 12:00:00,10.96,11.0,1,0.54
 16/02/2019 12:15:00,10.96,11.0,1,0.54
 16/02/2019 12:30:00,10.96,11.0,1,0.54
 16/02/2019 12:45:00,10.96,11.0,1,0.54
 16/02/2019 13:00:00,10.96,11.0,1,0.54
 16/02/2019 13:15:00,11.0,11.0,1,0.54
 16/02/2019 13:30:00,11.02,11.0,1,0.54
 16/02/2019 13:45:00,11.02,11.0,1,0.54
 16/02/2019 14:00:00,11.02,11.0,1,0.54
 16/02/2019 14:15:00,11.02,11.0,1,0.54
 16/02/2019 14:30:00,11.02,11.0,1,0.63
 16/02/2019 14:45:00,11.02,11.0,1,0.77
 16/02/2019 15:00:00,11.02,11.0,1,0.77
 16/02/2019 15:15:00,11.02,11.0,1,0.77
 16/02/2019 15:30:00,11.02,11.0,1,0.77
 16/02/2019 15:45:00,11.02,11.0,1,0.77
 16/02/2019 16:00:00,10.97,11.0,1,0.77
 16/02/2019 16:15:00,10.96,11.0,1,0.77
 16/02/2019 16:30:00,10.96,11.0,1,0.77
 16/02/2019 16:45:00,10.93,11.0,1,0.77
 16/02/2019 17:00:00,11.01,11.0,1,0.77
 16/02/2019 17:15:00,10.95,11.0,1,0.98
 16/02/2019 17:30:00,10.95,11.0,1,1.04
 16/02/2019 17:45:00,10.95,11.0,1,1.04
 16/02/2019 18:00:00,11.0,11.0,1,1.04
 16/02/2019 18:15:00,11.07,11.0,1,1.04
 16/02/2019 18:30:00,11.15,11.0,1,1.04
 16/02/2019 18:45:00,11.11,11.0,1,1.04
 16/02/2019 19:00:00,11.09,11.0,1,1.04
 16/02/2019 19:15:00,11.09,11.0,1,1.04
 16/02/2019 19:30:00,11.09,11.0,1,1.04
 16/02/2019 19:45:00,11.09,11.0,1,1.04
 16/02/2019 20:00:00,11.09,11.0,1,1.04
 16/02/2019 20:15:00,11.01,11.0,1,1.04
 16/02/2019 20:30:00,11.0,11.0,1,1.04
 16/02/2019 20:45:00,11.04,11.0,1,0.84
 16/02/2019 21:00:00,11.04,11.0,1,0.79
 16/02/2019 21:15:00,11.04,11.0,1,0.79
 16/02/2019 21:30:00,11.04,11.0,1,0.79
 16/02/2019 21:45:00,11.04,11.0,1,0.79
 16/02/2019 22:00:00,11.04,11.0,1,0.79
 16/02/2019 22:15:00,11.09,11.0,1,0.79
 16/02/2019 22:30:00,11.11,11.0,1,0.79
 16/02/2019 22:45:00,11.11,11.0,1,0.79
 16/02/2019 23:00:00,11.06,11.0,1,0.79
 16/02/2019 23:15:00,10.99,11.0,1,0.79
 16/02/2019 23:30:00,10.99,11.0,1,0.79
 16/02/2019 23:45:00,10.99,11.0,1,0.79
 17/02/2019 00:00:00,10.99,11.0,1,0.79
 17/02/2019 00:15:00,10.94,11.0,1,0.79
 17/02/2019 00:30:00,10.93,11.0,1,0.79
 17/02/2019 00:45:00,10.93,11.0,1,0.79
 17/02/2019 01:00:00,10.93,11.0,1,0.79
 17/02/2019 01:15:00,10.93,11.0,1,0.79
 17/02/2019 01:30:00,10.93,11.0,1,0.79
 17/02/2019 01:45:00,10.94,11.0,1,0.79
 17/02/2019 02:00:00,11.0,11.0,1,0.79
 17/02/2019 02:15:00,11.0,11.0,1,0.79
 17/02/2019 02:30:00,11.0,11.0,1,0.79
 17/02/2019 02:45:00,11.0,11.0,1,0.79
 17/02/2019 03:00:00,11.0,11.0,1,0.79
 17/02/2019 03:15:00,11.0,11.0,1,0.79
 17/02/2019 03:30:00,11.0,11.0,1,0.79
 17/02/2019 03:45:00,11.0,11.0,1,0.79
 17/02/2019 04:00:00,11.0,11.0,1,0.79
 17/02/2019 04:15:00,11.0,11.0,1,0.79
 17/02/2019 04:30:00,11.0,11.0,1,0.79
 17/02/2019 04:45:00,11.0,11.0,1,0.79
 17/02/2019 05:00:00,11.0,11.0,1,0.79
 17/02/2019 05:15:00,11.0,11.0,1,0.79
 17/02/2019 05:30:00,11.0,11.0,1,0.79
 17/02/2019 05:45:00,11.0,11.0,1,0.79
 17/02/2019 06:00:00,10.96,11.0,1,0.79
 17/02/2019 06:15:00,10.91,11.0,1,0.79
 17/02/2019 06:30:00,10.87,11.0,1,0.79
 17/02/2019 06:45:00,10.87,11.0,1,0.79
 17/02/2019 07:00:00,10.95,11.0,1,0.79
 17/02/2019 07:15:00,10.98,11.0,1,0.79
 17/02/2019 07:30:00,10.99,11.0,1,0.79
 17/02/2019 07:45:00,10.99,11.0,1,0.79
 17/02/2019 08:00:00,11.0,11.0,1,0.68
 17/02/2019 08:15:00,11.05,11.0,1,0.54
 17/02/2019 08:30:00,11.05,11.0,1,0.54
 17/02/2019 08:45:00,11.05,11.0,1,0.54
 17/02/2019 09:00:00,11.04,11.0,1,0.54
 17/02/2019 09:15:00,10.99,11.0,1,0.54
 17/02/2019 09:30:00,10.99,11.0,1,0.54
 17/02/2019 09:45:00,10.97,11.0,1,0.54
 17/02/2019 10:00:00,10.98,11.0,1,0.54
 17/02/2019 10:15:00,10.99,11.0,1,0.54
 17/02/2019 10:30:00,10.99,11.0,1,0.54
 17/02/2019 10:45:00,10.99,11.0,1,0.54
 17/02/2019 11:00:00,10.99,11.0,1,0.77
 17/02/2019 11:15:00,10.99,11.0,1,0.79
 17/02/2019 11:30:00,10.99,11.0,1,0.79
 17/02/2019 11:45:00,10.99,11.0,1,0.79
 17/02/2019 12:00:00,10.99,11.0,1,0.69
 17/02/2019 12:15:00,10.99,11.0,1,0.52
 17/02/2019 12:30:00,10.99,11.0,1,0.36
 17/02/2019 12:45:00,10.99,11.0,1,0.31
 17/02/2019 13:00:00,10.99,11.0,1,0.43
 17/02/2019 13:15:00,11.01,11.0,1,0.16
 17/02/2019 13:30:00,11.05,11.0,1,0.24
 17/02/2019 13:45:00,11.05,11.0,1,0.19
 17/02/2019 14:00:00,11.05,11.0,1,0.36
 17/02/2019 14:15:00,11.05,11.0,1,0.1
 17/02/2019 14:30:00,11.05,11.0,1,-0.03
 17/02/2019 14:45:00,11.05,11.0,1,0.35
 17/02/2019 15:00:00,11.05,11.0,1,0.19
 17/02/2019 15:15:00,11.05,11.0,1,0.11
 17/02/2019 15:30:00,11.05,11.0,1,0.11
 17/02/2019 15:45:00,11.04,11.0,1,0.37
 17/02/2019 16:00:00,10.99,11.0,1,0.63
 17/02/2019 16:15:00,10.94,11.0,1,0.65
 17/02/2019 16:30:00,10.93,11.0,1,0.65
 17/02/2019 16:45:00,10.93,11.0,1,0.65
 17/02/2019 17:00:00,10.93,11.0,1,0.74
 17/02/2019 17:15:00,10.93,11.0,1,0.89
 17/02/2019 17:30:00,10.93,11.0,1,0.89
 17/02/2019 17:45:00,10.98,11.0,1,1.02
 17/02/2019 18:00:00,10.97,11.0,1,1.11
 17/02/2019 18:15:00,10.98,11.0,1,1.11
 17/02/2019 18:30:00,10.98,11.0,1,1.11
 17/02/2019 18:45:00,11.04,11.0,1,1.11
 17/02/2019 19:00:00,11.04,11.0,1,1.11
 17/02/2019 19:15:00,11.1,11.0,1,1.11
 17/02/2019 19:30:00,11.1,11.0,1,1.11
 17/02/2019 19:45:00,11.1,11.0,1,1.11
 17/02/2019 20:00:00,11.1,11.0,1,1.11
 17/02/2019 20:15:00,11.04,11.0,1,1.02
 17/02/2019 20:30:00,11.04,11.0,1,0.85
 17/02/2019 20:45:00,11.04,11.0,1,0.85
 17/02/2019 21:00:00,11.04,11.0,1,0.85
 17/02/2019 21:15:00,11.04,11.0,1,0.85
 17/02/2019 21:30:00,11.05,11.0,1,0.85
 17/02/2019 21:45:00,11.1,11.0,1,0.85
 17/02/2019 22:00:00,11.1,11.0,1,0.85
 17/02/2019 22:15:00,11.05,11.0,1,0.85
 17/02/2019 22:30:00,11.01,11.0,1,0.76
 17/02/2019 22:45:00,11.01,11.0,1,0.6
 17/02/2019 23:00:00,10.98,11.0,1,0.6
 17/02/2019 23:15:00,10.94,11.0,1,0.6
 17/02/2019 23:30:00,10.94,11.0,1,0.6
 17/02/2019 23:45:00,10.94,11.0,1,0.6
 18/02/2019 00:00:00,10.94,11.0,1,0.6
